Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,17.5811113726,1.86923262922,0.0,0.0,2.55330491699,7.80157382632,46.2868871156,44.2488850279,2.03800208772
 01/01  02:00:00,17.0835726021,1.9604184746,0.0,0.0,2.55330491699,7.21284921042,47.4210944393,46.2595933954,1.16150104386
 01/01  03:00:00,16.8862440483,2.0574522288,0.0,0.0,2.55330491699,6.91848690247,49.0678471207,48.5637218598,0.504125260965
 01/01  04:00:00,16.813584479,2.13197381345,0.0,0.0,2.55330491699,6.7713057485,50.8378942936,50.3337690326,0.504125260965
 01/01  05:00:00,18.9283526701,2.17024855683,0.0,0.0,3.82705111198,7.57405300124,52.4937930768,51.3322920329,1.16150104386
 01/01  06:00:00,23.4240081312,2.12729155597,0.0,0.0,6.02426329834,9.91545327661,56.489944594,50.288562548,6.20138204605
 01/01  07:00:00,28.664745397,2.0497777417,0.0,0.0,6.51253267309,14.7454349813,69.4059682265,48.5231936958,20.8827745307
 01/01  08:00:00,28.6921059462,2.030035018,0.0,0.0,6.01364874671,17.9699221805,70.4241898188,48.2266637223,22.1975260965
 01/01  09:00:00,23.8548607393,2.06992456625,0.0,0.0,3.66783283761,18.1171033345,70.6127694519,49.2917443993,21.3210250526
 01/01  10:00:00,21.0030227721,2.04171843951,0.0,0.0,3.10526160149,15.8560427302,66.9247731299,48.2332512089,18.691521921
 01/01  11:00:00,17.6484090937,1.60373146428,0.0,0.0,3.10526160149,12.9394160272,53.716546212,36.7780263787,16.9385198333
 01/01  12:00:00,17.4697492015,1.27789041823,0.0,0.0,3.10526160149,13.0865971812,42.086336307,28.4346953882,13.6516409189
 01/01  13:00:00,17.1553443363,1.11066670708,0.0,0.0,3.10526160149,12.9394160272,36.2910836881,24.392444857,11.8986388311
 01/01  14:00:00,16.5979416802,0.994807512937,0.0,0.0,3.10526160149,12.4978725653,32.4015245613,21.8176372959,10.5838872653
 01/01  15:00:00,16.3107935452,0.854840531998,0.0,0.0,3.10526160149,12.3506914113,27.8400159472,18.5708802476,9.26913569956
 01/01  16:00:00,17.6058417288,0.784879262298,0.0,0.0,4.02872759285,12.7922348732,27.5786362758,16.9947490104,10.5838872653
 01/01  17:00:00,27.7606624565,0.81084660256,0.0,0.0,6.50191812146,17.7693977319,30.0044638725,17.6675745195,12.3368893531
 01/01  18:00:00,37.6396884738,0.780732144405,0.0,0.0,8.38069375907,23.1212625696,33.3767111528,17.0955671024,16.2811440504
 01/01  19:00:00,39.87317544,0.753319614279,0.0,0.0,10.6415932552,23.1212625696,35.6256022562,16.4958298132,19.129772443
 01/01  20:00:00,38.95048214,0.799904292597,0.0,0.0,12.3080778603,20.4854999863,35.7961764576,17.5429050585,18.2532713991
 01/01  21:00:00,38.5630682785,0.852611324315,0.0,0.0,12.456681583,19.8967753704,35.4426236865,18.7232291141,16.7193945724
 01/01  22:00:00,33.3321968583,1.08524092612,0.0,0.0,9.18739968257,17.702556249,38.2138283255,24.5621874067,13.6516409189
 01/01  23:00:00,26.7617872526,1.45014388213,0.0,0.0,5.91811778209,14.0365255879,45.8002061341,33.901567303,11.8986388311
 01/01  24:00:00,21.1239806212,1.70884632208,0.0,0.0,3.54045821811,10.5176760807,47.0971774112,40.4575448432,6.63963256798
 01/02  01:00:00,17.6346198328,1.9227410894,0.0,0.0,2.55330491699,7.80157382632,47.8143711307,45.774806624,2.03956450669
 01/02  02:00:00,17.1894682728,2.06631414535,0.0,0.0,2.55330491699,7.21284921042,50.4927531466,49.3301712341,1.16258191248
 01/02  03:00:00,16.9976698862,2.16887806671,0.0,0.0,2.55330491699,6.91848690247,52.2515796718,51.7471610202,0.504418651619
 01/02  04:00:00,16.9122380779,2.23062741238,0.0,0.0,2.55330491699,6.7713057485,53.6175938187,53.1131670643,0.504426754426
 01/02  05:00:00,19.0121396644,2.25403555111,0.0,0.0,3.82705111198,7.57405300124,54.7850687313,53.6222905728,1.16277815855
 01/02  06:00:00,23.6066029646,2.3098863894,0.0,0.0,6.02426329834,9.91545327661,61.7806549602,55.5690403049,6.21161465529
 01/02  07:00:00,28.9297504399,2.31478278457,0.0,0.0,6.51253267309,14.7454349813,77.2021437497,56.2801130927,20.922030657
 01/02  08:00:00,29.1971808025,2.34158051178,0.0,0.0,6.01364874671,18.163451543,79.5292443608,57.2897201625,22.2395241983
 01/02  09:00:00,25.7055167883,2.47416704657,0.0,0.0,4.35151303671,18.8798367041,73.6965677529,52.335224097,21.3613436559
 01/02  10:00:00,22.6527121286,2.24499422735,0.0,0.0,3.78894180059,16.6187760998,63.5652628794,44.83846218,18.7268006994
 01/02  11:00:00,19.6545605658,2.16346936768,0.0,0.0,3.78894180059,13.7021493968,59.1671383624,42.1966996343,16.9704387281
 01/02  12:00:00,19.5707178494,1.93244549741,0.0,0.0,3.78894180059,13.8493305508,49.9694453275,36.2921852958,13.6772600317
 01/02  13:00:00,19.1424881151,1.81465698127,0.0,0.0,3.69398621738,13.6338449159,45.4447034594,33.523805399,11.9208980604
 01/02  14:00:00,18.8043527835,1.75480504757,0.0,0.0,3.78894180059,13.2606059349,42.8090318512,32.2054052694,10.6036265818
 01/02  15:00:00,18.6446474955,1.74228091364,0.0,0.0,3.78894180059,13.1134247809,41.3058024532,32.0194473499,9.28635510329
 01/02  16:00:00,20.0188662066,1.75149017131,0.0,0.0,4.71240779196,13.5549682428,42.9589641123,32.3553375305,10.6036265818
 01/02  17:00:00,30.2320443318,1.83581490915,0.0,0.0,7.18559832057,18.5321311015,46.8581409772,34.498152424,12.3599885532
 01/02  18:00:00,38.442952746,1.3904670541,0.0,0.0,8.38069375907,23.3147919321,48.8654314312,32.5536284424,16.3118029888
 01/02  19:00:00,40.4448839224,1.32502809668,0.0,0.0,10.6415932552,23.1212625696,50.0094037046,30.8435125123,19.1658911923
 01/02  20:00:00,39.5615311175,1.41095327002,0.0,0.0,12.3080778603,20.4854999863,51.2407706046,32.953060398,18.2877102066
 01/02  21:00:00,39.2112206224,1.50076366823,0.0,0.0,12.456681583,19.8967753704,51.8609853735,35.1100918919,16.7508934816
 01/02  22:00:00,33.8727222815,1.62576634925,0.0,0.0,9.18739968257,17.702556249,51.8890068164,38.2117467847,13.6772600317
 01/02  23:00:00,27.1285520463,1.8169086758,0.0,0.0,5.91811778209,14.0365255879,54.854856901,42.9339588406,11.9208980604
 01/02  24:00:00,21.4344166895,2.01928239034,0.0,0.0,3.54045821811,10.5176760807,54.6439733224,47.9921611762,6.65181214623
 01/03  01:00:00,17.9092892938,2.19741055042,0.0,0.0,2.55330491699,7.80157382632,54.5267134963,52.483814625,2.04289887129
 01/03  02:00:00,17.4025968864,2.27944275891,0.0,0.0,2.55330491699,7.21284921042,55.6404048582,54.4761602335,1.16424462468
 01/03  03:00:00,17.1761201271,2.34732830762,0.0,0.0,2.55330491699,6.91848690247,56.7676155826,56.2627816028,0.504833979853
 01/03  04:00:00,17.129105369,2.44749470355,0.0,0.0,2.55330491699,6.7713057485,59.597763022,59.0929210623,0.504841959707
 01/03  05:00:00,19.3086887478,2.55058463458,0.0,0.0,3.82705111198,7.57405300124,63.322427919,62.1579900241,1.16443789492
 01/03  06:00:00,23.8147214047,2.51800482944,0.0,0.0,6.02426329834,9.91545327661,67.3978835977,61.1750907956,6.22279280209
 01/03  07:00:00,29.0302209176,2.41525326228,0.0,0.0,6.51253267309,14.7454349813,79.3333507486,58.3724625339,20.9608882148
 01/03  08:00:00,29.256468449,2.40086815832,0.0,0.0,6.01364874671,18.163451543,80.3611177949,58.0802599106,22.2808578843
 01/03  09:00:00,25.8331328789,2.60178313715,0.0,0.0,4.35151303671,18.8798367041,75.9265898529,54.5255658674,21.4010239855
 01/03  10:00:00,22.7489600431,2.34124214186,0.0,0.0,3.78894180059,16.6187760998,65.2864700501,46.5249490623,18.7615209878
 01/03  11:00:00,19.6812352369,2.19014403878,0.0,0.0,3.78894180059,13.7021493968,59.5620604502,42.5602081279,17.0018523223
 01/03  12:00:00,19.7063341795,2.06806182754,0.0,0.0,3.78894180059,13.8493305508,53.3313471516,39.6288735771,13.7024735745
 01/03  13:00:00,19.2986667183,1.97083558444,0.0,0.0,3.69398621738,13.6338449159,49.313885433,37.371080524,11.942804909
 01/03  14:00:00,18.9637543081,1.91420657214,0.0,0.0,3.78894180059,13.2606059349,46.7389718693,36.1159184595,10.6230534099
 01/03  15:00:00,18.7523345654,1.84996798346,0.0,0.0,3.78894180059,13.1134247809,43.8376146399,34.5343127292,9.30330191072
 01/03  16:00:00,20.0897846385,1.82240860325,0.0,0.0,4.71240779196,13.5549682428,44.3728924908,33.7498390809,10.6230534099
 01/03  17:00:00,30.3311011685,1.93487174589,0.0,0.0,7.18559832057,18.5321311015,48.963816283,36.5810942077,12.3827220754
 01/03  18:00:00,38.6138259455,1.56134025365,0.0,0.0,8.38069375907,23.3147919321,52.9779523768,36.6359758041,16.3419765728
 01/03  19:00:00,40.6269063221,1.50705049647,0.0,0.0,10.6415932552,23.1212625696,54.4484301395,35.2469919853,19.2014381542
 01/03  20:00:00,39.7523877194,1.60180987193,0.0,0.0,12.3080778603,20.4854999863,56.020263602,37.6986597805,18.3216038214
 01/03  21:00:00,39.4252046818,1.71474772764,0.0,0.0,12.456681583,19.8967753704,57.4260119958,40.6441182567,16.7818937391
 01/03  22:00:00,34.0778463862,1.83089045397,0.0,0.0,9.18739968257,17.702556249,57.2486500968,43.5461765223,13.7024735745
 01/03  23:00:00,27.3227370454,2.01109367484,0.0,0.0,5.91811778209,14.0365255879,59.910757035,47.967952126,11.942804909
 01/03  24:00:00,21.56488109,2.14974679084,0.0,0.0,3.54045821811,10.5176760807,57.6849341314,51.021135219,6.66379891246
 01/04  01:00:00,17.9618515039,2.24997276047,0.0,0.0,2.55330491699,7.80157382632,55.1675737957,53.1213941641,2.04617963152
 01/04  02:00:00,17.4422850012,2.31913087373,0.0,0.0,2.55330491699,7.21284921042,55.8645917448,54.6987113115,1.16588043336
 01/04  03:00:00,17.1970336423,2.3682418228,0.0,0.0,2.55330491699,6.91848690247,56.2474898913,55.7422473167,0.505242574576
 01/04  04:00:00,17.0738041024,2.39219343692,0.0,0.0,2.55330491699,6.7713057485,56.7337076247,56.2284571959,0.505250428839
 01/04  05:00:00,19.1231780929,2.36507397964,0.0,0.0,3.82705111198,7.57405300124,56.6353018689,55.4692312051,1.16607066381
 01/04  06:00:00,23.5434482127,2.2467316375,0.0,0.0,6.02426329834,9.91545327661,58.5555007812,52.3217123564,6.23378842476
 01/04  07:00:00,28.7108640714,2.0958964161,0.0,0.0,6.51253267309,14.7454349813,69.6461564118,48.6470470775,20.9991093343
 01/04  08:00:00,28.8260581138,1.97045782309,0.0,0.0,6.01364874671,18.163451543,67.6583158215,45.3368013608,22.3215144607
 01/04  09:00:00,25.4940276864,2.26267794461,0.0,0.0,4.35151303671,18.8798367041,65.2220698102,43.7820155203,21.4400542899
 01/04  10:00:00,22.5613631725,2.15364527125,0.0,0.0,3.78894180059,16.6187760998,59.0371014869,40.2414289828,18.7956725041
 01/04  11:00:00,19.4886710442,1.99757984602,0.0,0.0,3.78894180059,13.7021493968,53.2881539418,36.2554026285,17.0327513133
 01/04  12:00:00,19.3991760528,1.76090370083,0.0,0.0,3.78894180059,13.8493305508,44.4535152686,30.7262411882,13.7272740804
 01/04  13:00:00,18.910457405,1.58262627118,0.0,0.0,3.69398621738,13.6338449159,38.6227436988,26.6583908093,11.9643528895
 01/04  14:00:00,18.525205957,1.4756582211,0.0,0.0,3.78894180059,13.2606059349,34.8750785359,24.2329165396,10.6421619964
 01/04  15:00:00,18.4124601875,1.51009360556,0.0,0.0,3.78894180059,13.1134247809,34.4855863098,25.1656152066,9.31997110321
 01/04  16:00:00,19.8934418106,1.6260657754,0.0,0.0,4.71240779196,13.5549682428,38.6437945728,28.0016325765,10.6421619964
 01/04  17:00:00,30.0112765983,1.61504717568,0.0,0.0,7.18559832057,18.5321311015,40.2060502077,27.8009670205,12.4050831872
 01/04  18:00:00,38.153132137,1.10064644513,0.0,0.0,8.38069375907,23.3147919321,40.8067103929,24.4350545263,16.3716558667
 01/04  19:00:00,40.0617021991,0.941846373458,0.0,0.0,10.6415932552,23.1212625696,39.8147070968,20.578304295,19.2364028019
 01/04  20:00:00,39.0750159726,0.924438125198,0.0,0.0,12.3080778603,20.4854999863,38.4441440335,20.0892018271,18.3549422064
 01/04  21:00:00,38.6660986523,0.955641698109,0.0,0.0,12.456681583,19.8967753704,37.5844651011,20.7720789367,16.8123861644
 01/04  22:00:00,33.2704199118,1.02346397964,0.0,0.0,9.18739968257,17.702556249,36.0487248717,22.3214507913,13.7272740804
 01/04  23:00:00,26.5086176313,1.19697426081,0.0,0.0,5.91811778209,14.0365255879,38.3783704666,26.414017577,11.9643528895
 01/04  24:00:00,20.8042237249,1.38908942575,0.0,0.0,3.54045821811,10.5176760807,37.6912853443,31.0156960274,6.67558931691
 01/05  01:00:00,17.2446935243,1.53281478091,0.0,0.0,2.55330491699,7.80157382632,36.3907360921,34.3413302764,2.04940581565
 01/05  02:00:00,16.7140745185,1.59092039108,0.0,0.0,2.55330491699,7.21284921042,36.7603505024,35.5928616484,1.16748885404
 01/05  03:00:00,16.4699337035,1.64114188406,0.0,0.0,2.55330491699,6.91848690247,37.2368282122,36.7311838974,0.505644314778
 01/05  04:00:00,16.3606603961,1.67904973057,0.0,0.0,2.55330491699,6.7713057485,38.0935742769,37.5879222361,0.505652040852
 01/05  05:00:00,18.4410843558,1.68298024252,0.0,0.0,3.82705111198,7.57405300124,38.8274986047,37.659822623,1.16767598168
 01/05  06:00:00,22.9109950343,1.61427845911,0.0,0.0,6.02426329834,9.91545327661,42.2844086127,36.0398103456,6.24459826716
 01/05  07:00:00,28.0852988127,1.4703311573,0.0,0.0,6.51253267309,14.7454349813,53.7091077899,32.6724250931,21.0366826969
 01/05  08:00:00,28.2355880458,1.37998775516,0.0,0.0,6.01364874671,18.163451543,52.9938815873,30.6323996998,22.3614818874
 01/05  09:00:00,24.8756930895,1.64434334775,0.0,0.0,4.35151303671,18.8798367041,49.7953827206,28.31695971,21.4784230106
 01/05  10:00:00,21.9799236265,1.57220572524,0.0,0.0,3.78894180059,16.6187760998,45.0338275049,26.2045823701,18.8292451347
 01/05  11:00:00,18.9609164251,1.46982522692,0.0,0.0,3.78894180059,13.7021493968,40.9131507545,23.850024204,17.0631265505
 01/05  12:00:00,19.000061958,1.36178960602,0.0,0.0,3.78894180059,13.8493305508,35.25525734,21.503603135,13.751654205
 01/05  13:00:00,18.6502350203,1.32240388647,0.0,0.0,3.69398621738,13.6338449159,32.5432370827,20.557701462,11.9855356207
 01/05  14:00:00,18.3368092302,1.28726149432,0.0,0.0,3.78894180059,13.2606059349,30.4095669977,19.7486203151,10.6609466825
 01/05  15:00:00,18.1718709661,1.26950438425,0.0,0.0,3.78894180059,13.1134247809,28.7785156479,19.4421579036,9.33635774433
 01/05  16:00:00,19.5970106994,1.3296346642,0.0,0.0,4.71240779196,13.5549682428,31.6390694272,20.9781227447,10.6609466825
 01/05  17:00:00,29.8067650282,1.41053560556,0.0,0.0,7.18559832057,18.5321311015,35.5634510797,23.1363858129,12.4270652668
 01/05  18:00:00,38.0986197294,1.04613403757,0.0,0.0,8.38069375907,23.3147919321,39.9805569372,23.5797248558,16.4008320814
 01/05  19:00:00,40.1618545032,1.04199867751,0.0,0.0,10.6415932552,23.1212625696,42.8805840798,23.609809299,19.2707747808
 01/05  20:00:00,39.3488697133,1.19829186587,0.0,0.0,12.3080778603,20.4854999863,46.0181159508,27.6304004622,18.3877154887
 01/05  21:00:00,39.0827271036,1.37227014941,0.0,0.0,12.456681583,19.8967753704,48.9684052318,32.1260435044,16.8423617274
 01/05  22:00:00,33.7806612359,1.53370530369,0.0,0.0,9.18739968257,17.702556249,49.9711485427,36.2194943377,13.751654205
 01/05  23:00:00,27.0909694124,1.77932604192,0.0,0.0,5.91811778209,14.0365255879,54.4490596456,42.4635240249,11.9855356207
 01/05  24:00:00,21.4450333729,2.0298990738,0.0,0.0,3.54045821811,10.5176760807,55.5930897218,48.9059098539,6.68717986794
 01/06  01:00:00,17.9583229207,2.24644417728,0.0,0.0,2.55330491699,7.80157382632,56.4873326533,54.4347561853,2.05257646805
 01/06  02:00:00,17.5081226426,2.3849685152,0.0,0.0,2.55330491699,7.21284921042,59.1475167049,57.9784472946,1.16906941036
 01/06  03:00:00,17.3248881373,2.49609631784,0.0,0.0,2.55330491699,6.91848690247,61.3945504265,60.888511345,0.506039081481
 01/06  04:00:00,17.1903672264,2.50875656091,0.0,0.0,2.55330491699,6.7713057485,61.1287480614,60.6227013846,0.506046676808
 01/06  05:00:00,19.2187200906,2.4606159773,0.0,0.0,3.82705111198,7.57405300124,59.8653195102,58.6960661371,1.16925337312
 01/06  06:00:00,23.7200354579,2.42331888266,0.0,0.0,6.02426329834,9.91545327661,64.0201885352,57.764969407,6.25521912819
 01/06  07:00:00,28.9409582289,2.32599057355,0.0,0.0,6.51253267309,14.7454349813,76.5923298759,55.5187327003,21.0735971756
 01/06  08:00:00,29.2127138075,2.35711351677,0.0,0.0,6.01364874671,18.163451543,79.3365163751,56.9357680466,22.4007483285
 01/06  09:00:00,26.0031782971,2.77182855534,0.0,0.0,4.35151303671,18.8798367041,81.2469587687,59.7308399837,21.516118785
 01/06  10:00:00,23.017587057,2.60986915576,0.0,0.0,3.78894180059,16.6187760998,73.4098655795,54.5476366421,18.8622289374
 01/06  11:00:00,20.0706875775,2.57959637939,0.0,0.0,3.78894180059,13.7021493968,70.6724001004,53.5794310618,17.0929690386
 01/06  12:00:00,20.2541564145,2.61588406249,0.0,0.0,3.78894180059,13.8493305508,68.111803551,54.3361968226,13.7756067283
 01/06  13:00:00,19.8940998111,2.56626867721,0.0,0.0,3.69398621738,13.6338449159,65.1812724012,53.1749255717,12.0063468295
 01/06  14:00:00,19.4765521389,2.42700440297,0.0,0.0,3.78894180059,13.2606059349,60.2910042733,49.6116023678,10.6794019054
 01/06  15:00:00,19.2017297545,2.29936317261,0.0,0.0,3.78894180059,13.1134247809,55.7177982844,46.3653413031,9.35245698134
 01/06  16:00:00,20.6088469807,2.34147094545,0.0,0.0,4.71240779196,13.5549682428,58.4849914753,47.8055895699,10.6794019054
 01/06  17:00:00,30.9153144983,2.51908507565,0.0,0.0,7.18559832057,18.5321311015,65.2833105855,52.8346487813,12.4486618042
 01/06  18:00:00,39.2736755384,2.22118984656,0.0,0.0,8.38069375907,23.3147919321,71.5937311737,55.1642345971,16.4294965765
 01/06  19:00:00,41.3402847375,2.22042891183,0.0,0.0,10.6415932552,23.1212625696,74.6536130098,55.3490690977,19.3045439121
 01/06  20:00:00,40.5534651821,2.40288733462,0.0,0.0,12.3080778603,20.4854999863,79.2022131837,60.782299221,18.4199139627
 01/06  21:00:00,40.3007279075,2.59027095325,0.0,0.0,12.456681583,19.8967753704,83.1549481929,66.2831366417,16.8718115512
 01/06  22:00:00,35.0166562233,2.76970029106,0.0,0.0,9.18739968257,17.702556249,85.1439224049,71.3683156766,13.7756067283
 01/06  23:00:00,28.2917324897,2.98008911917,0.0,0.0,5.91811778209,14.0365255879,88.6827701971,76.6764233676,12.0063468295
 01/06  24:00:00,22.6046330873,3.18949878813,0.0,0.0,3.54045821811,10.5176760807,88.4342056703,81.7356385371,6.69856713314
 01/07  01:00:00,19.027443873,3.31556512958,0.0,0.0,2.55330491699,7.80157382632,86.0861316908,84.0304410413,2.05569064949
 01/07  02:00:00,18.5957373066,3.47258317911,0.0,0.0,2.55330491699,7.21284921042,89.6429251173,88.4723034831,1.17062163421
 01/07  03:00:00,18.4645427329,3.63575091343,0.0,0.0,2.55330491699,6.91848690247,94.5093600773,94.0029333196,0.506426757771
 01/07  04:00:00,18.4315999103,3.7499892448,0.0,0.0,2.55330491699,6.7713057485,98.3437424419,97.837308222,0.506434219832
 01/07  05:00:00,20.4907821685,3.73267805524,0.0,0.0,3.82705111198,7.57405300124,97.9721248349,96.801322464,1.17080237099
 01/07  06:00:00,24.8977432884,3.6010267132,0.0,0.0,6.02426329834,9.91545327661,98.6154376415,92.3497897788,6.26564786274
 01/07  07:00:00,30.0146936873,3.39972603194,0.0,0.0,6.51253267309,14.7454349813,107.377258513,86.2674166741,21.1098418389
 01/07  08:00:00,29.8673207249,3.20524979666,0.0,0.0,6.01364874671,17.9699221805,103.145616851,80.7063146956,22.4393021556
 01/07  09:00:00,24.6169259976,2.83198982452,0.0,0.0,3.66783283761,18.1171033345,91.5382574197,69.9851269696,21.55313045
 01/07  10:00:00,21.4300858311,2.46878149851,0.0,0.0,3.10526160149,15.8560427302,78.3411643473,59.4465502031,18.8946141442
 01/07  11:00:00,18.2157810379,2.17110340845,0.0,0.0,3.10526160149,12.9394160272,68.3787283984,51.2564584583,17.12226994
 01/07  12:00:00,18.116839769,1.92498098574,0.0,0.0,3.10526160149,13.0865971812,58.8016511395,45.0025265823,13.7991245571
 01/07  13:00:00,17.7699241026,1.72524647336,0.0,0.0,3.10526160149,12.9394160272,52.1601746992,40.1333943463,12.0267803529
 01/07  14:00:00,17.1346475201,1.53151335288,0.0,0.0,3.10526160149,12.4978725653,46.0168471911,35.3193249913,10.6975221998
 01/07  15:00:00,16.8616138843,1.40566087111,0.0,0.0,3.10526160149,12.3506914113,41.7381435814,32.3698795348,9.3682640466
 01/07  16:00:00,18.1627135562,1.34175108969,0.0,0.0,4.02872759285,12.7922348732,41.6304953499,30.9329731501,10.6975221998
 01/07  17:00:00,27.4673673459,1.41038482532,0.0,0.0,6.50191812146,17.7693977319,45.2353800046,32.7655136006,12.469866404
 01/07  18:00:00,38.4179928035,1.55903647408,0.0,0.0,8.38069375907,23.1212625696,53.4928286741,37.0351878106,16.4576408635
 01/07  19:00:00,40.6534785402,1.53362271454,0.0,0.0,10.6415932552,23.1212625696,55.7499429224,36.4122427271,19.3377001953
 01/07  20:00:00,39.6429267494,1.49234890198,0.0,0.0,12.3080778603,20.4854999863,53.2988220815,34.8472939883,18.4515280932
 01/07  21:00:00,39.2546089949,1.54415204072,0.0,0.0,12.456681583,19.8967753704,52.7918175461,35.8910906316,16.9007269145
 01/07  22:00:00,33.9197691074,1.67281317518,0.0,0.0,9.18739968257,17.702556249,52.8953087424,39.0961841852,13.7991245571
 01/07  23:00:00,27.1372273402,1.82558396972,0.0,0.0,5.91811778209,14.0365255879,54.7428939965,42.7161136435,12.0267803529
 01/07  24:00:00,21.3572031797,1.94206888056,0.0,0.0,3.54045821811,10.5176760807,51.810963674,45.1012159337,6.70974774028
 01/08  01:00:00,17.8084564726,2.09657772921,0.0,0.0,2.55330491699,7.80157382632,50.6306222139,48.5718747764,2.05874743744
 01/08  02:00:00,17.309029979,2.18587585157,0.0,0.0,2.55330491699,7.21284921042,51.7769668729,50.604821807,1.17214506584
 01/08  03:00:00,17.0609995014,2.23220768191,0.0,0.0,2.55330491699,6.91848690247,52.1856215791,51.6788143503,0.506807228832
 01/08  04:00:00,16.8942202257,2.2126095602,0.0,0.0,2.55330491699,6.7713057485,51.4902063456,50.9833917905,0.506814555151
 01/08  05:00:00,18.9138315999,2.15572748664,0.0,0.0,3.82705111198,7.57405300124,50.6289643494,49.4566418329,1.17232251656
 01/08  06:00:00,23.3556530017,2.05893642643,0.0,0.0,6.02426329834,9.91545327661,53.3960728695,47.1201914869,6.27588138263
 01/08  07:00:00,28.519842197,1.90487454164,0.0,0.0,6.51253267309,14.7454349813,64.5359895985,43.3905836452,21.1454059533
 01/08  08:00:00,27.572392056,1.80315446105,0.0,0.0,6.01364874671,17.9699221805,63.4129765039,40.9358445527,22.4771319512
 01/08  09:00:00,23.6057892317,1.82085305862,0.0,0.0,3.66783283761,18.1171033345,62.7754060728,41.1859590278,21.5894470449
 01/08  10:00:00,20.6833150216,1.72201068904,0.0,0.0,3.10526160149,15.8560427302,57.5592553653,38.6328642006,18.9263911648
 01/08  11:00:00,17.6518422577,1.60716462826,0.0,0.0,3.10526160149,12.9394160272,52.9947060089,35.8436854312,17.1510205776
 01/08  12:00:00,17.7159637035,1.52410492019,0.0,0.0,3.10526160149,13.0865971812,47.6533616131,33.8311608863,13.8222007268
 01/08  13:00:00,17.4220981844,1.37742055523,0.0,0.0,3.10526160149,12.9394160272,42.4460873568,30.3992572171,12.0468301397
 01/08  14:00:00,16.8851746649,1.2820404977,0.0,0.0,3.10526160149,12.4978725653,38.810558355,28.0952561556,10.7153021993
 01/08  15:00:00,16.5746358707,1.11868285752,0.0,0.0,3.10526160149,12.3506914113,33.7258085639,24.3420343049,9.38377425899
 01/08  16:00:00,17.9206935358,1.09973106924,0.0,0.0,4.02872759285,12.7922348732,34.6084895475,23.8931873482,10.7153021993
 01/08  17:00:00,27.1360272879,1.07904476735,0.0,0.0,6.50191812146,17.7693977319,36.0525641392,23.5618913528,12.4906727865
 01/08  18:00:00,37.8812342419,1.02227791246,0.0,0.0,8.38069375907,23.1212625696,38.9138445784,22.4285879709,16.4852566075
 01/08  19:00:00,40.0652139304,0.945358104759,0.0,0.0,10.6415932552,23.1212625696,40.0814309306,20.7111971191,19.3702338115
 01/08  20:00:00,39.1399859704,0.989408122969,0.0,0.0,12.3080778603,20.4854999863,40.2763289952,21.7937804773,18.482548518
 01/08  21:00:00,38.7287308229,1.01827386867,0.0,0.0,12.456681583,19.8967753704,39.3226033013,22.393504047,16.9290992543
 01/08  22:00:00,33.2997050185,1.05274908629,0.0,0.0,9.18739968257,17.702556249,36.8723313213,23.0501305945,13.8222007268
 01/08  23:00:00,26.512378119,1.20073474849,0.0,0.0,5.91811778209,14.0365255879,38.4840520571,26.4372219175,12.0468301397
 01/08  24:00:00,20.7767057578,1.36157145871,0.0,0.0,3.54045821811,10.5176760807,36.8801290906,30.1594107123,6.72071837831
 01/09  01:00:00,17.217651599,1.5057728556,0.0,0.0,2.55330491699,7.80157382632,35.5493760451,33.4876301188,2.06174592631
 01/09  02:00:00,16.7242018227,1.60104769528,0.0,0.0,2.55330491699,7.21284921042,36.9327718502,35.7591325962,1.17363925404
 01/09  03:00:00,16.4919059861,1.66311416663,0.0,0.0,2.55330491699,6.91848690247,37.6890479338,37.1818675518,0.507180381983
 01/09  04:00:00,16.3804767897,1.69886612417,0.0,0.0,2.55330491699,6.7713057485,38.5459242613,38.0387366912,0.507187570126
 01/09  05:00:00,18.5220505717,1.76394645841,0.0,0.0,3.82705111198,7.57405300124,41.1011159555,39.9273025959,1.17381335964
 01/09  06:00:00,22.9667969057,1.67008033044,0.0,0.0,6.02426329834,9.91545327661,43.771771551,37.4858548935,6.28591665751
 01/09  07:00:00,28.072583238,1.45761558263,0.0,0.0,6.51253267309,14.7454349813,53.328343805,32.1480648179,21.1802789872
 01/09  08:00:00,27.3201267657,1.3573598083,0.0,0.0,6.01364874671,18.163451543,52.3589842794,29.8447577669,22.5142265126
 01/09  09:00:00,24.7920847026,1.56073496082,0.0,0.0,4.35151303671,18.8798367041,48.1516682104,26.5266103955,21.6250578149
 01/09  10:00:00,21.7687114966,1.36099359535,0.0,0.0,3.78894180059,16.6187760998,40.044489493,21.0869389045,18.9575505885
 01/09  11:00:00,18.7404840999,1.24939290178,0.0,0.0,3.78894180059,13.7021493968,35.686753714,18.5075412768,17.1792124372
 01/09  12:00:00,18.781352483,1.14308013102,0.0,0.0,3.78894180059,13.8493305508,30.0601291661,16.2153007626,13.8448284035
 01/09  13:00:00,18.3743998624,1.04656872855,0.0,0.0,3.69398621738,13.6338449159,26.2099487933,14.1434585411,12.0664902522
 01/09  14:00:00,18.0436999836,0.994152247654,0.0,0.0,3.78894180059,13.2606059349,23.8080669523,13.0753303135,10.7327366388
 01/09  15:00:00,17.9128577231,1.01049114116,0.0,0.0,3.78894180059,13.1134247809,22.8799836647,13.4810006394,9.39898302532
 01/09  16:00:00,19.2641908537,0.996814818475,0.0,0.0,4.71240779196,13.5549682428,23.9297781347,13.1970414959,10.7327366388
 01/09  17:00:00,28.4507649284,0.94736883908,0.0,0.0,7.18559832057,18.5321311015,24.6173366555,12.1062618655,12.5110747901
 01/09  18:00:00,37.8839312937,0.831445601853,0.0,0.0,8.38069375907,23.3147919321,35.0633107645,18.5509751341,16.5123356304
 01/09  19:00:00,40.2469612565,1.12710543086,0.0,0.0,10.6415932552,23.1212625696,45.6868760355,26.2847409092,19.4021351263
 01/09  20:00:00,39.5028303569,1.35225250945,0.0,0.0,12.3080778603,20.4854999863,50.7782403002,32.2652742495,18.5129660506
 01/09  21:00:00,39.2880310866,1.57757413235,0.0,0.0,12.456681583,19.8967753704,55.2493068464,38.2923866781,16.9569201683
 01/09  22:00:00,34.0399742025,1.79301827032,0.0,0.0,9.18739968257,17.702556249,57.7821033081,43.9372749046,13.8448284035
 01/09  23:00:00,27.3814579883,2.06981461782,0.0,0.0,5.91811778209,14.0365255879,63.2521421382,51.185651886,12.0664902522
 01/09  24:00:00,21.8136887696,2.39855447047,0.0,0.0,3.54045821811,10.5176760807,66.8888290104,60.157353212,6.7314757984
 01/10  01:00:00,18.4354660658,2.72358732238,0.0,0.0,2.55330491699,7.80157382632,71.2640921781,69.1994069504,2.06468522775
 01/10  02:00:00,18.0305664171,2.90741228963,0.0,0.0,2.55330491699,7.21284921042,75.4688852021,74.2937814458,1.17510375626
 01/10  03:00:00,17.8578625174,3.02907069796,0.0,0.0,2.55330491699,6.91848690247,78.0896977374,77.5821516307,0.507546106708
 01/10  04:00:00,17.826980168,3.14536950254,0.0,0.0,2.55330491699,6.7713057485,81.1367705631,80.6292174088,0.507553154285
 01/10  05:00:00,20.0010861638,3.24298205055,0.0,0.0,3.82705111198,7.57405300124,84.544509739,83.3692352802,1.17527445874
 01/10  06:00:00,24.5543867606,3.25767018543,0.0,0.0,6.02426329834,9.91545327661,90.2307954034,83.9350446877,6.29575071576
 01/10  07:00:00,29.7820032271,3.16703557178,0.0,0.0,6.51253267309,14.7454349813,102.624770489,81.410319876,21.2144506134
 01/10  08:00:00,29.1619817202,3.19921476286,0.0,0.0,6.01364874671,18.163451543,104.613795663,82.0632208083,22.5505748544
 01/10  09:00:00,26.8895434481,3.65819370635,0.0,0.0,4.35151303671,18.8798367041,108.442538864,86.7825866502,21.6599522141
 01/10  10:00:00,24.0457848042,3.63806690296,0.0,0.0,3.78894180059,16.6187760998,104.186181649,85.1980984613,18.9880831878
 01/10  11:00:00,20.957343296,3.4662520979,0.0,0.0,3.78894180059,13.7021493968,96.954917691,79.7480805211,17.2068371699
 01/10  12:00:00,20.9003002204,3.26202786842,0.0,0.0,3.78894180059,13.8493305508,87.3810770782,73.5140761919,13.8670008864
 01/10  13:00:00,20.4195708548,3.091739721,0.0,0.0,3.69398621738,13.6338449159,80.5995205304,68.5137656619,12.0857548685
 01/10  14:00:00,19.9641736491,2.91462591313,0.0,0.0,3.78894180059,13.2606059349,74.1179971411,63.3681767861,10.7498203551
 01/10  15:00:00,19.9004759526,2.99810937073,0.0,0.0,3.78894180059,13.1134247809,75.5879820173,66.1740961757,9.41388584165
 01/10  16:00:00,21.3106102937,3.04323425848,0.0,0.0,4.71240779196,13.5549682428,78.6241514577,67.8743311026,10.7498203551
 01/10  17:00:00,30.6112041357,3.10780804639,0.0,0.0,7.18559832057,18.5321311015,82.7602073271,70.2291409542,12.5310663729
 01/10  18:00:00,39.6934433044,2.64095761257,0.0,0.0,8.38069375907,23.3147919321,83.785930857,67.2470609439,16.5388699132
 01/10  19:00:00,41.6758160042,2.55596017848,0.0,0.0,10.6415932552,23.1212625696,84.2993063043,64.8659116121,19.4333946922
 01/10  20:00:00,40.7996518579,2.64907401048,0.0,0.0,12.3080778603,20.4854999863,85.9947059698,67.4519342865,18.5427716833
 01/10  21:00:00,40.4717839504,2.76132699623,0.0,0.0,12.456681583,19.8967753704,87.5604570963,70.5762756786,16.9841814176
 01/10  22:00:00,35.1400574342,2.89310150197,0.0,0.0,9.18739968257,17.702556249,88.0626958318,74.1956949455,13.8670008864
 01/10  23:00:00,28.42583106,3.11418768946,0.0,0.0,5.91811778209,14.0365255879,92.3573228779,80.2715680094,12.0857548685
 01/10  24:00:00,22.7355021488,3.32036784965,0.0,0.0,3.54045821811,10.5176760807,92.6982725545,85.9562557397,6.74201681482
 01/11  01:00:00,19.0130960779,3.30121733453,0.0,0.0,2.55330491699,7.80157382632,85.6940354656,83.6264709947,2.0675644709
 01/11  02:00:00,18.221565478,3.09841135057,0.0,0.0,2.55330491699,7.21284921042,76.8627663706,75.6862282319,1.17653813872
 01/11  03:00:00,17.7775974614,2.94880564192,0.0,0.0,2.55330491699,6.91848690247,70.8620679055,70.3541636108,0.507904294693
 01/11  04:00:00,17.5326443285,2.85103366302,0.0,0.0,2.55330491699,6.7713057485,67.831266586,67.3233553866,0.507911199357
 01/11  05:00:00,19.5492922201,2.79118810686,0.0,0.0,3.82705111198,7.57405300124,67.1455842731,65.968878892,1.17670538116
 01/11  06:00:00,23.6656385022,2.36892192697,0.0,0.0,6.02426329834,9.91545327661,60.0671929524,53.761812307,6.30538064538
 01/11  07:00:00,28.5440051137,1.92903745835,0.0,0.0,6.51253267309,14.7454349813,63.5571993976,42.3092886851,21.2479107125
 01/11  08:00:00,27.6896965618,1.72692960446,0.0,0.0,6.01364874671,18.163451543,60.1884690851,37.6023028726,22.5861662125
 01/11  09:00:00,25.2182313685,1.98688162677,0.0,0.0,4.35151303671,18.8798367041,57.6107643964,35.9166444875,21.694119909
 01/11  10:00:00,22.12956488,1.72184697875,0.0,0.0,3.78894180059,16.6187760998,48.1584295635,29.1404496428,19.0179799207
 01/11  11:00:00,18.8710006835,1.37990948533,0.0,0.0,3.78894180059,13.7021493968,38.5979542654,21.3640676704,17.233886595
 01/11  12:00:00,18.8561013545,1.21782900253,0.0,0.0,3.78894180059,13.8493305508,31.7362740057,17.8475623966,13.8887116091
 01/11  13:00:00,18.4185169329,1.09068579902,0.0,0.0,3.69398621738,13.6338449159,27.2044868298,15.0998685464,12.1046182833
 01/11  14:00:00,18.0089512367,0.959403500774,0.0,0.0,3.78894180059,13.2606059349,23.0247063552,12.2581580663,10.766548289
 01/11  15:00:00,17.8170152602,0.914648678346,0.0,0.0,3.78894180059,13.1134247809,20.7990992695,11.3706209749,9.42847829465
 01/11  16:00:00,19.2780858635,1.01070982829,0.0,0.0,4.71240779196,13.5549682428,24.3718207255,13.6052724365,10.766548289
 01/11  17:00:00,28.5784139764,1.07501788714,0.0,0.0,7.18559832057,18.5321311015,27.8137436659,15.2631020511,12.5506416148
 01/11  18:00:00,37.6998130629,0.647327371039,0.0,0.0,8.38069375907,23.3147919321,30.5627559196,13.9979043218,16.5648515978
 01/11  19:00:00,39.7321649677,0.61230914205,0.0,0.0,10.6415932552,23.1212625696,32.7079668329,13.2439635807,19.4640032522
 01/11  20:00:00,38.9486932814,0.798115433964,0.0,0.0,12.3080778603,20.4854999863,36.2903843125,17.7184277232,18.5719565893
 01/11  21:00:00,38.6896029458,0.97914599162,0.0,0.0,12.456681583,19.8967753704,39.1641365804,22.1532616512,17.0108749292
 01/11  22:00:00,33.3924015868,1.14544565458,0.0,0.0,9.18739968257,17.702556249,40.1349783446,26.2462667355,13.8887116091
 01/11  23:00:00,26.7409547,1.42931132949,0.0,0.0,5.91811778209,14.0365255879,45.4859023841,33.3812841008,12.1046182833
 01/11  24:00:00,21.1705912397,1.75545694061,0.0,0.0,3.54045821811,10.5176760807,48.5809508561,41.8286125501,6.75233830597
 01/12  01:00:00,17.7670982623,2.05521951891,0.0,0.0,2.55330491699,7.80157382632,51.7678887801,49.6975059775,2.07038280264
 01/12  02:00:00,17.3660992085,2.24294508102,0.0,0.0,2.55330491699,7.21284921042,55.8136800594,54.6357380829,1.17794197656
 01/12  03:00:00,17.2331674819,2.40437566242,0.0,0.0,2.55330491699,6.91848690247,59.4515870991,58.9433322593,0.508254839852
 01/12  04:00:00,17.2739762085,2.59236554303,0.0,0.0,2.55330491699,6.7713057485,64.9126642826,64.4044026833,0.508261599303
 01/12  05:00:00,19.4592743878,2.70117027453,0.0,0.0,3.82705111198,7.57405300124,68.5782275086,67.4001218055,1.17810570314
 01/12  06:00:00,24.0625540173,2.76583744208,0.0,0.0,6.02426329834,9.91545327661,75.7630195183,69.4482159234,6.31480359487
 01/12  07:00:00,29.3915657494,2.77659809403,0.0,0.0,6.51253267309,14.7454349813,91.5835273597,70.3028779836,21.2806493761
 01/12  08:00:00,28.7758452305,2.81307827311,0.0,0.0,6.01364874671,18.163451543,93.9811465451,71.3601564982,22.6209900469
 01/12  09:00:00,26.3995810121,3.16823127029,0.0,0.0,4.35151303671,18.8798367041,93.7530456561,72.0254948752,21.727550781
 01/12  10:00:00,23.3181680547,2.91045015347,0.0,0.0,3.78894180059,16.6187760998,82.1271600159,63.0799280822,19.0472319338
 01/12  11:00:00,19.9643357402,2.47324454207,0.0,0.0,3.78894180059,13.7021493968,67.437131607,50.176778905,17.260352702
 01/12  12:00:00,19.7920545229,2.15378217089,0.0,0.0,3.78894180059,13.8493305508,55.366612873,41.4566587307,13.9099541424
 01/12  13:00:00,19.2275707905,1.8997396567,0.0,0.0,3.69398621738,13.6338449159,47.1223448321,34.9992699215,12.1230749106
 01/12  14:00:00,18.8310075606,1.78145982468,0.0,0.0,3.78894180059,13.2606059349,43.0236647296,32.2407492428,10.7829154867
 01/12  15:00:00,18.574728529,1.67236194709,0.0,0.0,3.78894180059,13.1134247809,39.2472453512,29.8044892883,9.44275606291
 01/12  16:00:00,19.8698451578,1.6024691225,0.0,0.0,4.71240779196,13.5549682428,38.9704664448,28.1875509581,10.7829154867
 01/12  17:00:00,29.1224458699,1.61904978062,0.0,0.0,7.18559832057,18.5321311015,41.2676633422,28.6978686236,12.5697947185
 01/12  18:00:00,38.4054435823,1.35295789044,0.0,0.0,8.38069375907,23.3147919321,48.1641693544,31.5738963644,16.5902729901
 01/12  19:00:00,40.4961096503,1.37625382461,0.0,0.0,10.6415932552,23.1212625696,51.8189554129,32.3250036712,19.4939517417
 01/12  20:00:00,39.645028655,1.49445080756,0.0,0.0,12.3080778603,20.4854999863,53.9766121667,35.3761000409,18.6005121258
 01/12  21:00:00,39.3258115671,1.61535461291,0.0,0.0,12.456681583,19.8967753704,55.4467139638,38.4097211658,17.036992798
 01/12  22:00:00,33.9635669408,1.71661100862,0.0,0.0,9.18739968257,17.702556249,54.6802746234,40.770320481,13.9099541424
 01/12  23:00:00,27.2049058545,1.89326248403,0.0,0.0,5.91811778209,14.0365255879,57.2189162599,45.0958413493,12.1230749106
 01/12  24:00:00,21.4287104999,2.01357620079,0.0,0.0,3.54045821811,10.5176760807,54.4323364634,47.6698992482,6.76243721523
 01/13  01:00:00,17.9082488114,2.196370068,0.0,0.0,2.55330491699,7.80157382632,54.1770155166,52.1038761288,2.07313938787
 01/13  02:00:00,17.4524253515,2.32927122401,0.0,0.0,2.55330491699,7.21284921042,56.6513800396,55.4720651856,1.17931485396
 01/13  03:00:00,17.2270177799,2.39822596048,0.0,0.0,2.55330491699,6.91848690247,57.6153789912,57.1067813528,0.508597638364
 01/13  04:00:00,17.1609746841,2.4793640186,0.0,0.0,2.55330491699,6.7713057485,59.808804054,59.3001998037,0.508604250348
 01/13  05:00:00,19.2508053361,2.49270122279,0.0,0.0,3.82705111198,7.57405300124,60.7698341276,59.5903591176,1.17947500997
 01/13  06:00:00,23.7326103572,2.43589378195,0.0,0.0,6.02426329834,9.91545327661,64.4878434041,58.1638266301,6.324016774
 01/13  07:00:00,28.9591002365,2.34413258119,0.0,0.0,6.51253267309,14.7454349813,77.3133415425,56.0006846336,21.312656909
 01/13  08:00:00,28.2199019995,2.25713504216,0.0,0.0,6.01364874671,18.163451543,76.5769982848,53.9219622401,22.6550360447
 01/13  09:00:00,25.6529393151,2.42158957336,0.0,0.0,4.35151303671,18.8798367041,70.9652838423,49.2050489123,21.76023493
 01/13  10:00:00,22.5558635624,2.1481456611,0.0,0.0,3.78894180059,16.6187760998,60.3340492899,41.2582187258,19.0758305641
 01/13  11:00:00,19.4407738999,1.94968270178,0.0,0.0,3.78894180059,13.7021493968,53.420040859,36.1338132058,17.2862276532
 01/13  12:00:00,19.4383782046,1.80010585267,0.0,0.0,3.78894180059,13.8493305508,46.364268783,32.4335465876,13.9307221954
 01/13  13:00:00,19.007436652,1.67960551813,0.0,0.0,3.69398621738,13.6338449159,41.692205192,29.5510859075,12.1411192845
 01/13  14:00:00,18.6182416951,1.56869395914,0.0,0.0,3.78894180059,13.2606059349,37.7174406948,26.9185235934,10.7989171013
 01/13  15:00:00,18.3811301004,1.47876351851,0.0,0.0,3.78894180059,13.1134247809,34.2807478373,24.8240329191,9.4567149182
 01/13  16:00:00,19.713690629,1.4463145938,0.0,0.0,4.71240779196,13.5549682428,34.9324332781,24.1335161768,10.7989171013
 01/13  17:00:00,28.9563217447,1.45292565544,0.0,0.0,7.18559832057,18.5321311015,36.9226399239,24.3341199117,12.5885200122
 01/13  18:00:00,38.0882002621,1.03571457027,0.0,0.0,8.38069375907,23.3147919321,39.8032379305,23.1881113688,16.6151265617
 01/13  19:00:00,40.0528474013,0.932991575628,0.0,0.0,10.6415932552,23.1212625696,40.1895990919,20.6663678001,19.5232312918
 01/13  20:00:00,39.0829061677,0.932328320286,0.0,0.0,12.3080778603,20.4854999863,39.1708782344,20.542448398,18.6284298364
 01/13  21:00:00,38.6835769489,0.973119994693,0.0,0.0,12.456681583,19.8967753704,38.483011773,21.4204844836,17.0625272894
 01/13  22:00:00,33.2745220859,1.02756615366,0.0,0.0,9.18739968257,17.702556249,36.5467730119,22.6160508166,13.9307221954
 01/13  23:00:00,26.5114042262,1.19976085566,0.0,0.0,5.91811778209,14.0365255879,38.814280192,26.6731609075,12.1411192845
 01/13  24:00:00,20.8070073115,1.39187301233,0.0,0.0,3.54045821811,10.5176760807,37.9975255963,31.2252150444,6.7723105519
 01/14  01:00:00,17.2508708613,1.53899211794,0.0,0.0,2.55330491699,7.80157382632,36.6712731164,34.5954397067,2.07583340972
 01/14  02:00:00,16.7501978829,1.62704375543,0.0,0.0,2.55330491699,7.21284921042,37.8174051369,36.6367487726,1.18065636427
 01/14  03:00:00,16.5072161008,1.67842428132,0.0,0.0,2.55330491699,6.91848690247,38.2888268335,37.7798942448,0.508932588703
 01/14  04:00:00,16.3879502467,1.70633958125,0.0,0.0,2.55330491699,6.7713057485,38.8555689265,38.3466298755,0.508939051011
 01/14  05:00:00,18.468367323,1.71026320976,0.0,0.0,3.82705111198,7.57405300124,39.5936067568,38.4127938606,1.18081289617
 01/14  06:00:00,22.9251722682,1.62845569301,0.0,0.0,6.02426329834,9.91545327661,42.7164631804,36.3834457256,6.33301745474
 01/14  07:00:00,28.0759794575,1.46101180216,0.0,0.0,6.51253267309,14.7454349813,53.6744433372,32.3305195044,21.3439238328
 01/14  08:00:00,27.1448018467,1.37556425183,0.0,0.0,6.01364874671,17.9699221805,53.1240772209,30.4357830973,22.6882941236
 01/14  09:00:00,23.0831565577,1.29822038462,0.0,0.0,3.66783283761,18.1171033345,50.5362979796,28.7441353027,21.7921626768
 01/14  10:00:00,20.0766631466,1.11535881403,0.0,0.0,3.10526160149,15.8560427302,43.4317449104,24.3279775679,19.1037673426
 01/14  11:00:00,17.030261499,0.98558386953,0.0,0.0,3.10526160149,12.9394160272,38.5438529481,21.232349162,17.3115037861
 01/14  12:00:00,17.0859772392,0.894118455974,0.0,0.0,3.10526160149,13.0865971812,33.0812505169,19.1302408991,13.9510096178
 01/14  13:00:00,16.8417350997,0.797057470439,0.0,0.0,3.10526160149,12.9394160272,29.1094489367,16.9507028753,12.1587460614
 01/14  14:00:00,16.3346151493,0.73148098207,0.0,0.0,3.10526160149,12.4978725653,26.3598005308,15.5452521368,10.8145483941
 01/14  15:00:00,16.1526554004,0.696702387169,0.0,0.0,3.10526160149,12.3506914113,24.2789569144,14.8086061876,9.47035072674
 01/14  16:00:00,17.5004286656,0.679466199011,0.0,0.0,4.02872759285,12.7922348732,25.3191977981,14.504649404,10.8145483941
 01/14  17:00:00,26.7518970034,0.694914482861,0.0,0.0,6.50191812146,17.7693977319,27.4999050453,14.8930930948,12.6068119505
 01/14  18:00:00,37.5019052894,0.642948959992,0.0,0.0,8.38069375907,23.1212625696,30.3461356646,13.7067307121,16.6394049525
 01/14  19:00:00,39.7111158382,0.591260012488,0.0,0.0,10.6415932552,23.1212625696,32.1389136481,12.5870804164,19.5518332317
 01/14  20:00:00,38.7856686633,0.635090815833,0.0,0.0,12.3080778603,20.4854999863,32.2399116409,13.5842101874,18.6557014535
 01/14  21:00:00,38.417894683,0.70743772883,0.0,0.0,12.456681583,19.8967753704,32.3373180893,15.2498472477,17.0874708416
 01/14  22:00:00,33.0349634051,0.788007472908,0.0,0.0,9.18739968257,17.702556249,31.0252010694,17.0741914516,13.9510096178
 01/14  23:00:00,26.2330830455,0.921439675019,0.0,0.0,5.91811778209,14.0365255879,32.258381512,20.0996354506,12.1587460614
 01/14  24:00:00,20.559238779,1.14410447984,0.0,0.0,3.54045821811,10.5176760807,32.1509592675,25.3690038754,6.78195539208
 01/15  01:00:00,17.093760009,1.38188126564,0.0,0.0,2.55330491699,7.80157382632,33.2068125777,31.1283485079,2.07846406982
 01/15  02:00:00,16.6338266806,1.51067255314,0.0,0.0,2.55330491699,7.21284921042,35.3843111791,34.2023450689,1.18196611012
 01/15  03:00:00,16.4149629425,1.58617112303,0.0,0.0,2.55330491699,6.91848690247,36.4267843025,35.9175247108,0.509259591663
 01/15  04:00:00,16.3443406958,1.66273003027,0.0,0.0,2.55330491699,6.7713057485,38.2527713822,37.74350548,0.509265902138
 01/15  05:00:00,18.5191276064,1.76102349318,0.0,0.0,3.82705111198,7.57405300124,41.5420516159,40.3599326503,1.18211896551
 01/15  06:00:00,23.0459633285,1.74924675332,0.0,0.0,6.02426329834,9.91545327661,46.4562116595,40.1144086875,6.34180297197
 01/15  07:00:00,28.2385756768,1.62360802143,0.0,0.0,6.51253267309,14.7454349813,58.3490730044,36.9746321159,21.3744408885
 01/15  08:00:00,27.2871827809,1.51794518602,0.0,0.0,6.01364874671,17.9699221805,57.2224428456,34.5016884111,22.7207544345
 01/15  09:00:00,23.146009118,1.36107294492,0.0,0.0,3.66783283761,18.1171033345,52.6020010408,30.7786764744,21.8233245664
 01/15  10:00:00,20.1627613876,1.20145705505,0.0,0.0,3.10526160149,15.8560427302,45.8623058412,26.7312718452,19.131033996
 01/15  11:00:00,17.1261275816,1.08144995216,0.0,0.0,3.10526160149,12.9394160272,41.131311512,23.7951378966,17.3361736154
 01/15  12:00:00,17.1862698407,0.994411057467,0.0,0.0,3.10526160149,13.0865971812,35.7064061166,21.7355957147,13.9708104018
 01/15  13:00:00,16.9817445422,0.937066913003,0.0,0.0,3.10526160149,12.9394160272,32.6046460788,20.4286960576,12.1759500213
 01/15  14:00:00,16.4986566556,0.895522488396,0.0,0.0,3.10526160149,12.4978725653,30.3924203937,19.5626156578,10.8298047358
 01/15  15:00:00,16.3626012604,0.906648247206,0.0,0.0,3.10526160149,12.3506914113,29.2722026781,19.7885432277,9.48365945041
 01/15  16:00:00,18.1489955166,1.32803305002,0.0,0.0,4.02872759285,12.7922348732,41.7444676517,30.9146629158,10.8298047358
 01/15  17:00:00,27.8900680075,1.83308548688,0.0,0.0,6.50191812146,17.7693977319,57.9638332366,45.3391681202,12.6246651164
 01/15  18:00:00,38.9351233711,2.07616704165,0.0,0.0,8.38069375907,23.1212625696,69.5757417402,52.9126407675,16.6631009727
 01/15  19:00:00,41.4224962457,2.30264042,0.0,0.0,10.6415932552,23.1212625696,79.4227550891,59.843005998,19.5797490911
 01/15  20:00:00,40.7068202367,2.55624238923,0.0,0.0,12.3080778603,20.4854999863,85.8325330368,67.150214136,18.6823189008
 01/15  21:00:00,40.4111859459,2.7007289917,0.0,0.0,12.456681583,19.8967753704,87.9794457712,70.8676297034,17.1118160678
 01/15  22:00:00,34.9899037492,2.74294781699,0.0,0.0,9.18739968257,17.702556249,85.1364942242,71.1656838223,13.9708104018
 01/15  23:00:00,28.1691310043,2.85748763373,0.0,0.0,5.91811778209,14.0365255879,85.5538286067,73.3778785854,12.1759500213
 01/15  24:00:00,22.5056563806,3.09052208144,0.0,0.0,3.54045821811,10.5176760807,86.3214841273,79.5301152478,6.79136887956
 01/16  01:00:00,19.0259939339,3.31411519054,0.0,0.0,2.55330491699,7.80157382632,87.8361777108,85.7551471223,2.08103058854
 01/16  02:00:00,18.6973154922,3.57416136479,0.0,0.0,2.55330491699,7.21284921042,95.0697968585,93.886553155,1.18324370354
 01/16  03:00:00,18.6277711576,3.79897933811,0.0,0.0,2.55330491699,6.91848690247,101.58456089,101.074982339,0.509578550394
 01/16  04:00:00,18.6124067739,3.9307961084,0.0,0.0,2.55330491699,6.7713057485,105.634478242,105.124893535,0.509584706926
 01/16  05:00:00,20.7371298108,3.97902569758,0.0,0.0,3.82705111198,7.57405300124,107.772464617,106.589071785,1.18339283123
 01/16  06:00:00,25.2740264965,3.95130698657,0.0,0.0260029346882,6.02426329834,9.91545327661,111.914562054,105.56419133,6.35037072434
 01/16  07:00:00,30.522852132,3.82407073003,0.0,0.0838137465852,6.51253267309,14.7454349813,122.764613129,101.36041409,21.404199039
 01/16  08:00:00,29.5758942697,3.71381004164,0.0,0.0928466331387,6.01364874671,17.9699221805,120.60526497,97.8528576053,22.7524073647
 01/16  09:00:00,25.3023058826,3.5092921,0.0,0.00807760946786,3.66783283761,18.1171033345,113.442014938,91.5883035671,21.8537113704
 01/16  10:00:00,22.102466542,3.14116220946,0.0,0.0,3.10526160149,15.8560427302,99.6145104311,80.4568879816,19.1576224495
 01/16  11:00:00,18.9323071009,2.88762947143,0.0,0.0,3.10526160149,12.9394160272,90.4282590265,73.0680291913,17.3602298352
 01/16  12:00:00,18.7693758711,2.57751708783,0.0,0.0,3.10526160149,13.0865971812,78.0519144452,64.0617957617,13.9901186835
 01/16  13:00:00,18.3150872439,2.2704096147,0.0,0.0,3.10526160149,12.9394160272,67.6595765782,55.4668505089,12.1927260693
 01/16  14:00:00,17.4016936297,1.79855946248,0.0,0.0,3.10526160149,12.4978725653,52.9646562815,42.1199746729,10.8446816086
 01/16  15:00:00,16.8177732832,1.36182026998,0.0,0.0,3.10526160149,12.3506914113,39.9096735681,30.4130364201,9.49663714796
 01/16  16:00:00,18.2099426252,1.38898015861,0.0,0.0,4.02872759285,12.7922348732,42.6569136635,31.8122320549,10.8446816086
 01/16  17:00:00,27.5736336595,1.51665113894,0.0,0.0,6.50191812146,17.7693977319,48.2615773901,35.6195031672,12.6420742229
 01/16  18:00:00,38.4105138289,1.55155749945,0.0,0.0,8.38069375907,23.1212625696,53.5227287673,36.8365211624,16.6862076049
 01/16  19:00:00,40.6671226752,1.5472668495,0.0,0.0,10.6415932552,23.1212625696,56.4977833938,36.8908127907,19.606970603
 01/16  20:00:00,39.6490702847,1.49849243722,0.0,0.0,12.3080778603,20.4854999863,53.8654437407,35.1571694448,18.7082742959
 01/16  21:00:00,39.019914955,1.30945800076,0.0,0.0,12.456681583,19.8967753704,46.7435724401,29.6080166816,17.1355557585
 01/16  22:00:00,33.440049014,1.19309308179,0.0,0.0,9.18739968257,17.702556249,40.1367727453,26.1466540618,13.9901186835
 01/16  23:00:00,26.5696607976,1.25801742708,0.0,0.0,5.91811778209,14.0365255879,39.5796505023,27.3869244329,12.1927260693
 01/16  24:00:00,20.8110360019,1.3959017028,0.0,0.0,3.54045821811,10.5176760807,37.3206280169,30.5200797903,6.8005482266
 01/17  01:00:00,17.2082670893,1.4963883459,0.0,0.0,2.55330491699,7.80157382632,34.7701589994,32.6866267942,2.0835322052
 01/17  02:00:00,16.6331769523,1.51002282487,0.0,0.0,2.55330491699,7.21284921042,34.0774284588,32.8929396927,1.18448876609
 01/17  03:00:00,16.3257945324,1.49700271291,0.0,0.0,2.55330491699,6.91848690247,33.0386705984,32.5287812279,0.509889370428
 01/17  04:00:00,16.141403731,1.45979306551,0.0,0.0,2.55330491699,6.7713057485,32.0871021377,31.5772067668,0.509895370956
