Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  05:00:00,18.1476320037,1.38952789048,0.0,0.0,3.82705111198,7.57405300124,31.0748026345,29.8901685184,1.18463411608
 01/17  06:00:00,22.5689377764,1.27222120116,0.0,0.0,6.02426329834,9.91545327661,33.5958089828,27.2370908078,6.35871817501
 01/17  07:00:00,27.725917233,1.11094957761,0.0,0.0,6.51253267309,14.7454349813,45.1004957356,23.6673062635,21.4331894721
 01/17  08:00:00,27.005373022,1.04260606466,0.0,0.0,6.01364874671,18.163451543,45.0421563737,22.2589128334,22.7832435403
 01/17  09:00:00,24.6235841758,1.39223443404,0.0,0.0,4.35151303671,18.8798367041,44.4580602434,22.5747461532,21.8833140902
 01/17  10:00:00,21.6274717938,1.21975389253,0.0,0.0,3.78894180059,16.6187760998,37.2285029097,18.0449780805,19.1835248292
 01/17  11:00:00,18.5927079761,1.1016167779,0.0,0.0,3.78894180059,13.7021493968,32.7004946962,15.3168293745,17.3836653217
 01/17  12:00:00,18.5670287132,0.92875636118,0.0,0.0,3.78894180059,13.8493305508,25.5567416385,11.5478128934,14.008928745
 01/17  13:00:00,18.146467912,0.818636778126,0.0,0.0,3.69398621738,13.6338449159,21.4373100473,9.22824080982,12.2090692375
 01/17  14:00:00,17.8142522705,0.764704534608,0.0,0.0,3.78894180059,13.2606059349,18.9985168535,8.13934224671,10.8591746068
 01/17  15:00:00,17.6209975063,0.71863092436,0.0,0.0,3.78894180059,13.1134247809,16.7250403288,7.21576035261,9.50927997617
 01/17  16:00:00,18.9368546706,0.669478635379,0.0,0.0,4.71240779196,13.5549682428,17.0430546707,6.1838800639,10.8591746068
 01/17  17:00:00,27.2745894192,0.66402666328,0.0,0.0,7.18559832057,18.5321311015,18.769963832,6.11092971764,12.6590341144
 01/17  18:00:00,37.3747308292,0.322245137306,0.0,0.0,8.38069375907,23.3147919321,23.4734262612,6.76470825487,16.7087180063
 01/17  19:00:00,39.4571427448,0.337286919147,0.0,0.0,10.6415932552,23.1212625696,26.7501906365,7.11670093036,19.6334897061
 01/17  20:00:00,38.6033638326,0.452785985129,0.0,0.0,12.3080778603,20.4854999863,28.4456863285,9.71212637613,18.7335599523
 01/17  21:00:00,38.2740497245,0.563592770286,0.0,0.0,12.456681583,19.8967753704,29.376448132,12.2177652488,17.1586828832
 01/17  22:00:00,32.8456015763,0.598645644057,0.0,0.0,9.18739968257,17.702556249,26.8910035796,12.8820748345,14.008928745
 01/17  23:00:00,26.0364094551,0.724766084594,0.0,0.0,5.91811778209,14.0365255879,27.8305535411,15.6214843037,12.2090692375
 01/17  24:00:00,20.3482817261,0.933147426987,0.0,0.0,3.54045821811,10.5176760807,27.2389482687,20.4294575538,6.80949071485
 01/18  01:00:00,16.8936359531,1.18175720971,0.0,0.0,2.55330491699,7.80157382632,28.4956518554,26.4096836771,2.0859681783
 01/18  02:00:00,16.4762927709,1.3531386435,0.0,0.0,2.55330491699,7.21284921042,31.7489799611,30.5632790321,1.18570092894
 01/18  03:00:00,16.2712843264,1.44249250693,0.0,0.0,2.55330491699,6.91848690247,33.1696436721,32.6594517124,0.510191959705
 01/18  04:00:00,16.2294451532,1.54783448766,0.0,0.0,2.55330491699,6.7713057485,35.7644143686,35.2542165664,0.51019780222
 01/18  05:00:00,18.4367930496,1.67868893631,0.0,0.0,3.82705111198,7.57405300124,39.8749399997,38.6890975472,1.18584245247
 01/18  06:00:00,23.0155452414,1.71882866614,0.0,0.0,6.02426329834,9.91545327661,46.2121166147,39.8452737623,6.36684285238
 01/18  07:00:00,28.2457155838,1.63074792841,0.0,0.0,6.51253267309,14.7454349813,59.036782954,37.5753793512,21.4614036028
 01/18  08:00:00,27.5332436743,1.57047671694,0.0,0.0,6.01364874671,18.163451543,58.7824697098,35.9692158802,22.8132538296
 01/18  09:00:00,25.184934783,1.95358504123,0.0,0.0,4.35151303671,18.8798367041,58.3626963233,36.4505723643,21.912123959
 01/18  10:00:00,22.0497546143,1.64203671303,0.0,0.0,3.78894180059,16.6187760998,47.1436012498,27.9348677853,19.2087334644
 01/18  11:00:00,18.8602216787,1.36913048052,0.0,0.0,3.78894180059,13.7021493968,38.6542274696,21.2477543351,17.4064731345
 01/18  12:00:00,18.7708793652,1.1326070132,0.0,0.0,3.78894180059,13.8493305508,29.9088632037,15.8816281879,14.0272350159
 01/18  13:00:00,18.2775841013,0.949752967471,0.0,0.0,3.69398621738,13.6338449159,24.0992865135,11.8743118276,12.2249746859
 01/18  14:00:00,17.9624736221,0.912925886215,0.0,0.0,3.78894180059,13.2606059349,22.0359842048,11.1627047664,10.8732794384
 01/18  15:00:00,17.7668721228,0.864505540882,0.0,0.0,3.78894180059,13.1134247809,19.7806027601,10.2590185691,9.52158419098
 01/18  16:00:00,19.1658444474,0.898468412188,0.0,0.0,4.71240779196,13.5549682428,21.9314573428,11.0581779043,10.8732794384
 01/18  17:00:00,27.5262276542,0.915664898244,0.0,0.0,7.18559832057,18.5321311015,24.1843623097,11.5088225413,12.6755397684
 01/18  18:00:00,37.5507253254,0.498239633566,0.0,0.0,8.38069375907,23.3147919321,27.2740525166,10.5434270058,16.7306255108
 01/18  19:00:00,39.589476301,0.469620475295,0.0,0.0,10.6415932552,23.1212625696,29.6111104223,9.95181187541,19.6592985469
 01/18  20:00:00,38.6571393862,0.506561538773,0.0,0.0,12.3080778603,20.4854999863,29.5132583179,10.755089936,18.758168382
 01/18  21:00:00,38.3444912238,0.634034269557,0.0,0.0,12.456681583,19.8967753704,30.8618005617,13.6806099684,17.1811905933
 01/18  22:00:00,33.0273843081,0.780428375932,0.0,0.0,9.18739968257,17.702556249,31.102489899,17.0752548832,14.0272350159
 01/18  23:00:00,26.2747021533,0.963058782757,0.0,0.0,5.91811778209,14.0365255879,33.5659147622,21.3409400763,12.2249746859
 01/18  24:00:00,20.6082940649,1.19315976577,0.0,0.0,3.54045821811,10.5176760807,33.6938859681,26.875692272,6.81819369606
 01/19  01:00:00,17.1298957938,1.41801705042,0.0,0.0,2.55330491699,7.80157382632,34.3882201074,32.2998823217,2.08833778576
 01/19  02:00:00,16.7019808671,1.57882673965,0.0,0.0,2.55330491699,7.21284921042,37.4530067935,36.2661269605,1.18687983301
 01/19  03:00:00,16.5290586035,1.70026678404,0.0,0.0,2.55330491699,6.91848690247,39.7361384935,39.2256522649,0.510486228603
 01/19  04:00:00,16.4758469791,1.79423631357,0.0,0.0,2.55330491699,6.7713057485,42.0275591862,41.517067275,0.510491911147
 01/19  05:00:00,18.623042698,1.86493858471,0.0,0.0,3.82705111198,7.57405300124,44.5207721226,43.33375464,1.18701748257
 01/19  06:00:00,23.1634320224,1.86671544713,0.0,0.0,6.02426329834,9.91545327661,49.8292333787,43.4544910279,6.37474235086
 01/19  07:00:00,28.4202007328,1.80523307746,0.0,0.0,6.51253267309,14.7454349813,63.5068128019,42.0179797256,21.4888330763
 01/19  08:00:00,27.688180392,1.72541343461,0.0,0.0,6.01364874671,18.163451543,62.9237761746,40.0813468294,22.8424293453
 01/19  09:00:00,25.1001480165,1.86879827475,0.0,0.0,4.35151303671,18.8798367041,56.3261919914,34.3860595462,21.9401324452
 01/19  10:00:00,22.0329216096,1.62520370835,0.0,0.0,3.78894180059,16.6187760998,47.173671044,27.9404301542,19.2332408899
 01/19  11:00:00,18.9282423168,1.43715111864,0.0,0.0,3.78894180059,13.7021493968,40.7782908392,23.3496443198,17.4286465194
 01/19  12:00:00,18.9222177571,1.2839454051,0.0,0.0,3.78894180059,13.8493305508,33.8799553811,19.8349233063,14.0450320748
 01/19  13:00:00,18.5386303399,1.16979903166,0.0410001743555,0.0,3.69398621738,13.6338449159,29.0480911866,16.8076534822,12.2404377043
 01/19  14:00:00,18.2312030086,1.08313473779,0.0985205349259,0.0,3.78894180059,13.2606059349,25.1186759472,14.2316840207,10.8869919265
 01/19  15:00:00,18.0190452579,1.01226370179,0.104414974254,0.0,3.78894180059,13.1134247809,22.1955115528,12.6619654042,9.53354614862
 01/19  16:00:00,19.3024179519,0.949378795114,0.0856631214979,0.0,4.71240779196,13.5549682428,22.3951753169,11.5081833904,10.8869919265
 01/19  17:00:00,27.5841016795,0.922510009774,0.0510289137979,0.0,7.18559832057,18.5321311015,24.0112869796,11.3197006827,12.6915862969
 01/19  18:00:00,37.6469338287,0.572412309169,0.0220358276804,0.0,8.38069375907,23.3147919321,28.9100082259,12.1580845954,16.7519236305
 01/19  19:00:00,39.7218464977,0.577434162423,0.0245565096443,0.0,10.6415932552,23.1212625696,31.9455870402,12.2611975578,19.6843894825
 01/19  20:00:00,38.811790976,0.658715269706,0.00249785890253,0.0,12.3080778603,20.4854999863,33.2260450798,14.4439527826,18.7820922972
 01/19  21:00:00,38.4672490909,0.756792136681,0.0,0.0,12.456681583,19.8967753704,33.9588826235,16.7558104004,17.2030722231
 01/19  22:00:00,33.123632417,0.876676484821,0.0,0.0,9.18739968257,17.702556249,33.5921911991,19.5471591243,14.0450320748
 01/19  23:00:00,26.3462484568,1.03460508629,0.0,0.0,5.91811778209,14.0365255879,35.4499072004,23.209469496,12.2404377043
 01/19  24:00:00,20.6382877387,1.22315343959,0.0,0.0,3.54045821811,10.5176760807,34.5433622984,27.7167077055,6.82665459293
 01/20  01:00:00,17.0359789863,1.32410024295,0.0,0.0,2.55330491699,7.80157382632,31.9154223769,29.8247820517,2.09064032514
 01/20  02:00:00,16.5115186902,1.38836456273,0.0,0.0,2.55330491699,7.21284921042,32.3155966781,31.127571549,1.18802512906
 01/20  03:00:00,16.403701801,1.57490998152,0.0,0.0,2.55330491699,6.91848690247,36.4334164453,35.9226443554,0.510772089964
 01/20  04:00:00,16.4044403719,1.72282970637,0.0,0.0,2.55330491699,6.7713057485,40.2046820894,39.6939044788,0.510777610632
 01/20  05:00:00,18.5443855362,1.78628142291,0.0,0.0,3.82705111198,7.57405300124,42.4392135922,41.2510547338,1.1881588584
 01/20  06:00:00,23.056710111,1.75999353577,0.0,0.0,6.02426329834,9.91545327661,46.9828702605,40.6004559289,6.38241433159
 01/20  07:00:00,28.296135772,1.68116811665,0.0,0.0,6.51253267309,14.7454349813,60.2191738309,38.703704061,21.5154697698
 01/20  08:00:00,27.6221530819,1.65938612459,0.0,0.0,6.01364874671,18.163451543,61.1350335322,38.2642720849,22.8707614473
 01/20  09:00:00,25.1844397462,1.95309000444,0.0,0.0,4.35151303671,18.8798367041,58.5076764954,36.5403452411,21.9673312543
 01/20  10:00:00,22.0727528889,1.66503498764,0.0,0.0,3.78894180059,16.6187760998,48.3193900057,29.0623501579,19.2570398478
 01/20  11:00:00,18.9432088678,1.45211766968,0.0,0.0,3.78894180059,13.7021493968,41.2228381281,23.7726592181,17.4501789099
 01/20  12:00:00,18.9946366543,1.31853925324,0.0378250491111,0.0,3.78894180059,13.8493305508,34.2763414286,20.2140267772,14.0623146514
 01/20  13:00:00,18.6531266864,1.22946749917,0.0958280534209,0.0,3.69398621738,13.6338449159,29.7525765063,17.4971227928,12.2554537135
 01/20  14:00:00,18.2317674921,1.1275872735,0.054632482629,0.0,3.78894180059,13.2606059349,26.5647770984,15.6644690883,10.9003080101
 01/20  15:00:00,18.0185749547,1.11330573191,0.00290264090171,0.0,3.78894180059,13.1134247809,25.5595183538,16.0143560471,9.54516230667
 01/20  16:00:00,19.4292292492,1.16185321395,0.0,0.0,4.71240779196,13.5549682428,28.1979107715,17.2976027614,10.9003080101
 01/20  17:00:00,27.7641081244,1.15354536842,0.0,0.0,7.18559832057,18.5321311015,29.9303280621,17.2231591141,12.707168948
 01/20  18:00:00,37.8033336534,0.750847961479,0.0,0.0,8.38069375907,23.3147919321,33.2990694346,16.5264633764,16.7726060582
 01/20  19:00:00,39.8513540965,0.73149827077,0.0,0.0,10.6415932552,23.1212625696,35.8400042377,16.1312491554,19.7087550823
 01/20  20:00:00,38.9764944296,0.825916582155,0.0,0.0,12.3080778603,20.4854999863,37.181869124,18.3765445107,18.8053246133
 01/20  21:00:00,38.6816888428,0.971231888556,0.0,0.0,12.456681583,19.8967753704,39.1163338553,21.8920125626,17.2243212927
 01/20  22:00:00,33.3788921712,1.13193623897,0.0,0.0,9.18739968257,17.702556249,39.947010191,25.8846955396,14.0623146514
 01/20  23:00:00,26.6570711342,1.34542776372,0.0,0.0,5.91811778209,14.0365255879,43.3993746087,31.1439208952,12.2554537135
 01/20  24:00:00,20.9990818161,1.58394751693,0.0,0.0,3.54045821811,10.5176760807,43.7888663723,36.9539954725,6.83487089984
 01/21  01:00:00,17.5608743496,1.84899560616,0.0,0.0,2.55330491699,7.80157382632,45.7767554848,43.683880371,2.09287511379
 01/21  02:00:00,17.1504631437,2.02730901623,0.0,0.0,2.55330491699,7.21284921042,49.5076220004,48.3184855226,1.18913647781
 01/21  03:00:00,16.9457526712,2.11696085171,0.0,0.0,2.55330491699,6.91848690247,50.9497450616,50.4386956024,0.511049459119
 01/21  04:00:00,16.8618046713,2.18019400576,0.0,0.0,2.55330491699,6.7713057485,52.37361354,51.862558724,0.511054816059
 01/21  05:00:00,19.0072375619,2.24913344864,0.0,0.0,3.82705111198,7.57405300124,54.8388089038,53.6495426618,1.18926624196
 01/21  06:00:00,23.5873497222,2.29063314698,0.0,0.0,6.02426329834,9.91545327661,61.462857215,55.073000692,6.38985652306
 01/21  07:00:00,28.8596751869,2.24470753153,0.0,0.0,6.51253267309,14.7454349813,75.7285594936,54.187253698,21.5413057956
 01/21  08:00:00,28.0113251282,2.24208753329,0.0,0.0,6.01364874671,17.9699221805,77.1261819332,54.2279401878,22.8982417454
 01/21  09:00:00,24.1454674183,2.36053124522,0.0,0.0,3.66783283761,18.1171033345,79.2648202443,57.2711079127,21.9937123316
 01/21  10:00:00,21.3444643652,2.38316003261,0.0,0.0,3.10526160149,15.8560427302,76.9472970309,57.6671737405,19.2801232905
 01/21  11:00:00,18.3999444386,2.35526680911,0.0,0.0,3.10526160149,12.9394160272,74.3406036296,56.8695397001,17.4710639295
 01/21  12:00:00,18.4953888678,2.30353008457,0.0,0.0,3.10526160149,13.0865971812,69.5450177444,55.4659401168,14.0790776276
 01/21  13:00:00,18.2864412277,2.24176359844,0.0,0.0,3.10526160149,12.9394160272,66.1402988058,53.8702805392,12.2700182666
 01/21  14:00:00,17.8535927161,2.25045854882,0.0,0.0,3.10526160149,12.4978725653,65.0655910149,54.152367269,10.9132237459
 01/21  15:00:00,17.7067335794,2.25078056619,0.0,0.0,3.10526160149,12.3506914113,63.7748734798,54.2184442547,9.55642922511
 01/21  16:00:00,19.0462935185,2.22533105195,0.0,0.0,4.02872759285,12.7922348732,64.5155334429,53.602309697,10.9132237459
 01/21  17:00:00,27.2857815381,2.12163235086,0.0,0.0,6.50191812146,17.7693977319,63.5801443192,50.8578612123,12.7222831069
 01/21  18:00:00,38.7996478249,1.94069149545,0.0,0.0,8.38069375907,23.1212625696,62.9281609483,46.1354942792,16.7926666691
 01/21  19:00:00,40.9217413769,1.80188555124,0.0,0.0,10.6415932552,23.1212625696,62.312608862,42.5802207313,19.7323881307
 01/21  20:00:00,39.9851047339,1.83452688647,0.0,0.0,12.3080778603,20.4854999863,62.3208067586,43.4929483084,18.8278584502
 01/21  21:00:00,39.5931909194,1.88273396523,0.0,0.0,12.456681583,19.8967753704,62.0007460601,44.7558145508,17.2449315094
 01/21  22:00:00,34.1957755334,1.94881960121,0.0,0.0,9.18739968257,17.702556249,60.4729996258,46.3939219982,14.0790776276
 01/21  23:00:00,27.4436285037,2.13198513323,0.0,0.0,5.91811778209,14.0365255879,63.4188549076,51.148836641,12.2700182666
 01/21  24:00:00,21.7690673994,2.35393310031,0.0,0.0,3.54045821811,10.5176760807,63.9642035938,57.1213634101,6.84284018362
 01/22  01:00:00,18.2653919038,2.55351316038,0.0,0.0,2.55330491699,7.80157382632,64.556911989,62.4618704999,2.09504148913
 01/22  02:00:00,17.7752168607,2.65206273321,0.0,0.0,2.55330491699,7.21284921042,66.1885245541,64.9983110041,1.19021355001
 01/22  03:00:00,17.5432198953,2.7144280758,0.0,0.0,2.55330491699,6.91848690247,67.1059313774,66.5946131235,0.511318253914
 01/22  04:00:00,17.4405347085,2.75892404302,0.0,0.0,2.55330491699,6.7713057485,68.0705676879,67.5592442426,0.511323445326
 01/22  05:00:00,19.6323090428,2.87420492954,0.0,0.0,3.82705111198,7.57405300124,72.2147768957,71.0244375904,1.19033930533
 01/22  06:00:00,24.2774005598,2.98068398457,0.0,0.0,6.02426329834,9.91545327661,81.2514946047,74.8544278828,6.39706672187
 01/22  07:00:00,29.6125267479,2.99755909251,0.0,0.0,6.51253267309,14.7454349813,97.7310310265,76.1646975236,21.5663335029
 01/22  08:00:00,28.9214845363,3.15224694141,0.0,0.0,6.01364874671,17.9699221805,104.535390531,81.6105284295,22.9248621016
 01/22  09:00:00,25.2142884925,3.42935231942,0.0,0.0,3.66783283761,18.1171033345,112.443257183,90.4239893186,22.0192678647
 01/22  10:00:00,22.3568007623,3.39549642969,0.0,0.0,3.10526160149,15.8560427302,109.039696427,89.7372120447,19.3024843819
 01/22  11:00:00,19.2865943274,3.24191669791,0.0,0.0,3.10526160149,12.9394160272,102.818508844,85.3272134506,17.4912953931
 01/22  12:00:00,19.1895447879,2.99768600467,0.0,0.0,3.10526160149,13.0865971812,92.2719083263,78.1765922871,14.0953160392
 01/22  13:00:00,18.8474507401,2.80277311091,0.0,0.0,3.10526160149,12.9394160272,84.7806968888,72.4965698384,12.2841270505
 01/22  14:00:00,18.1002054141,2.49707124681,0.0,0.0,3.10526160149,12.4978725653,74.0423245909,63.116589282,10.9257353089
 01/22  15:00:00,17.6556775894,2.1997245762,0.0,0.0,3.10526160149,12.3506914113,63.4648493225,53.8975057552,9.56734356735
 01/22  16:00:00,18.9317524763,2.11079000979,0.0,0.0,4.02872759285,12.7922348732,62.0839479165,51.1582126076,10.9257353089
 01/22  17:00:00,27.2354055402,2.07125635298,0.0,0.0,6.50191812146,17.7693977319,62.8501125497,50.113188252,12.7369242977
 01/22  18:00:00,38.8661198602,2.00716353073,0.0,0.0,8.38069375907,23.1212625696,65.209446942,48.3973474197,16.8120995224
 01/22  19:00:00,41.0243936714,1.9045378457,0.0,0.0,10.6415932552,23.1212625696,65.3858727462,45.6305911171,19.7552816291
 01/22  20:00:00,40.083153822,1.93257597457,0.0,0.0,12.3080778603,20.4854999863,65.0639558711,46.2142687364,18.8496871347
 01/22  21:00:00,39.7129797388,2.00252278459,0.0,0.0,12.456681583,19.8967753704,65.1899088585,47.9250120889,17.2648967696
 01/22  22:00:00,34.3490228584,2.10206692617,0.0,0.0,9.18739968257,17.702556249,64.4748121404,50.3794961012,14.0953160392
 01/22  23:00:00,27.6282599323,2.31661656174,0.0,0.0,5.91811778209,14.0365255879,68.3428146087,56.0586875582,12.2841270505
 01/22  24:00:00,21.9695835156,2.55444921642,0.0,0.0,3.54045821811,10.5176760807,69.3382921536,62.4877320693,6.85056008423
 01/23  01:00:00,18.4970713238,2.78519258037,0.0,0.0,2.55330491699,7.80157382632,70.8346053565,68.7374665477,2.09713880879
 01/23  02:00:00,18.0029947537,2.87984062629,0.0,0.0,2.55330491699,7.21284921042,72.285640109,71.0943840825,1.19125602657
 01/23  03:00:00,17.744890858,2.91609903848,0.0,0.0,2.55330491699,6.91848690247,72.038699428,71.5271210333,0.511578394734
 01/23  04:00:00,17.6479060331,2.9662953676,0.0,0.0,2.55330491699,6.7713057485,73.0496323547,72.5380489359,0.511583418874
 01/23  05:00:00,19.7081721077,2.95006799445,0.0,0.0,3.82705111198,7.57405300124,73.1384475464,71.9470698156,1.19137773073
 01/23  06:00:00,24.0545885391,2.7578719639,0.0,0.0,6.02426329834,9.91545327661,72.820195833,66.4161530396,6.40404279332
 01/23  07:00:00,29.126749123,2.51178146763,0.0,0.0,6.51253267309,14.7454349813,81.307531749,59.7169862685,21.5905454806
 01/23  08:00:00,28.3993378593,2.43657090197,0.0,0.0,6.01364874671,18.163451543,80.4920168717,57.5414022393,22.9506146324
 01/23  09:00:00,26.0443081986,2.81295845686,0.0,0.0,4.35151303671,18.8798367041,82.1819818665,60.137991581,22.0439902855
 01/23  10:00:00,23.1049563228,2.69723842152,0.0,0.0,3.78894180059,16.6187760998,75.4201147445,56.0959982444,19.3241165001
 01/23  11:00:00,20.0070039008,2.51591270269,0.0,0.0,3.78894180059,13.7021493968,68.1996675097,50.6888002001,17.5108673096
 01/23  12:00:00,20.0367602512,2.39848789918,0.0,0.0,3.78894180059,13.8493305508,61.4262801686,47.3152550912,14.1110250774
 01/23  13:00:00,19.5309560165,2.20312488269,0.0,0.0,3.69398621738,13.6338449159,54.6496699983,42.3518941113,12.2977758869
 01/23  14:00:00,19.2270881815,2.17754044552,0.0,0.0,3.78894180059,13.2606059349,52.2316009068,41.2937619127,10.9378389941
 01/23  15:00:00,18.953449572,2.05108299014,0.0,0.0,3.78894180059,13.1134247809,47.5034918209,37.9255897197,9.57790210122
 01/23  16:00:00,20.2723361372,2.0049601019,0.0,0.0,4.71240779196,13.5549682428,47.6757801266,36.7379411325,10.9378389941
 01/23  17:00:00,28.4912388973,1.88067614137,0.0,0.0,7.18559832057,18.5321311015,46.4979789534,33.7468907688,12.7510881846
 01/23  18:00:00,38.3903920219,1.33790633,0.0,0.0,8.38069375907,23.3147919321,46.5632322397,29.7323333766,16.8308988631
 01/23  19:00:00,40.3046003529,1.1847445272,0.0,0.0,10.6415932552,23.1212625696,45.9370764791,26.1596476814,19.7774287977
 01/23  20:00:00,39.2977656018,1.14718775436,0.0,0.0,12.3080778603,20.4854999863,44.0846962189,25.2138920165,18.8708042024
 01/23  21:00:00,38.8242158653,1.11375891112,0.0,0.0,12.456681583,19.8967753704,41.5972865467,24.3130753859,17.2842111608
 01/23  22:00:00,33.3339727202,1.08701678798,0.0,0.0,9.18739968257,17.702556249,37.6484259723,23.5374008949,14.1110250774
 01/23  23:00:00,26.4926295826,1.18098621206,0.0,0.0,5.91811778209,14.0365255879,37.9267455984,25.6289697115,12.2977758869
 01/23  24:00:00,20.7487927033,1.33365840421,0.0,0.0,3.54045821811,10.5176760807,36.0761620334,29.2181337179,6.8580283155
 01/24  01:00:00,17.1813446668,1.46946592339,0.0,0.0,2.55330491699,7.80157382632,34.4593719534,32.3602055026,2.09916645084
 01/24  02:00:00,16.595859521,1.47270539356,0.0,0.0,2.55330491699,7.21284921042,33.4014607846,32.209197186,1.19226359865
 01/24  03:00:00,16.2813921617,1.45260034226,0.0,0.0,2.55330491699,6.91848690247,32.077926568,31.5660967635,0.511829804526
 01/24  04:00:00,16.1143676634,1.43275699786,0.0,0.0,2.55330491699,6.7713057485,31.5852546812,31.0734200215,0.511834659705
 01/24  05:00:00,18.1390818725,1.38097775925,0.0,0.0,3.82705111198,7.57405300124,31.0264490836,29.8340678729,1.19238121065
 01/24  06:00:00,22.5656737826,1.26895720733,0.0,0.0,6.02426329834,9.91545327661,33.6693264408,27.2585437688,6.41078267209
 01/24  07:00:00,27.7178181832,1.10285052787,0.0,0.0,6.51253267309,14.7454349813,45.1454870034,23.5315524447,21.6139345587
 01/24  08:00:00,26.9960843049,1.03331734752,0.0,0.0,6.01364874671,18.163451543,45.0029834062,22.0274916947,22.9754917115
 01/24  09:00:00,24.6859861202,1.45463637839,0.0,0.0,4.35151303671,18.8798367041,45.6577304404,23.5898581678,22.0678722726
 01/24  10:00:00,21.7689485384,1.36123063715,0.0,0.0,3.78894180059,16.6187760998,40.3676958157,21.0226825769,19.3450132388
 01/24  11:00:00,18.7437756888,1.25268449062,0.0,0.0,3.78894180059,13.7021493968,36.0431795829,18.5134057001,17.5297738827
 01/24  12:00:00,18.7501753341,1.11190298217,0.0,0.0,3.78894180059,13.8493305508,29.5370266214,15.4108265313,14.1262000901
 01/24  13:00:00,18.3167942937,0.988963159822,0.0,0.0,3.69398621738,13.6338449159,25.0380461147,12.7270853807,12.310960734
 01/24  14:00:00,18.0392608075,0.989713071601,0.0,0.0,3.78894180059,13.2606059349,23.6677829772,12.7182517603,10.949531217
 01/24  15:00:00,17.9172949183,1.01492833636,0.0,0.0,3.78894180059,13.1134247809,22.9176287973,13.3295270974,9.58810169989
 01/24  16:00:00,19.2818874661,1.01451143088,0.0,0.0,4.71240779196,13.5549682428,24.3062108149,13.3566795979,10.949531217
 01/24  17:00:00,27.5726511189,0.962088362982,0.0,0.0,7.18559832057,18.5321311015,25.0601241182,12.2953535452,12.764770573
 01/24  18:00:00,37.553670589,0.50118489708,0.0,0.0,8.38069375907,23.3147919321,27.2675110986,10.4184519744,16.8490591242
 01/24  19:00:00,39.5322793299,0.412423504247,0.0,0.0,10.6415932552,23.1212625696,28.3127647212,8.51394164336,19.7988230778
 01/24  20:00:00,38.6081197904,0.457541942923,0.0,0.0,12.3080778603,20.4854999863,28.4104027445,9.51919934473,18.8912033998
 01/24  21:00:00,38.2438998817,0.533442927496,0.0,0.0,12.456681583,19.8967753704,28.5227206696,11.2198517064,17.3028689632
 01/24  22:00:00,32.8575054046,0.610549472361,0.0,0.0,9.18739968257,17.702556249,27.0665152736,12.9403151835,14.1262000901
 01/24  23:00:00,26.1787760733,0.867132702819,0.0,0.0,5.91811778209,14.0365255879,31.2228727363,18.9119120023,12.310960734
 01/24  24:00:00,20.6308711153,1.21573681617,0.0,0.0,3.54045821811,10.5176760807,34.3108307124,27.4455880466,6.86524266578
 01/25  01:00:00,17.2029553823,1.49107663888,0.0,0.0,2.55330491699,7.80157382632,36.4632096698,34.3620858559,2.10112381394
 01/25  02:00:00,16.7185388765,1.59538474908,0.0,0.0,2.55330491699,7.21284921042,37.9814537903,36.7882178225,1.19323596773
 01/25  03:00:00,16.4946532281,1.6658614086,0.0,0.0,2.55330491699,6.91848690247,38.7571322555,38.2450598466,0.512072408822
 01/25  04:00:00,16.4706638833,1.78905321778,0.0,0.0,2.55330491699,6.7713057485,41.7536135767,41.2415364833,0.512077093407
 01/25  05:00:00,18.6636302336,1.9055261203,0.0,0.0,3.82705111198,7.57405300124,45.5161625977,44.3228131498,1.19334944792
 01/25  06:00:00,23.2756875876,1.97897101233,0.0,0.0,6.02426329834,9.91545327661,53.0236224472,46.6063380844,6.41728436278
 01/25  07:00:00,28.5106341928,1.89566653745,0.0,0.0,6.51253267309,14.7454349813,66.1337674751,44.4972736637,21.6364938113
 01/25  08:00:00,27.7167658086,1.75399885119,0.0,0.0,6.01364874671,18.163451543,63.7635641974,40.7640782256,22.9994859719
 01/25  09:00:00,25.1773065656,1.94595682381,0.0,0.0,4.35151303671,18.8798367041,58.6019687319,36.5110619782,22.0909067537
 01/25  10:00:00,22.0880351147,1.68031721345,0.0,0.0,3.78894180059,16.6187760998,48.775722254,29.4105538443,19.3651684098
 01/25  11:00:00,18.8550789384,1.36398774024,0.0,0.0,3.78894180059,13.7021493968,39.0418217981,21.4938122844,17.5480095136
 01/25  12:00:00,18.8833550137,1.24508266177,0.0,0.0,3.78894180059,13.8493305508,33.0159815234,18.8751449401,14.1408365833
 01/25  13:00:00,18.4981114939,1.17028036004,0.0,0.0,3.69398621738,13.6338449159,29.7130602718,17.3893825847,12.3236776871
 01/25  14:00:00,18.1273241099,1.07777637399,0.0,0.0,3.78894180059,13.2606059349,26.2182531474,15.2574446324,10.960808515
 01/25  15:00:00,17.8359254234,0.93355884147,0.0,0.0,3.78894180059,13.1134247809,21.5675672982,11.9696279554,9.59793934287
 01/25  16:00:00,19.1609162656,0.893540230326,0.0,0.0,4.71240779196,13.5549682428,22.0994713211,11.1386628061,10.960808515
 01/25  17:00:00,26.6495217794,0.931792356781,0.0,0.0,7.18559832057,18.5321311015,24.807076377,12.0291089659,12.7779674112
 01/25  18:00:00,37.5704345332,0.517948841297,0.0,0.0,8.38069375907,23.3147919321,27.9623462757,11.0957713482,16.8665749275
 01/25  19:00:00,39.5918157621,0.471959936459,0.0,0.0,10.6415932552,23.1212625696,29.8910238994,10.0715657655,19.8194581338
 01/25  20:00:00,38.6616424639,0.511064616442,0.0,0.0,12.3080778603,20.4854999863,29.823941974,10.9130632883,18.9108786857
 01/25  21:00:00,38.2681098326,0.557652878428,0.0,0.0,12.456681583,19.8967753704,29.2366936532,11.9158290016,17.3208646516
 01/25  22:00:00,32.8225036997,0.575547767523,0.0,0.0,9.18739968257,17.702556249,26.3507185171,12.2098819338,14.1408365833
 01/25  23:00:00,25.9611335062,0.649490135721,0.0,0.0,5.91811778209,14.0365255879,26.0431995803,13.7195218932,12.3236776871
 01/25  24:00:00,20.1502970028,0.735162703623,0.0,0.0,3.54045821811,10.5176760807,22.3534854772,15.4812844786,6.87220099861
 01/26  01:00:00,16.4950071957,0.783128452332,0.0,0.0,2.55330491699,7.80157382632,18.4617071185,16.358696801,2.10301031754
 01/26  02:00:00,15.8826604013,0.759506273882,0.0,0.0,2.55330491699,7.21284921042,16.8558590218,15.6616861761,1.1941728457
 01/26  03:00:00,15.534608887,0.705817067494,0.0,0.0,2.55330491699,6.91848690247,14.863830182,14.3515240463,0.512306135763
 01/26  04:00:00,15.3776618627,0.696051197225,0.0,0.0,2.55330491699,6.7713057485,14.6234546788,14.1111440306,0.512310648177
 01/26  05:00:00,17.4597972514,0.701693138118,0.0,0.0,3.82705111198,7.57405300124,15.4879490178,14.293666862,1.19428215584
 01/26  06:00:00,21.9717648209,0.675048245709,0.0,0.0,6.02426329834,9.91545327661,20.2788859045,13.8553399639,6.4235459406
 01/26  07:00:00,27.1959250555,0.580957400146,0.0,0.0,6.51253267309,14.7454349813,33.5651462619,11.9069297036,21.6582165582
 01/26  08:00:00,26.4109380149,0.448171057584,0.0,0.0,6.01364874671,18.163451543,32.0678868933,9.04529658562,23.0225903077
 01/26  09:00:00,24.007267339,0.775917597191,0.0,0.0,4.35151303671,18.8798367041,30.2635897721,8.15050286471,22.1130869074
 01/26  10:00:00,21.0366247069,0.628906805669,0.0,0.0,3.78894180059,16.6187760998,24.5334549581,5.14887891394,19.3845760442
 01/26  11:00:00,18.0350992686,0.524448898448,0.0195591720031,0.0,3.78894180059,13.7021493968,20.5804519157,3.01488311381,17.5655688019
 01/26  12:00:00,18.4027254311,0.542657189521,0.221795889608,0.0,3.78894180059,13.8493305508,16.4343335211,2.27940329855,14.1549302226
 01/26  13:00:00,18.3028452182,0.572841834845,0.402172249505,0.0,3.69398621738,13.6338449159,13.9586253662,1.62270238594,12.3359229803
 01/26  14:00:00,18.290361054,0.591982594356,0.648830723722,0.0,3.78894180059,13.2606059349,11.6055841169,0.633916568378,10.9716675485
 01/26  15:00:00,18.3701835889,0.627863998658,0.839953008384,0.0,3.78894180059,13.1134247809,9.66412322275,0.0567111059377,9.60741211681
 01/26  16:00:00,19.7138983058,0.62953020119,0.816992069405,0.0,4.71240779196,13.5549682428,11.0142442941,0.0425767455563,10.9716675485
 01/26  17:00:00,26.8620363364,0.558451006061,0.585855907682,0.0,7.18559832057,18.5321311015,12.8189884093,0.0283136184383,12.7906747908
 01/26  18:00:00,37.432574181,0.120072147884,0.260016341224,0.0,8.38069375907,23.3147919321,16.924262664,0.0408215780133,16.883441086
 01/26  19:00:00,39.4332509312,0.106124420818,0.207270684671,0.0,10.6415932552,23.1212625696,19.9499889117,0.110661056903,19.8393278548
 01/26  20:00:00,38.4036896863,0.0998894522631,0.153222386623,0.0,12.3080778603,20.4854999863,19.393240773,0.463416539349,18.9298242336
 01/26  21:00:00,37.9480143686,0.114011744295,0.123545670041,0.0,12.456681583,19.8967753704,18.3794777479,1.04128485133,17.3381928966
 01/26  22:00:00,32.4776992458,0.1174624582,0.113280855376,0.0,9.18739968257,17.702556249,15.40031897,1.24538874741,14.1549302226
 01/26  23:00:00,25.5154111542,0.136463258204,0.0673045255147,0.0,5.91811778209,14.0365255879,14.4372243964,2.10130141615,12.3359229803
 01/26  24:00:00,19.6004534527,0.177502733707,0.00781641988093,0.0,3.54045821811,10.5176760807,10.4521772674,3.573276014,6.87890125335
 01/27  01:00:00,15.9529090269,0.241030283463,0.0,0.0,2.55330491699,7.80157382632,7.05721934908,4.95239394702,2.10482540207
 01/27  02:00:00,15.4266590109,0.303504883434,0.0,0.0,2.55330491699,7.21284921042,7.43338156066,6.23830760567,1.19507395499
 01/27  03:00:00,15.2718074284,0.443015608895,0.0,0.0,2.55330491699,6.91848690247,9.76811297706,9.25558206095,0.512530916116
 01/27  04:00:00,15.2974345759,0.615823910389,0.0,0.0,2.55330491699,6.7713057485,13.679138563,13.1666033082,0.512535254841
 01/27  05:00:00,17.5078495374,0.749745424108,0.0,0.0,3.82705111198,7.57405300124,17.49707206,16.3018930018,1.19517905819
 01/27  06:00:00,22.095684474,0.798967898804,0.0,0.0,6.02426329834,9.91545327661,23.8909450138,17.4613794619,6.42956555185
 01/27  07:00:00,27.4023695473,0.787401891929,0.0,0.0,6.51253267309,14.7454349813,38.8800018119,17.2009054451,21.6790963668
 01/27  08:00:00,26.7403064508,0.77753949346,0.0,0.0,6.01364874671,18.163451543,39.9927465944,16.9479487174,23.044797877
 01/27  09:00:00,24.4051515051,1.17380176328,0.0,0.0,4.35151303671,18.8798367041,39.6772376272,17.5428314621,22.1344061651
 01/27  10:00:00,21.5083466702,1.10062876889,0.0,0.0,3.78894180059,16.6187760998,35.2018210563,15.7985906616,19.4032303947
 01/27  11:00:00,18.5830575959,1.01968993945,0.0722764582755,0.0,3.78894180059,13.7021493968,30.6443784948,13.0619319472,17.5824465476
 01/27  12:00:00,18.823962477,0.990180828938,0.19550929608,0.0,3.78894180059,13.8493305508,25.2943830554,11.1259062212,14.1684768342
 01/27  13:00:00,18.5643941518,0.970664055354,0.265898962575,0.0,3.69398621738,13.6338449159,22.3560777645,10.0083847774,12.3476929871
 01/27  14:00:00,18.3093499935,0.95349837925,0.306303878366,0.0,3.78894180059,13.2606059349,20.4415072827,9.45940218095,10.9821051018
 01/27  15:00:00,18.0499536686,0.913889718418,0.233697368272,0.0,3.78894180059,13.1134247809,18.9480549867,9.33153777022,9.61651721646
 01/27  16:00:00,19.3447048683,0.877139236639,0.200189596364,0.0,4.71240779196,13.5549682428,19.8423827082,8.86027760639,10.9821051018
 01/27  17:00:00,26.7334838608,0.879484165276,0.136270272937,0.0,7.18559832057,18.5321311015,22.2230892033,9.42020025444,12.8028889489
 01/27  18:00:00,37.6655838275,0.516528207598,0.0965699280303,0.0,8.38069375907,23.3147919321,26.6798915129,9.78023890798,16.8996526049
 01/27  19:00:00,39.7447737825,0.532080767719,0.0928371890862,0.0,10.6415932552,23.1212625696,30.0309424477,10.1725160912,19.8584263565
 01/27  20:00:00,38.8352532246,0.61920299033,0.0654723868694,0.0,12.3080778603,20.4854999863,31.4925221483,12.5444877154,18.9480344329
 01/27  21:00:00,38.4750268303,0.727114322981,0.0374555530647,0.0,12.456681583,19.8967753704,32.8079387095,15.4530901428,17.3548485667
 01/27  22:00:00,33.0295748712,0.75795927277,0.0246596662171,0.0,9.18739968257,17.702556249,30.3865335147,16.2180566804,14.1684768342
 01/27  23:00:00,26.1809791943,0.869335823766,0.0,0.0,5.91811778209,14.0365255879,31.3355384276,18.9878454405,12.3476929871
 01/27  24:00:00,20.5131022881,1.09796798897,0.0,0.0,3.54045821811,10.5176760807,31.223112055,24.3377706092,6.88534144579
 01/28  01:00:00,17.0136253974,1.30174665404,0.0,0.0,2.55330491699,7.80157382632,31.284383511,29.177814982,2.10656852905
 01/28  02:00:00,16.5542905629,1.43113643547,0.0,0.0,2.55330491699,7.21284921042,33.4414411577,32.2455021291,1.19593902859
 01/28  03:00:00,16.3517231158,1.52293129637,0.0,0.0,2.55330491699,6.91848690247,34.8977272578,34.3849805745,0.5127466833
 01/28  04:00:00,16.3130892754,1.63147860992,0.0,0.0,2.55330491699,6.7713057485,37.6564543523,37.1437035054,0.512750846873
 01/28  05:00:00,18.4607038501,1.70259973679,0.0,0.0,3.82705111198,7.57405300124,40.2046958639,39.0086559745,1.19603988938
 01/28  06:00:00,23.008028363,1.71131178779,0.0,0.0,6.02426329834,9.91545327661,45.778032229,39.3426908145,6.4353414145
 01/28  07:00:00,28.2586990284,1.64373137307,0.0,0.0,6.51253267309,14.7454349813,59.4388354186,37.7397083644,21.6991270542
 01/28  08:00:00,26.4381315689,1.5617273073,0.0,0.0,6.01364874671,17.9699221805,58.7092129061,35.643110803,23.0661021031
 01/28  09:00:00,23.2425162571,1.457580084,0.0,0.0,3.66783283761,18.1171033345,55.0443620437,32.8895038303,22.1548582134
 01/28  10:00:00,20.2252558489,1.26395151632,0.0,0.0,3.10526160149,15.8560427302,47.4475984465,28.0264725095,19.4211259369
 01/28  11:00:00,17.1199225932,1.07047806036,0.0047669034358,0.0,3.10526160149,12.9394160272,40.8286220638,23.2299843113,17.5986377525
 01/28  12:00:00,17.195913294,0.896498354236,0.107556156458,0.0,3.10526160149,13.0865971812,32.0600291585,17.8785567519,14.1814724066
 01/28  13:00:00,17.0239395445,0.76749775031,0.211764165008,0.0,3.10526160149,12.9394160272,26.1839178447,13.8249336226,12.3589842221
 01/28  14:00:00,16.5286014103,0.644813972044,0.280653270981,0.0,3.10526160149,12.4978725653,21.4293058624,10.4371877786,10.9921180838
 01/28  15:00:00,16.2801132768,0.529769071095,0.294391192552,0.0,3.10526160149,12.3506914113,17.4792991412,7.8540471958,9.62525194541
 01/28  16:00:00,17.5098839145,0.46347328295,0.225448164965,0.0,4.02872759285,12.7922348732,18.1859518678,7.19383378401,10.9921180838
 01/28  17:00:00,24.876669236,0.426880546218,0.178472835899,0.0,6.50191812146,17.7693977319,19.7461030783,6.93149681011,12.8146062682
 01/28  18:00:00,37.440293065,0.452568021154,0.128768714398,0.0,8.38069375907,23.1212625696,24.988443776,8.0732390927,16.9152046833
 01/28  19:00:00,39.7355493695,0.51183909415,0.103854449697,0.0,10.6415932552,23.1212625696,29.5943885952,9.71764061216,19.8767479831
 01/28  20:00:00,38.8675371016,0.655704691977,0.0612545622174,0.0,12.3080778603,20.4854999863,32.6548158418,13.689311951,18.9655038908
 01/28  21:00:00,38.5085363629,0.767925161865,0.0301542468593,0.0,12.456681583,19.8967753704,34.1351721785,16.7643454491,17.3708267294
 01/28  22:00:00,33.1090290358,0.855319396426,0.00675370719923,0.0,9.18739968257,17.702556249,33.2526527441,19.0711803375,14.1814724066
 01/28  23:00:00,26.329758574,1.01811520345,0.0,0.0,5.91811778209,14.0365255879,35.2484612792,22.8894770571,12.3589842221
 01/28  24:00:00,20.5983862325,1.18325193337,0.0,0.0,3.54045821811,10.5176760807,33.5637469249,26.6722272562,6.89151966871
 01/29  01:00:00,17.0078875359,1.29600879248,0.0,0.0,2.55330491699,7.80157382632,31.2308127658,29.1225735845,2.10823918132
 01/29  02:00:00,16.4339870328,1.31083290534,0.0,0.0,2.55330491699,7.21284921042,30.3008848689,29.1041170587,1.19676781017
 01/29  03:00:00,16.1442307087,1.31543888925,0.0,0.0,2.55330491699,6.91848690247,29.4238629803,28.9109096069,0.512953373402
 01/29  04:00:00,16.0456634841,1.36405281856,0.0,0.0,2.55330491699,6.7713057485,30.5689271194,30.055969759,0.51295736042
 01/29  05:00:00,18.1529753411,1.39487122781,0.0,0.0,3.82705111198,7.57405300124,32.0583587779,30.8614943834,1.19686439449
 01/29  06:00:00,22.7155046644,1.4187880892,0.0,0.0,6.02426329834,9.91545327661,38.104734891,31.6638630723,6.44087181874
 01/29  07:00:00,27.9937486619,1.3787810065,0.0,0.0,6.51253267309,14.7454349813,52.623691258,30.905388569,21.718302689
 01/29  08:00:00,26.2342509737,1.3578467121,0.0,0.0,6.01364874671,17.9699221805,53.5651073886,30.4786107116,23.0864966771
 01/29  09:00:00,23.2084150355,1.42347886241,0.0,0.0,3.66783283761,18.1171033345,54.2015375864,32.0271005908,22.1744369956
 01/29  10:00:00,20.3147658822,1.35346154957,0.0,0.0,3.10526160149,15.8560427302,49.7818971937,30.3436398224,19.4382573714
 01/29  11:00:00,17.2696257543,1.22494812489,0.0,0.0,3.10526160149,12.9394160272,44.8172970162,27.2031593945,17.6141376217
 01/29  12:00:00,17.2347953083,1.04293652505,0.0,0.0,3.10526160149,13.0865971812,37.0125645999,22.8186515088,14.1939130911
 01/29  13:00:00,16.9965516404,0.918662411521,0.0332115996902,0.0,3.10526160149,12.9394160272,31.9261551304,19.5563617889,12.3697933415
 01/29  14:00:00,16.5352758423,0.849409374271,0.0827323007602,0.0,3.10526160149,12.4978725653,28.4163034186,17.4145998893,11.0017035292
 01/29  15:00:00,16.2938388036,0.757252695429,0.0806330949244,0.0,3.10526160149,12.3506914113,25.0150733072,15.3814595902,9.63361371698
 01/29  16:00:00,17.5846536075,0.686731477502,0.0769596634463,0.0,4.02872759285,12.7922348732,24.8896115602,13.887908031,11.0017035292
 01/29  17:00:00,24.9815734358,0.661108738498,0.0491488433708,0.0,6.50191812146,17.7693977319,26.5403750039,13.714551725,12.8258232789
 01/29  18:00:00,37.6001744394,0.717693404376,0.0235247055551,0.0,8.38069375907,23.1212625696,32.4227078446,15.492615129,16.9300927156
 01/29  19:00:00,39.8966752776,0.758623179393,0.0181962724824,0.0,10.6415932552,23.1212625696,36.5435806039,16.6492932951,19.8942873088
 01/29  20:00:00,39.0451739589,0.894244338295,0.000351773127985,0.0,12.3080778603,20.4854999863,39.2186810099,20.2364535759,18.982227434
 01/29  21:00:00,38.7643531376,1.0538961834,0.0,0.0,12.456681583,19.8967753704,41.5525782802,24.1664556272,17.386122653
 01/29  22:00:00,33.4565325493,1.20957661711,0.0,0.0,9.18739968257,17.702556249,42.1554783669,27.9615652758,14.1939130911
 01/29  23:00:00,26.7123582507,1.40071488014,0.0,0.0,5.91811778209,14.0365255879,44.9252085736,32.5554152321,12.3697933415
 01/29  24:00:00,20.9568954965,1.54176119737,0.0,0.0,3.54045821811,10.5176760807,42.5710306926,35.6735966001,6.89743409249
 01/30  01:00:00,17.3857607608,1.67388201741,0.0,0.0,2.55330491699,7.80157382632,40.6085135802,38.498676717,2.10983686314
 01/30  02:00:00,16.9448789519,1.82172482447,0.0,0.0,2.55330491699,7.21284921042,43.3348985866,42.1373385324,1.19756005416
 01/30  03:00:00,16.7197820183,1.89099019886,0.0,0.0,2.55330491699,6.91848690247,44.1799270529,43.6667761277,0.513150925195
 01/30  04:00:00,16.661859633,1.98024896747,0.0,0.0,2.55330491699,6.7713057485,46.3876230544,45.8744683201,0.513154734315
 01/30  05:00:00,18.8466793002,2.08857518693,0.0,0.0,3.82705111198,7.57405300124,50.0091264981,48.8114741687,1.19765232938
 01/30  06:00:00,23.2660842661,1.96936769083,0.0,0.0,6.02426329834,9.91545327661,51.864590363,45.4184352355,6.44615512746
 01/30  07:00:00,28.4123172516,1.7973495962,0.0,0.0,6.51253267309,14.7454349813,62.7048619176,40.9682443247,21.7366175929
 01/30  08:00:00,26.7054423313,1.63550870723,0.0,0.0,6.01364874671,18.163451543,60.1873144178,37.0813388587,23.1059755591
 01/30  09:00:00,25.0036475563,1.77229781447,0.0,0.0,4.35151303671,18.8798367041,53.9642310344,31.7710943208,22.1931367136
 01/30  10:00:00,21.9421652217,1.53444732044,0.0,0.0,3.78894180059,16.6187760998,44.8839001236,25.429280499,19.4546196246
 01/30  11:00:00,18.8419635274,1.34602051441,0.00485181483337,0.0,3.78894180059,13.7021493968,38.5840621418,20.9551205766,17.6289415651
 01/30  12:00:00,18.9191943849,1.21675065018,0.0641713827768,0.0,3.78894180059,13.8493305508,31.5162593063,17.3104641027,14.2057952036
 01/30  13:00:00,18.4837483847,1.14697756713,0.00893968377251,0.0,3.69398621738,13.6338449159,28.8117219017,16.4316047576,12.3801171441
 01/30  14:00:00,18.1555515707,1.10600383475,0.0,0.0,3.78894180059,13.2606059349,26.7055702607,15.6947116612,11.0108585995
 01/30  15:00:00,18.0515198346,1.14915325272,0.0,0.0,3.78894180059,13.1134247809,26.4333175827,16.7917175278,9.64160005488
 01/30  16:00:00,19.4538892484,1.18651321319,0.0,0.0,4.71240779196,13.5549682428,28.7804983459,17.7696397464,11.0108585995
 01/30  17:00:00,26.8466977094,1.12896828676,0.0,0.0,7.18559832057,18.5321311015,29.2742574292,16.4377207702,12.836536659
 01/30  18:00:00,37.7374476099,0.684961918004,0.0,0.0,8.38069375907,23.3147919321,31.706520402,14.7622081092,16.9443122928
 01/30  19:00:00,39.8110135399,0.691157714264,0.0,0.0,10.6415932552,23.1212625696,34.907408811,14.9963696715,19.9110391395
 01/30  20:00:00,38.9460290459,0.79545119846,0.0,0.0,12.3080778603,20.4854999863,36.466904282,17.4687041722,18.9982001098
 01/30  21:00:00,38.6105855072,0.900128552974,0.0,0.0,12.456681583,19.8967753704,37.3717069647,19.970975157,17.4007318077
 01/30  22:00:00,33.238729256,0.99177332382,0.0,0.0,9.18739968257,17.702556249,36.2763714152,22.0705762116,14.2057952036
 01/30  23:00:00,26.463537341,1.15189397045,0.0,0.0,5.91811778209,14.0365255879,38.2047585488,25.8246414047,12.3801171441
 01/30  24:00:00,20.7762689568,1.36113465768,0.0,0.0,3.54045821811,10.5176760807,37.7516461804,30.8485632147,6.90308296565
 01/31  01:00:00,17.2751208229,1.56324207949,0.0,0.0,2.55330491699,7.80157382632,37.8411871958,35.7298260955,2.11136110037
 01/31  02:00:00,16.8239041398,1.70075001233,0.0,0.0,2.55330491699,7.21284921042,40.2923226887,39.0940071629,1.19831552577
 01/31  03:00:00,16.6562469122,1.82745509277,0.0,0.0,2.55330491699,6.91848690247,42.8586824473,42.3453431671,0.513339280162
 01/31  04:00:00,16.621697639,1.94008697346,0.0,0.0,2.55330491699,6.7713057485,45.7758640788,45.2625211687,0.513342910099
 01/31  05:00:00,18.6906475796,1.93254346635,0.0,0.0,3.82705111198,7.57405300124,45.9740573065,44.7756538458,1.19840346071
 01/31  06:00:00,23.1820237062,1.88530713094,0.0,0.0,6.02426329834,9.91545327661,50.0100727496,43.5588829729,6.45118977673
 01/31  07:00:00,28.3472338559,1.73226620057,0.0,0.0,6.51253267309,14.7454349813,61.3184077928,39.5643414501,21.7540663428
 01/31  08:00:00,26.587218053,1.51728442894,0.0,0.0,6.01364874671,18.163451543,56.9267619151,33.8022289342,23.1245329809
 01/31  09:00:00,25.1599279963,1.92857825453,0.0,0.0,4.35151303671,18.8798367041,57.2303986572,35.0194468274,22.2109518298
 01/31  10:00:00,22.3077047926,1.89998689132,0.0,0.0,3.78894180059,16.6187760998,53.2527783479,33.7825704967,19.4702078512
 01/31  11:00:00,19.2458368714,1.75474567327,0.0,0.0,3.78894180059,13.7021493968,47.8616267468,30.2185815481,17.6430451987
 01/31  12:00:00,19.1943774863,1.55610513431,0.0,0.0,3.78894180059,13.8493305508,39.7371014796,25.5199862543,14.2171152253
 01/31  13:00:00,18.625644552,1.29781341817,0.0,0.0,3.69398621738,13.6338449159,32.0583108894,19.6683583166,12.3899525728
 01/31  14:00:00,18.1989228376,1.1493751017,0.0,0.0,3.78894180059,13.2606059349,27.4498338344,16.430253251,11.0195805834
 01/31  15:00:00,17.9770494666,1.07468288467,0.0,0.0,3.78894180059,13.1134247809,24.3858694906,14.7366608965,9.64920859405
 01/31  16:00:00,19.3768351442,1.10945910891,0.0,0.0,4.71240779196,13.5549682428,26.6120357379,15.5924551545,11.0195805834
 01/31  17:00:00,26.8314173647,1.11368794211,0.0,0.0,7.18559832057,18.5321311015,28.7023487677,15.8556055318,12.8467432359
 01/31  18:00:00,37.775874635,0.72338894316,0.0,0.0,8.38069375907,23.3147919321,32.571912701,15.6140534969,16.957859204
 01/31  19:00:00,39.8705376822,0.750681856479,0.0,0.0,10.6415932552,23.1212625696,36.3543719648,16.4273734504,19.9269985144
 01/31  20:00:00,39.0070881166,0.856510269166,0.0,0.0,12.3080778603,20.4854999863,38.0201522467,19.0067350586,19.0134171881
 01/31  21:00:00,38.6446463944,0.934189440224,0.0,0.0,12.456681583,19.8967753704,38.2501155424,20.8354656752,17.4146498672
 01/31  22:00:00,33.3058662342,1.058910302,0.0,0.0,9.18739968257,17.702556249,38.0011014539,23.7839862286,14.2171152253
 01/31  23:00:00,26.6244169241,1.31277355353,0.0,0.0,5.91811778209,14.0365255879,42.3768580615,29.9869054887,12.3899525728
 01/31  24:00:00,21.0026776784,1.58754337924,0.0,0.0,3.54045821811,10.5176760807,43.7381012722,36.8296366569,6.90846461531
 02/01  01:00:00,17.5665464352,1.85466769182,0.0,0.0,2.55330491699,7.80157382632,45.6749503658,43.5621389252,2.1128114406
 02/01  02:00:00,17.1679352329,2.04478110545,0.0,0.0,2.55330491699,7.21284921042,49.6515694119,48.4525354107,1.19903400113
 02/01  03:00:00,17.0349565152,2.20616469568,0.0,0.0,2.55330491699,6.91848690247,53.2125020393,52.6989836568,0.513518382505
 02/01  04:00:00,17.0434888028,2.36187813731,0.0,0.0,2.55330491699,6.7713057485,57.4152611341,56.9017393021,0.513521832034
 02/01  05:00:00,19.2254678652,2.46736375192,0.0,0.0,3.82705111198,7.57405300124,61.0063420104,59.8072244444,1.19911756607
 02/01  06:00:00,23.7557171142,2.45900053893,0.0,0.0,6.02426329834,9.91545327661,66.0567322243,59.600757948,6.45597427629
 02/01  07:00:00,28.9647465143,2.34977885894,0.0,0.0,6.51253267309,14.7454349813,78.37590216,56.6052583883,21.7706437717
 02/01  08:00:00,27.3657305228,2.29579689878,0.0,0.0,6.01364874671,18.163451543,78.3071524024,55.1649889557,23.1421634467
 02/01  09:00:00,25.8438231503,2.61247340847,0.0,0.0,4.35151303671,18.8798367041,76.9794077685,54.7515307003,22.2278770682
 02/01  10:00:00,22.8420997825,2.43438188121,0.0,0.0,3.78894180059,16.6187760998,68.5829717998,49.097954365,19.4850174348
 02/01  11:00:00,19.7074709494,2.21637975121,0.0,0.0,3.78894180059,13.7021493968,61.0334353108,43.376990965,17.6564443458
 02/01  12:00:00,19.6784703945,2.04019804257,0.0,0.0,3.78894180059,13.8493305508,53.2426357756,39.0147659717,14.2278698039
 02/01  13:00:00,19.2484449495,1.92061381561,0.0,0.0,3.69398621738,13.6338449159,48.5980394614,36.1987427465,12.3992967148
 02/01  14:00:00,18.8684139436,1.81886620768,0.0,0.0,3.78894180059,13.2606059349,44.7641545226,33.7362876245,11.0278668981
 02/01  15:00:00,18.5857295784,1.68336299654,0.0,0.0,3.78894180059,13.1134247809,40.003341788,30.3469047067,9.65643708129
 02/01  16:00:00,19.8536591395,1.58628310423,0.0,0.0,4.71240779196,13.5549682428,38.9830281562,27.9551612582,11.0278668981
 02/01  17:00:00,27.2877410263,1.57001160365,0.0,0.0,7.18559832057,18.5321311015,40.5125237757,27.6560837886,12.8564399871
 02/01  18:00:00,38.3033390451,1.25085335322,0.0,0.0,8.38069375907,23.3147919321,45.9641377724,28.993408335,16.9707294374
 02/01  19:00:00,40.3268390146,1.2069831889,0.0,0.0,10.6415932552,23.1212625696,47.765747221,27.8235865139,19.9421607071
 02/01  20:00:00,39.4400395973,1.28946174982,0.0,0.0,12.3080778603,20.4854999863,48.8372961059,29.8094219433,19.0278741626
 02/01  21:00:00,39.1183905026,1.4079335484,0.0,0.0,12.456681583,19.8967753704,50.1049894877,32.677116778,17.4278727097
 02/01  22:00:00,33.7816668418,1.53471090955,0.0,0.0,9.18739968257,17.702556249,49.9402103636,35.7123405597,14.2278698039
 02/01  23:00:00,27.0753701238,1.76372675328,0.0,0.0,5.91811778209,14.0365255879,53.8273949837,41.4280982689,12.3992967148
 02/01  24:00:00,21.376835901,1.96170160182,0.0,0.0,3.54045821811,10.5176760807,53.0961648084,46.1825873606,6.91357744774
 02/02  01:00:00,17.8383221066,2.12644336324,0.0,0.0,2.55330491699,7.80157382632,52.1718849442,50.057697491,2.11418745325
 02/02  02:00:00,17.3362669082,2.21311278073,0.0,0.0,2.55330491699,7.21284921042,53.3197343474,52.1200190801,1.19971526731
