Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  03:00:00,17.1051942791,2.27640245966,0.0,0.0,2.55330491699,6.91848690247,54.2532957461,53.7396075669,0.513688179168
 02/02  04:00:00,16.9943145977,2.31270393222,0.0,0.0,2.55330491699,6.7713057485,55.1865173273,54.6728258801,0.513691447126
 02/02  05:00:00,19.0765668467,2.31846273342,0.0,0.0,3.82705111198,7.57405300124,55.8624904096,54.6626959756,1.19979443399
 02/02  06:00:00,23.5706684523,2.27395187711,0.0,0.0,6.02426329834,9.91545327661,59.8918659533,53.4313587433,6.46050720995
 02/02  07:00:00,28.750743659,2.13577600362,0.0,0.0,6.51253267309,14.7454349813,71.6527602211,49.8664152501,21.786344971
 02/02  08:00:00,27.073016984,2.00308335998,0.0,0.0,6.01364874671,18.163451543,70.0058287364,46.846967001,23.1588617355
 02/02  09:00:00,25.3941372512,2.1627875094,0.0,0.0,4.35151303671,18.8798367041,64.1718898022,41.9279823855,22.2439074167
 02/02  10:00:00,22.3093829206,1.90166501936,0.0,0.0,3.78894180059,16.6187760998,54.2692902146,34.7702462249,19.4990439898
 02/02  11:00:00,19.1748422335,1.68375103537,0.0,0.0,3.78894180059,13.7021493968,47.0699786468,29.4008436084,17.6691350384
 02/02  12:00:00,19.1460696978,1.50779734578,0.0,0.0,3.78894180059,13.8493305508,39.4949113331,25.2568555786,14.2380557545
 02/02  13:00:00,18.7155258631,1.38769472925,0.0,0.0,3.69398621738,13.6338449159,34.9943435045,22.5861967015,12.4081468031
 02/02  14:00:00,18.3205501838,1.27100244788,0.0,0.0,3.78894180059,13.2606059349,31.0045745116,19.9688594221,11.0357150895
 02/02  15:00:00,18.0639663337,1.1615997518,0.0,0.0,3.78894180059,13.1134247809,27.1807428749,17.5174594989,9.66328337596
 02/02  16:00:00,19.3729523587,1.10557632341,0.0,0.0,4.71240779196,13.5549682428,27.3361199658,16.3004048763,11.0357150895
 02/02  17:00:00,26.8440001222,1.12627069955,0.0,0.0,7.18559832057,18.5321311015,29.771903755,16.9062797141,12.8656240409
 02/02  18:00:00,37.0087783797,0.849126021136,0.0,0.0,8.38069375907,23.3147919321,36.1779595937,19.1950404121,16.9829191816
 02/02  19:00:00,40.0031197229,0.883263897219,0.0,0.0,10.6415932552,23.1212625696,40.0125791299,20.0560579023,19.9565212276
 02/02  20:00:00,39.2265955859,1.07601773843,0.0,0.0,12.3080778603,20.4854999863,44.0385985218,24.9970317699,19.0415667519
 02/02  21:00:00,38.9278390937,1.21738213946,0.0,0.0,12.456681583,19.8967753704,46.0174851055,28.5770886861,17.4403964194
 02/02  22:00:00,33.6350534533,1.38809752113,0.0,0.0,9.18739968257,17.702556249,47.0435561443,32.8055003898,14.2380557545
 02/02  23:00:00,26.959818889,1.64817551844,0.0,0.0,5.91811778209,14.0365255879,51.6009026272,39.1927558241,12.4081468031
 02/02  24:00:00,21.3132359774,1.89810167826,0.0,0.0,3.54045821811,10.5176760807,52.2532927628,45.3348728139,6.91841994885
 02/03  01:00:00,17.85023702,2.13835827656,0.0,0.0,2.55330491699,7.80157382632,53.4648026655,51.3493139357,2.11548872979
 02/03  02:00:00,17.4127768732,2.28962274577,0.0,0.0,2.55330491699,7.21284921042,56.375972172,55.1756130496,1.2003591224
 02/03  03:00:00,17.2379164382,2.40912461877,0.0,0.0,2.55330491699,6.91848690247,58.8546719562,58.3408233363,0.513848619852
 02/03  04:00:00,17.1309483221,2.44933765659,0.0,0.0,2.55330491699,6.7713057485,59.4983487015,58.9844969964,0.513851705134
 02/03  05:00:00,19.2268270704,2.46872295717,0.0,0.0,3.82705111198,7.57405300124,60.4379016817,59.2374678176,1.20043386405
 02/03  06:00:00,23.7502257583,2.45350918306,0.0,0.0,6.02426329834,9.91545327661,65.47603849,59.0112512539,6.46478723606
 02/03  07:00:00,28.8450804254,2.23011277006,0.0,0.0,6.51253267309,14.7454349813,74.528095812,52.7269305207,21.8011652913
 02/03  08:00:00,27.0128720269,1.94293840284,0.0,0.0,6.01364874671,18.163451543,67.9314330543,44.7568101521,23.1746229022
 02/03  09:00:00,25.3579850263,2.12663528455,0.0,0.0,4.35151303671,18.8798367041,62.4380902833,40.1790521553,22.259038128
 02/03  10:00:00,22.2726918824,1.86497398108,0.0,0.0,3.78894180059,16.6187760998,52.7418961565,33.2296127943,19.5122833622
 02/03  11:00:00,19.0932858128,1.6021946147,0.0,0.0,3.78894180059,13.7021493968,44.470656163,26.7895426449,17.6811135181
 02/03  12:00:00,19.0894079534,1.45113560139,0.0,0.0,3.78894180059,13.8493305508,37.4614035345,23.2137334739,14.2476700606
 02/03  13:00:00,18.6121430449,1.28431191106,0.0,0.0,3.69398621738,13.6338449159,31.9489935219,19.5324933053,12.4165002166
 02/03  14:00:00,18.262083145,1.21253540902,0.0,0.0,3.78894180059,13.2606059349,29.1427493923,18.0996265587,11.0431228336
 02/03  15:00:00,18.1336450076,1.23127842566,0.0,0.0,3.78894180059,13.1134247809,28.2745950346,18.604849584,9.66974545058
 02/03  16:00:00,19.4901290713,1.22275303606,0.0,0.0,4.71240779196,13.5549682428,29.5276416764,18.4845188428,11.0431228336
 02/03  17:00:00,26.8979537884,1.18022436575,0.0,0.0,7.18559832057,18.5321311015,30.4376646677,17.5633719901,12.8742926776
 02/03  18:00:00,36.9598773264,0.800224967832,0.0,0.0,8.38069375907,23.3147919321,34.4867398384,17.4923150118,16.9944248266
 02/03  19:00:00,39.9721693244,0.852313498692,0.0,0.0,10.6415932552,23.1212625696,38.8598560605,18.8897802373,19.9700758232
 02/03  20:00:00,39.1197555986,0.969177751179,0.0,0.0,12.3080778603,20.4854999863,40.8066100331,21.752119132,19.0544909012
 02/03  21:00:00,38.8547138531,1.14425689886,0.0,0.0,12.456681583,19.8967753704,43.5978322369,26.1456149492,17.4522172876
 02/03  22:00:00,33.543927601,1.29697166883,0.0,0.0,9.18739968257,17.702556249,44.1306013453,29.8829312846,14.2476700606
 02/03  23:00:00,26.8109176566,1.49927428607,0.0,0.0,5.91811778209,14.0365255879,47.2360736503,34.8195734337,12.4165002166
 02/03  24:00:00,21.2189089677,1.80377466854,0.0,0.0,3.54045821811,10.5176760807,49.6182948,42.6953041154,6.92299068455
 02/04  01:00:00,17.8023588608,2.09048011742,0.0,0.0,2.55330491699,7.80157382632,52.3973921047,50.2806772209,2.11671488377
 02/04  02:00:00,17.3435218875,2.22036776002,0.0,0.0,2.55330491699,7.21284921042,54.6814047407,53.4804393651,1.20096537556
 02/04  03:00:00,17.1618525934,2.33306077388,0.0,0.0,2.55330491699,6.91848690247,56.6347080687,56.1207084117,0.513999657026
 02/04  04:00:00,17.1353157113,2.45370504576,0.0,0.0,2.55330491699,6.7713057485,59.7146192913,59.2006167327,0.514002558592
 02/04  05:00:00,19.2860953797,2.52799126644,0.0,0.0,3.82705111198,7.57405300124,62.447235562,61.2461998951,1.2010356669
 02/04  06:00:00,23.803065732,2.50634915674,0.0,0.0,6.02426329834,9.91545327661,67.1952116372,60.7263985493,6.46881308785
 02/04  07:00:00,29.009157363,2.39418970767,0.0,0.0,6.51253267309,14.7454349813,79.4723222797,57.6572219353,21.8151003444
 02/04  08:00:00,27.0848651949,2.20846093326,0.0,0.0,6.01364874671,17.9699221805,75.5631783266,52.3737360473,23.1894422793
 02/04  09:00:00,23.7577144145,1.97277824142,0.0,0.0,3.66783283761,18.1171033345,68.1320690459,45.8588043246,22.2732647213
 02/04  10:00:00,20.533865421,1.57256108843,0.0,0.0,3.10526160149,15.8560427302,54.7684233149,35.2436916836,19.5247316313
 02/04  11:00:00,17.3489913575,1.30431372801,0.0,0.0,3.10526160149,12.9394160272,46.2134753059,28.5210990681,17.6923762378
 02/04  12:00:00,17.3592314509,1.16737266765,0.0,0.0,3.10526160149,13.0865971812,39.7046690613,25.4479591862,14.2567098751
 02/04  13:00:00,17.1312944301,1.08661680089,0.0,0.0,3.10526160149,12.9394160272,36.0813961142,23.6570416325,12.4243544817
 02/04  14:00:00,16.5387571128,0.93562294554,0.0,0.0,3.10526160149,12.4978725653,31.350997033,20.3009090964,11.0500879366
 02/04  15:00:00,16.2828932375,0.826940224331,0.0,0.0,3.10526160149,12.3506914113,27.5823330755,17.906511684,9.67582139147
 02/04  16:00:00,17.6337869289,0.812824462325,0.0,0.0,4.02872759285,12.7922348732,28.7705537827,17.7204658462,11.0500879366
 02/04  17:00:00,25.1306575747,0.859341720806,0.0,0.0,6.50191812146,17.7693977319,31.8432510821,18.9608077521,12.88244333
 02/04  18:00:00,36.85264303,0.886520033843,0.0,0.0,8.38069375907,23.1212625696,36.7275074595,19.7222644942,17.0052429653
 02/04  19:00:00,40.0471820558,0.927326230109,0.0,0.0,10.6415932552,23.1212625696,40.852036595,20.8692161154,19.9828204797
 02/04  20:00:00,39.2571560293,1.10657818188,0.0,0.0,12.3080778603,20.4854999863,44.5641474193,25.4975046363,19.0666427829
 02/04  21:00:00,38.9963463626,1.28588940838,0.0,0.0,12.456681583,19.8967753704,47.506369793,30.0430379793,17.4633318137
 02/04  22:00:00,33.7132004076,1.46624447536,0.0,0.0,9.18739968257,17.702556249,48.8574858336,34.6007759585,14.2567098751
 02/04  23:00:00,27.0422396806,1.73059631011,0.0,0.0,5.91811778209,14.0365255879,53.7035872634,41.2792327817,12.4243544817
 02/04  24:00:00,21.378143248,1.96300894884,0.0,0.0,3.54045821811,10.5176760807,53.8944227407,46.9671344394,6.92728830128
 02/05  01:00:00,17.8521407842,2.14026204078,0.0,0.0,2.55330491699,7.80157382632,53.2629748016,51.1451092506,2.11786555097
 02/05  02:00:00,17.3952369758,2.27208284832,0.0,0.0,2.55330491699,7.21284921042,55.6856600646,54.4841262175,1.20153384711
 02/05  03:00:00,17.2273298592,2.39853803969,0.0,0.0,2.55330491699,6.91848690247,58.4057426277,57.8916013818,0.514141245945
 02/05  04:00:00,17.137427142,2.45581647652,0.0,0.0,2.55330491699,6.7713057485,59.6163227195,59.1021787567,0.514143962814
 02/05  05:00:00,19.2334527308,2.47534861754,0.0,0.0,3.82705111198,7.57405300124,60.5458347842,59.3442351199,1.20159966434
 02/05  06:00:00,23.6917263126,2.39500973741,0.0,0.0,6.02426329834,9.91545327661,63.4648218072,56.9922382334,6.47258357386
 02/05  07:00:00,28.7509575008,2.13598984545,0.0,0.0,6.51253267309,14.7454349813,71.4922994719,49.6641534679,21.828146004
 02/05  08:00:00,26.7518272884,1.8754230268,0.0,0.0,6.01364874671,17.9699221805,66.0121540516,42.8088385734,23.2033154782
 02/05  09:00:00,23.4536448055,1.66870863238,0.0,0.0,3.66783283761,18.1171033345,60.0312006998,37.7446177162,22.2865829836
 02/05  10:00:00,20.3780583162,1.41675398364,0.0,0.0,3.10526160149,15.8560427302,51.044267245,31.5078821343,19.5363851108
 02/05  11:00:00,17.2751924793,1.23051484981,0.0,0.0,3.10526160149,12.9394160272,44.7792439379,27.0763240758,17.7029198621
 02/05  12:00:00,17.2972958557,1.10543707237,0.0,0.0,3.10526160149,13.0865971812,38.5483540601,24.2831815391,14.2651725209
 02/05  13:00:00,17.0106863147,0.966008685477,0.0,0.0,3.10526160149,12.9394160272,33.5527084064,21.1210011341,12.4317072723
 02/05  14:00:00,16.458052306,0.854918138746,0.0,0.0,3.10526160149,12.4978725653,29.6709564816,18.6143481458,11.0566083358
 02/05  15:00:00,16.2273264036,0.771373390439,0.0,0.0,3.10526160149,12.3506914113,26.4682482097,16.7867388104,9.6815093993
 02/05  16:00:00,17.5440113477,0.723048881109,0.0,0.0,4.02872759285,12.7922348732,26.8031774479,15.7465691121,11.0566083358
 02/05  17:00:00,24.967893039,0.696577185103,0.0,0.0,6.50191812146,17.7693977319,28.0570829993,15.1670094149,12.8900735844
 02/05  18:00:00,36.6686788772,0.702555881103,0.0,0.0,8.38069375907,23.1212625696,32.2999138646,15.2845434707,17.0153703939
 02/05  19:00:00,39.8161721967,0.696316371,0.0,0.0,10.6415932552,23.1212625696,35.1405992321,15.1458478092,19.9947514229
 02/05  20:00:00,38.9073189404,0.756741092922,0.0,0.0,12.3080778603,20.4854999863,35.6087188006,16.5307000019,19.0780187986
 02/05  21:00:00,38.5330204635,0.822563509312,0.0,0.0,12.456681583,19.8967753704,35.4751607262,18.0014240201,17.473736706
 02/05  22:00:00,33.1519997741,0.905043841878,0.0,0.0,9.18739968257,17.702556249,34.1124425476,19.8472700267,14.2651725209
 02/05  23:00:00,26.3810131527,1.06936978215,0.0,0.0,5.91811778209,14.0365255879,36.1023242856,23.6706170134,12.4317072723
 02/05  24:00:00,20.6967103808,1.28157608167,0.0,0.0,3.54045821811,10.5176760807,35.6256562598,28.6943447335,6.93131152634
 02/06  01:00:00,17.1847004767,1.47282173326,0.0,0.0,2.55330491699,7.80157382632,35.3360113051,33.2170709156,2.11894038951
 02/06  02:00:00,16.6883399849,1.56518585741,0.0,0.0,2.55330491699,7.21284921042,36.5333454597,35.3312810912,1.20206436851
 02/06  03:00:00,16.4610095493,1.63221772985,0.0,0.0,2.55330491699,6.91848690247,37.373326789,36.8590534444,0.51427334466
 02/06  04:00:00,16.3945624689,1.71295180337,0.0,0.0,2.55330491699,6.7713057485,39.3170125412,38.8027366653,0.514275875916
 02/06  05:00:00,18.4913807396,1.73327662629,0.0,0.0,3.82705111198,7.57405300124,40.428153489,39.2260277996,1.20212568937
 02/06  06:00:00,22.9794560086,1.68273943341,0.0,0.0,6.02426329834,9.91545327661,44.4919332661,38.0158356879,6.47609757825
 02/06  07:00:00,28.2045180374,1.58955038207,0.0,0.0,6.51253267309,14.7454349813,57.7496383219,35.9093399146,21.8402984073
 02/06  08:00:00,26.5287659744,1.45883235034,0.0,0.0,6.01364874671,18.163451543,56.0693421982,32.8531038076,23.2162383905
 02/06  09:00:00,25.0044096574,1.77305991564,0.0,0.0,4.35151303671,18.8798367041,54.3482139956,32.0492250249,22.2989889707
 02/06  10:00:00,21.9903384428,1.58262054149,0.0,0.0,3.78894180059,16.6187760998,46.4220473495,26.874807,19.5472403495
 02/06  11:00:00,18.926615852,1.43552465387,0.0,0.0,3.78894180059,13.7021493968,41.0255043144,23.3127630458,17.7127412686
 02/06  12:00:00,18.9427933019,1.3045209499,0.0,0.0,3.78894180059,13.8493305508,34.5655057909,20.292450299,14.2730554919
 02/06  13:00:00,18.5122172835,1.18438614968,0.0,0.0,3.69398621738,13.6338449159,29.9857128036,17.5471563926,12.438556411
 02/06  14:00:00,18.1308351409,1.081287405,0.0,0.0,3.78894180059,13.2606059349,26.3161636175,15.2534815172,11.0626821003
 02/06  15:00:00,17.921581215,1.01921463315,0.0,0.0,3.78894180059,13.1134247809,23.5932523233,13.9064445337,9.68680778963
 02/06  16:00:00,19.2527189748,0.985342939544,0.0,0.0,4.71240779196,13.5549682428,24.2364484675,13.1737663672,11.0626821003
 02/06  17:00:00,26.7165964625,0.998867039858,0.0,0.0,7.18559832057,18.5321311015,26.3970336642,13.499852483,12.8971811812
 02/06  18:00:00,36.7264576311,0.566805272574,0.0,0.0,8.38069375907,23.3147919321,29.1179740196,12.0931699063,17.0248041132
 02/06  19:00:00,39.6821616967,0.562305871005,0.0,0.0,10.6415932552,23.1212625696,32.06121843,12.0553533103,20.0058651197
 02/06  20:00:00,38.8170013465,0.666423499065,0.0,0.0,12.3080778603,20.4854999863,33.5825718574,14.4939562782,19.0886155793
 02/06  21:00:00,38.4851989568,0.774742002542,0.0,0.0,12.456681583,19.8967753704,34.5306025389,17.0471736554,17.4834288835
 02/06  22:00:00,33.14507891,0.898122977791,0.0,0.0,9.18739968257,17.702556249,34.2520879892,19.9790324973,14.2730554919
 02/06  23:00:00,26.456719109,1.14507573851,0.0,0.0,5.91811778209,14.0365255879,38.5439960089,26.1054395979,12.438556411
 02/06  24:00:00,20.8765271576,1.46139285844,0.0,0.0,3.54045821811,10.5176760807,41.0262601206,34.0912009524,6.93505916827
 02/07  01:00:00,17.3955755017,1.68369675826,0.0,0.0,2.55330491699,7.80157382632,41.6667499987,39.5468109187,2.11993907997
 02/07  02:00:00,16.9390593711,1.81590524363,0.0,0.0,2.55330491699,7.21284921042,43.9401351785,42.737578396,1.2025567825
 02/07  03:00:00,16.7815011465,1.95270932706,0.0,0.0,2.55330491699,6.91848690247,46.7132025703,46.1988066563,0.514395914036
 02/07  04:00:00,16.798331966,2.11672130054,0.0,0.0,2.55330491699,6.7713057485,51.1058087893,50.5914105304,0.514398258823
 02/07  05:00:00,18.9879616707,2.22985755745,0.0,0.0,3.82705111198,7.57405300124,54.9061856356,53.7035720494,1.20261358623
 02/07  06:00:00,23.5360048357,2.2392882605,0.0,0.0,6.02426329834,9.91545327661,60.5383427912,54.0589887301,6.47935406113
 02/07  07:00:00,28.7959781981,2.18101054275,0.0,0.0,6.51253267309,14.7454349813,74.5124635677,52.6609096117,21.851553956
 02/07  08:00:00,26.3791514231,2.20205113244,0.0,0.0,6.01364874671,18.163451543,76.4933288103,53.265121621,23.2282071893
 02/07  09:00:00,25.9616533997,2.73030365795,0.0,0.0,4.35151303671,18.8798367041,81.0127814756,58.7023024668,22.3104790088
 02/07  10:00:00,23.005419659,2.59770175769,0.0,0.0,3.78894180059,16.6187760998,74.1658154176,54.6085212848,19.5572941328
 02/07  11:00:00,19.8493541496,2.35826295148,0.0,0.0,3.78894180059,13.7021493968,65.764014575,48.0421770263,17.7218375487
 02/07  12:00:00,19.7565175649,2.11824521289,0.0,0.0,3.78894180059,13.8493305508,55.71119981,41.4308433565,14.2803564536
 02/07  13:00:00,19.1308310979,1.8029999641,0.0,0.0,3.69398621738,13.6338449159,45.5546123293,33.1097124598,12.4448998695
 02/07  14:00:00,18.5696014357,1.52005369973,0.0,0.0,3.78894180059,13.2606059349,36.8843500558,25.8160426244,11.0683074314
 02/07  15:00:00,18.3394697291,1.43710314719,0.0,0.0,3.78894180059,13.1134247809,33.7131753442,24.0214603508,9.69171499338
 02/07  16:00:00,19.7066173662,1.43924133098,0.0,0.0,4.71240779196,13.5549682428,35.1642822979,24.0959748665,11.0683074314
 02/07  17:00:00,26.9735295774,1.25580015475,0.0,0.0,7.18559832057,18.5321311015,32.4382744237,19.5345104082,12.9037640155
 02/07  18:00:00,36.87483163,0.715179271411,0.0,0.0,8.38069375907,23.3147919321,32.4926737594,15.4591324297,17.0335413297
 02/07  19:00:00,39.8950514259,0.775195600166,0.0,0.0,10.6415932552,23.1212625696,37.0925016332,17.0763433545,20.0161582788
 02/07  20:00:00,39.1675014113,1.01692356381,0.0,0.0,12.3080778603,20.4854999863,42.3018817324,23.2034517457,19.0984299868
 02/07  21:00:00,38.8733066503,1.16284969608,0.0,0.0,12.456681583,19.8967753704,44.3941468295,26.9017413538,17.4924054757
 02/07  22:00:00,33.5387952321,1.29183929987,0.0,0.0,9.18739968257,17.702556249,44.3398026044,30.0594461508,14.2803564536
 02/07  23:00:00,26.7134587855,1.40181541495,0.0,0.0,5.91811778209,14.0365255879,44.8322455389,32.3873456694,12.4448998695
 02/07  24:00:00,20.8440367496,1.42890245043,0.0,0.0,3.54045821811,10.5176760807,39.2395316798,32.3010015625,6.93853011727
 02/08  01:00:00,17.2109138534,1.49903510997,0.0,0.0,2.55330491699,7.80157382632,35.586377548,33.4655162225,2.12086132545
 02/08  02:00:00,16.5774409884,1.45428686099,0.0,0.0,2.55330491699,7.21284921042,33.1318783486,31.9288674055,1.20301094309
 02/08  03:00:00,16.7277017193,1.89890989983,0.0,0.0,2.55330491699,6.91848690247,44.9637242794,44.4492153616,0.514508917757
 02/08  04:00:00,17.0838285965,2.40221793102,0.0,0.0,2.55330491699,6.7713057485,59.9714834391,59.4569723638,0.514511075283
 02/08  05:00:00,19.3138183293,2.55571421604,0.0,0.0,3.82705111198,7.57405300124,65.2932855998,64.0902223893,1.20306321047
 02/08  06:00:00,23.9310374142,2.634320839,0.0,0.0,6.02426329834,9.91545327661,72.9557110415,66.4733589826,6.48235205892
 02/08  07:00:00,29.3430100806,2.72804242522,0.0,0.0,6.51253267309,14.7454349813,91.4167597803,69.5548504629,21.8619093174
 02/08  08:00:00,27.0699911965,2.89289090582,0.0,0.0,6.01364874671,18.163451543,97.5435877083,74.3043693784,23.2392183299
 02/08  09:00:00,26.7792602142,3.54791047243,0.0,0.0,4.35151303671,18.8798367041,107.044192833,84.7231431377,22.3210496951
 02/08  10:00:00,24.0975796932,3.68986179193,0.0,0.0,3.78894180059,16.6187760998,107.887864287,88.321320804,19.5665434833
 02/08  11:00:00,21.1748511511,3.68375995295,0.0,0.0,3.78894180059,13.7021493968,105.356106583,87.6259005747,17.7302060087
 02/08  12:00:00,21.2646734544,3.62640110239,0.0,0.0,3.78894180059,13.8493305508,99.8249811519,85.5379079081,14.2870732438
 02/08  13:00:00,20.9544375403,3.62660640646,0.0,0.0,3.69398621738,13.6338449159,97.8343722209,85.3836364516,12.4507357692
 02/08  14:00:00,20.6867722412,3.63722450523,0.0,0.0,3.78894180059,13.2606059349,96.3149404615,85.2414577982,11.0734826633
 02/08  15:00:00,20.60166274,3.69929615814,0.0,0.0,3.78894180059,13.1134247809,96.9041881761,87.2079586188,9.69622955733
 02/08  16:00:00,22.0799850682,3.81260903298,0.0,0.0,4.71240779196,13.5549682428,102.086865013,91.0133823494,11.0734826633
 02/08  17:00:00,29.5379657451,3.8202363225,0.0,0.0,7.18559832057,18.5321311015,104.739412068,91.8295919296,12.9098201379
 02/08  18:00:00,39.4048315403,3.24517918177,0.0,0.0,8.38069375907,23.3147919321,101.948178365,84.9065989089,17.0415794557
 02/08  19:00:00,42.1399395392,3.02008371349,0.0,0.0,10.6415932552,23.1212625696,97.9256724034,77.9000445514,20.025627852
 02/08  20:00:00,41.1998646104,3.04928676294,0.0,0.0,12.3080778603,20.4854999863,97.7753138813,78.6678547667,19.1074591147
 02/08  21:00:00,40.7478084499,3.03735149569,0.0,0.0,12.456681583,19.8967753704,95.4892481606,77.9885843362,17.5006638244
 02/08  22:00:00,35.3644115389,3.11745560669,0.0,0.0,9.18739968257,17.702556249,94.4420429637,80.1549697199,14.2870732438
 02/08  23:00:00,28.6747179162,3.36307454564,0.0,0.0,5.91811778209,14.0365255879,99.8806484012,87.4299126319,12.4507357692
 02/08  24:00:00,23.0302741435,3.61513984439,0.0,0.0,3.54045821811,10.5176760807,101.761340468,94.8196171226,6.94172334543
 02/09  01:00:00,19.5906889955,3.86167839824,0.0,0.0171318538945,2.55330491699,7.80157382632,104.100877236,101.979170384,2.12170685168
 02/09  02:00:00,19.2456977899,4.0197370015,0.0,0.10280666097,2.55330491699,7.21284921042,107.911689538,106.708262822,1.2034267156
 02/09  03:00:00,19.1020690577,4.11710087457,0.0,0.156176363697,2.55330491699,6.91848690247,109.848664194,109.334051872,0.514612322339
 02/09  04:00:00,19.0154634466,4.15318502891,0.0,0.180667752151,2.55330491699,6.7713057485,110.416297461,109.901683169,0.514614291876
 02/09  05:00:00,21.1038154967,4.14438568357,0.0,0.201325699892,3.82705111198,7.57405300124,110.658880551,109.455406122,1.20347442894
 02/09  06:00:00,25.5007664631,4.01503553107,0.0,0.18901435681,6.02426329834,9.91545327661,111.851319144,105.366228459,6.48509068457
 02/09  07:00:00,30.3854270712,3.67629416714,0.0,0.0941652486723,6.51253267309,14.7454349813,116.101277481,94.2299160557,21.8713614254
 02/09  08:00:00,27.2451447687,3.06804447799,0.0,0.0,6.01364874671,18.163451543,98.0290088574,74.7797403057,23.2492685517
 02/09  09:00:00,26.2676479713,3.03629822947,0.0,0.0,4.35151303671,18.8798367041,87.3817192838,65.0510213845,22.3306978993
 02/09  10:00:00,23.1327531243,2.72503522299,0.0,0.0,3.78894180059,16.6187760998,75.5487054824,55.9737198204,19.574985662
 02/09  11:00:00,19.9077010397,2.41660984157,0.0,0.0,3.78894180059,13.7021493968,65.4281891225,47.6903449521,17.7378441704
 02/09  12:00:00,19.8472093446,2.20893699264,0.0,0.0,3.78894180059,13.8493305508,56.9392525799,42.6460487064,14.2932038736
 02/09  13:00:00,19.3449089982,2.01707786437,0.0,0.0,3.69398621738,13.6338449159,50.5406247778,38.0845623958,12.456062382
 02/09  14:00:00,18.896773967,1.84722623105,0.0,0.0,3.78894180059,13.2606059349,45.1762011003,34.0979948371,11.0782062633
 02/09  15:00:00,18.5750278533,1.67266127143,0.0,0.0,3.78894180059,13.1134247809,39.5436947994,29.8433446549,9.70035014454
 02/09  16:00:00,19.9052650095,1.63788897425,0.0,0.0,4.71240779196,13.5549682428,40.2655076568,29.1873013936,11.0782062633
 02/09  17:00:00,27.2442133262,1.52648390359,0.0,0.0,7.18559832057,18.5321311015,39.014348504,26.0990007492,12.9153477549
 02/09  18:00:00,37.1117939802,0.952141621604,0.0,0.0,8.38069375907,23.3147919321,38.0001197996,20.9512036886,17.048916111
 02/09  19:00:00,39.9786631312,0.858807305503,0.0,0.0,10.6415932552,23.1212625696,38.7815557849,18.74728475,20.0342710349
 02/09  20:00:00,39.0203426829,0.869764835433,0.0,0.0,12.3080778603,20.4854999863,38.0443709012,18.9286706121,19.1157002891
 02/09  21:00:00,38.6170710065,0.906614052283,0.0,0.0,12.456681583,19.8967753704,37.2477555103,19.7395540264,17.5082014839
 02/09  22:00:00,33.2536985782,1.00674264603,0.0,0.0,9.18739968257,17.702556249,36.3927009497,22.0994970761,14.2932038736
 02/09  23:00:00,26.4890981569,1.17745478642,0.0,0.0,5.91811778209,14.0365255879,38.5615722602,26.1055098782,12.456062382
 02/09  24:00:00,20.7706830645,1.35554876535,0.0,0.0,3.54045821811,10.5176760807,37.2615180552,30.3168801481,6.94463790711
 02/10  01:00:00,17.2659009791,1.55402223573,0.0,0.0,2.55330491699,7.80157382632,37.2741290077,35.1516536006,2.12247540709
 02/10  02:00:00,16.7728550199,1.64970089242,0.0,0.0,2.55330491699,7.21284921042,38.5773900272,37.3735860504,1.20380397673
 02/10  03:00:00,16.5230627132,1.69427089371,0.0,0.0,2.55330491699,6.91848690247,38.8178772273,38.3031711301,0.514706097143
 02/10  04:00:00,16.4124807494,1.73087008394,0.0,0.0,2.55330491699,6.7713057485,39.6460129111,39.1313050331,0.514707878026
 02/10  05:00:00,18.5357035548,1.77759944152,0.0,0.0,3.82705111198,7.57405300124,41.5265449968,40.3226978769,1.20384711989
 02/10  06:00:00,23.0604824098,1.76376583453,0.0,0.0,6.02426329834,9.91545327661,46.5840359165,40.0964667886,6.48756912785
 02/10  07:00:00,28.3167380679,1.70177041252,0.0,0.0,6.51253267309,14.7454349813,60.7515946733,38.8716871918,21.8799074815
 02/10  08:00:00,25.7661613219,1.58906103121,0.0,0.0,6.01364874671,18.163451543,59.3404114519,36.0820565736,23.2583548783
 02/10  09:00:00,25.1319657446,1.9006160028,0.0,0.0,4.35151303671,18.8798367041,57.1036253054,34.7642045412,22.3394207641
 02/10  10:00:00,22.2104382193,1.80272031804,0.0,0.0,3.78894180059,16.6187760998,51.4363105223,31.8536923536,19.5826181687
 02/10  11:00:00,19.0359945273,1.54490332912,0.0,0.0,3.78894180059,13.7021493968,43.5600796323,25.8153298606,17.7447497717
 02/10  12:00:00,19.0667583261,1.42848597413,0.0,0.0,3.78894180059,13.8493305508,37.3296800841,23.0309335568,14.2987465273
 02/10  13:00:00,18.8142888866,1.48645775276,0.0,0.0,3.69398621738,13.6338449159,36.8825833205,24.4217051903,12.4608781303
 02/10  14:00:00,18.5764974068,1.52694967088,0.0,0.0,3.78894180059,13.2606059349,36.621176012,25.5386991795,11.0824768325
 02/10  15:00:00,18.4450929038,1.54272632189,0.0,0.0,3.78894180059,13.1134247809,35.6742409396,25.9701654049,9.70407553473
 02/10  16:00:00,19.8232607925,1.55588475727,0.0,0.0,4.71240779196,13.5549682428,37.3985099168,26.3160330843,11.0824768325
 02/10  17:00:00,27.2694440662,1.55171464356,0.0,0.0,7.18559832057,18.5321311015,39.3141025811,26.3937573516,12.9203452295
 02/10  18:00:00,36.3370878242,1.07026879898,0.0,0.0,8.38069375907,23.3147919321,40.925321474,23.8697723512,17.0555491228
 02/10  19:00:00,40.1168887795,0.997032953827,0.0,0.0,10.6415932552,23.1212625696,42.2255388558,22.1834535879,20.042085268
 02/10  20:00:00,39.2089481357,1.05837028826,0.0,0.0,12.3080778603,20.4854999863,42.8008740038,23.6777229343,19.1231510695
 02/10  21:00:00,38.8873184748,1.17686152054,0.0,0.0,12.456681583,19.8967753704,44.1488749973,26.6338587752,17.5150162221
 02/10  22:00:00,33.5531301655,1.30617423331,0.0,0.0,9.18739968257,17.702556249,44.1147596427,29.8160131154,14.2987465273
 02/10  23:00:00,26.796961929,1.4853185585,0.0,0.0,5.91811778209,14.0365255879,46.5997558817,34.1388777514,12.4608781303
 02/10  24:00:00,21.1085446811,1.69341038194,0.0,0.0,3.54045821811,10.5176760807,46.2346726771,39.2873997379,6.9472729392
 02/11  01:00:00,17.6038385675,1.89195982408,0.0,0.0,2.55330491699,7.80157382632,46.4069789955,44.2838122325,2.12316676291
 02/11  02:00:00,17.1109450023,1.98779087484,0.0,0.0,2.55330491699,7.21284921042,47.8184000803,46.6142574657,1.2041426146
 02/11  03:00:00,16.8789007913,2.05010897186,0.0,0.0,2.55330491699,6.91848690247,48.6313923722,48.1166021578,0.514790214381
 02/11  04:00:00,16.8016098828,2.11999921733,0.0,0.0,2.55330491699,6.7713057485,50.4466217607,49.9318299546,0.514791806008
 02/11  05:00:00,18.9754118168,2.21730770349,0.0,0.0,3.82705111198,7.57405300124,53.9441583579,52.7399771849,1.20418117297
 02/11  06:00:00,23.5046491652,2.20793259002,0.0,0.0,6.02426329834,9.91545327661,59.1475689787,52.6577823231,6.4897866556
 02/11  07:00:00,28.710211057,2.09524340167,0.0,0.0,6.51253267309,14.7454349813,71.7214475344,49.8339025791,21.8875449552
 02/11  08:00:00,25.9414219936,1.95785106536,0.0,0.0,6.01364874671,17.9699221805,69.56035347,46.2938788511,23.2664746189
 02/11  09:00:00,23.5250234777,1.74008730458,0.0,0.0,3.66783283761,18.1171033345,62.6925486078,40.3453329013,22.3472157065
 02/11  10:00:00,20.3780448535,1.41674052089,0.0,0.0,3.10526160149,15.8560427302,51.1748265037,31.5853877605,19.5894387432
 02/11  11:00:00,17.1207428604,1.07606523095,0.0,0.0,3.10526160149,12.9394160272,41.1032531988,23.3523324311,17.7509207677
 02/11  12:00:00,17.2528088464,1.06095006311,0.0,0.0,3.10526160149,13.0865971812,37.4000649386,23.0963653751,14.3036995635
 02/11  13:00:00,17.2519553265,1.20727769726,0.0,0.0,3.10526160149,12.9394160272,39.3379869046,26.8728053166,12.465181588
 02/11  14:00:00,17.1801211572,1.57698698996,0.0,0.0,3.10526160149,12.4978725653,47.5742031428,36.4879100365,11.0862931063
 02/11  15:00:00,17.350970862,1.89501784879,0.0,0.0,3.10526160149,12.3506914113,54.8890444121,45.1816397874,9.70740462467
 02/11  16:00:00,18.8825684385,2.06160597196,0.0,0.0,4.02872759285,12.7922348732,60.7710946842,49.6848015778,11.0862931063
 02/11  17:00:00,26.1884320122,1.91711615826,0.0,0.0,6.50191812146,17.7693977319,58.7655675039,45.840756422,12.9248110819
 02/11  18:00:00,36.8442485643,1.77095890147,0.0,0.0,8.38069375907,23.1212625696,59.0407314617,41.9792549349,17.0614765269
 02/11  19:00:00,40.8006449996,1.68078917393,0.0,0.0,10.6415932552,23.1212625696,59.6309081975,39.5818399604,20.0490682371
 02/11  20:00:00,39.8921171929,1.7415393455,0.0,0.0,12.3080778603,20.4854999863,60.2848699322,41.1550606829,19.1298092493
 02/11  21:00:00,39.5498378046,1.83938085036,0.0,0.0,12.456681583,19.8967753704,61.2906552499,43.7695492291,17.5211060207
 02/11  22:00:00,34.1886727393,1.94171680709,0.0,0.0,9.18739968257,17.702556249,60.7163102711,46.4126107075,14.3036995635
 02/11  23:00:00,27.4646704377,2.15302706713,0.0,0.0,5.91811778209,14.0365255879,64.405021187,51.939839599,12.465181588
 02/11  24:00:00,21.8064704433,2.39133614419,0.0,0.0,3.54045821811,10.5176760807,65.2345017767,58.2848741153,6.94962766135
 02/12  01:00:00,18.2653891462,2.55351040285,0.0,0.0,2.55330491699,7.80157382632,64.3976608589,62.2738801457,2.12378071321
 02/12  02:00:00,17.8003743577,2.67722023026,0.0,0.0,2.55330491699,7.21284921042,66.6766195103,65.4721769816,1.20444252873
 02/12  03:00:00,17.6631516077,2.83435978826,0.0,0.0,2.55330491699,6.91848690247,70.5120858158,69.9972211666,0.514864649124
 02/12  04:00:00,17.6179916506,2.93638098515,0.0,0.0,2.55330491699,6.7713057485,73.3329264932,72.8180604422,0.514866050958
 02/12  05:00:00,19.7739556099,3.01585149662,0.0,0.0,3.82705111198,7.57405300124,76.373138467,75.1686619777,1.20447648929
 02/12  06:00:00,24.3198799079,3.02316333268,0.0,0.0,6.02426329834,9.91545327661,82.1860594583,75.6943168463,6.49174261192
 02/12  07:00:00,29.5434093357,2.92844168034,0.0,0.0,6.51253267309,14.7454349813,95.2502342194,73.3559626338,21.8942715856
 02/12  08:00:00,26.7322655413,2.74869461308,0.0,0.0,6.01364874671,17.9699221805,91.7562194755,68.4825941066,23.273625369
 02/12  09:00:00,24.3387378574,2.5538016843,0.0,0.0,3.66783283761,18.1171033345,85.1652512057,62.8111707879,22.3540804178
 02/12  10:00:00,21.2034431715,2.24213883894,0.0,0.0,3.10526160149,15.8560427302,73.523437325,53.9279919593,19.5954453657
 02/12  11:00:00,17.9466306231,1.90195299365,0.0,0.0,3.10526160149,12.9394160272,62.3625494154,44.6061940846,17.7563553308
 02/12  12:00:00,17.8253803286,1.63352154537,0.0,0.0,3.10526160149,13.0865971812,52.0329946473,37.7249331317,14.3080615155
 02/12  13:00:00,17.4591174962,1.41443986696,0.0,0.0,3.10526160149,12.9394160272,44.8795950581,32.4106235774,12.4689714807
 02/12  14:00:00,16.882270042,1.27913587477,0.0,0.0,3.10526160149,12.4978725653,40.3816783813,29.2920244267,11.0896539546
 02/12  15:00:00,16.6190821597,1.16312914653,0.0,0.0,3.10526160149,12.3506914113,36.3420022878,26.6316658593,9.71033642847
 02/12  16:00:00,17.925746441,1.10478397445,0.0,0.0,4.02872759285,12.7922348732,36.413638438,25.3239844834,11.0896539546
 02/12  17:00:00,25.4096596042,1.13834375026,0.0,0.0,6.50191812146,17.7693977319,39.1931397866,26.2643957972,12.9287439894
 02/12  18:00:00,36.2330993944,1.15980973164,0.0,0.0,8.38069375907,23.1212625696,43.9585477443,26.8918511765,17.0666965678
 02/12  19:00:00,40.3357644371,1.21590861142,0.0,0.0,10.6415932552,23.1212625696,48.497460993,28.4422431186,20.0552178744
 02/12  20:00:00,39.4534120887,1.30283424122,0.0,0.0,12.3080778603,20.4854999863,49.6754856225,30.5398127655,19.1356728569
 02/12  21:00:00,39.043543746,1.33308679182,0.0,0.0,12.456681583,19.8967753704,48.42680516,30.9003360835,17.5264690765
 02/12  22:00:00,33.7339653353,1.48700940309,0.0,0.0,9.18739968257,17.702556249,48.8544623076,34.5464007921,14.3080615155
 02/12  23:00:00,27.0407716592,1.7291282887,0.0,0.0,5.91811778209,14.0365255879,53.010116861,40.5411453803,12.4689714807
 02/12  24:00:00,21.3258463647,1.91071206561,0.0,0.0,3.54045821811,10.5176760807,51.7241140469,44.7724126707,6.95170137624
 02/13  01:00:00,17.8037298453,2.09185110188,0.0,0.0,2.55330491699,7.80157382632,51.1834249416,49.0591078667,2.12431707498
 02/13  02:00:00,17.3290468994,2.20589277197,0.0,0.0,2.55330491699,7.21284921042,53.0676994578,51.8629958277,1.20470363014
 02/13  03:00:00,17.0980441316,2.26925231211,0.0,0.0,2.55330491699,6.91848690247,53.9245512861,53.4096219068,0.514929379311
 02/13  04:00:00,16.9806950872,2.29908442172,0.0,0.0,2.55330491699,6.7713057485,54.6399168158,54.1249862249,0.514930590879
 02/13  05:00:00,19.0218601974,2.26375608414,0.0,0.0,3.82705111198,7.57405300124,54.162551929,52.9578189476,1.2047329814
 02/13  06:00:00,23.5045639158,2.2078473406,0.0,0.0,6.02426329834,9.91545327661,58.1079915518,51.6145551334,6.49343641839
 02/13  07:00:00,28.715072184,2.10010452862,0.0,0.0,6.51253267309,14.7454349813,70.9710658957,49.0709805147,21.900085381
 02/13  08:00:00,26.0353779696,1.85827767888,0.0,0.0,6.01364874671,18.163451543,66.0509839732,42.7711789624,23.2798050108
 02/13  09:00:00,25.2317038202,2.0003540784,0.0,0.0,4.35151303671,18.8798367041,60.1280462338,37.7680333685,22.3600128653
 02/13  10:00:00,22.1720300589,1.76431215767,0.0,0.0,3.78894180059,16.6187760998,50.6104475502,31.009811293,19.6006362572
 02/13  11:00:00,19.0390985483,1.54800735014,0.0,0.0,3.78894180059,13.7021493968,43.5370187243,25.7759668726,17.7610518517
 02/13  12:00:00,19.0029291969,1.36465684494,0.0,0.0,3.78894180059,13.8493305508,35.8508878221,21.5390567306,14.3118310915
 02/13  13:00:00,18.544662039,1.2168309051,0.0,0.0,3.69398621738,13.6338449159,30.6883162328,18.2160695468,12.4722466861
 02/13  14:00:00,18.1548880892,1.10534035322,0.0,0.0,3.78894180059,13.2606059349,26.8597333178,15.7671749358,11.092558382
 02/13  15:00:00,17.9096997979,1.00733321597,0.0,0.0,3.78894180059,13.1134247809,23.2785731921,13.5657031142,9.71287007792
 02/13  16:00:00,19.2102465986,0.942870563325,0.0,0.0,4.71240779196,13.5549682428,23.2416990621,12.1491406801,11.092558382
 02/13  17:00:00,26.6168261511,0.899096728514,0.0,0.0,7.18559832057,18.5321311015,24.1501153961,11.2179726086,12.9321427874
 02/13  18:00:00,35.7121911908,0.445372165602,0.0,0.0,8.38069375907,23.3147919321,26.4250310481,9.35382334839,17.0712076997
 02/13  19:00:00,39.5380950189,0.418239193212,0.0,0.0,10.6415932552,23.1212625696,28.8370981452,8.77656578667,20.0605323586
 02/13  20:00:00,38.6642808776,0.51370303015,0.0,0.0,12.3080778603,20.4854999863,30.0691713421,10.9284311863,19.1407401558
 02/13  21:00:00,38.3519365284,0.641479574188,0.0,0.0,12.456681583,19.8967753704,31.4027585833,13.8716547822,17.5311038011
 02/13  22:00:00,32.9266343391,0.679678406892,0.0,0.0,9.18739968257,17.702556249,28.9358534893,14.6240223978,14.3118310915
 02/13  23:00:00,26.0358484042,0.724205033717,0.0,0.0,5.91811778209,14.0365255879,27.8482082431,15.375961557,12.4722466861
 02/13  24:00:00,20.2901188507,0.874984551577,0.0,0.0,3.54045821811,10.5176760807,25.6416891276,18.6881956579,6.95349346975
 02/14  01:00:00,16.7566567335,1.04477799012,0.0,0.0,2.55330491699,7.80157382632,24.6323366947,22.5075610065,2.12477568818
 02/14  02:00:00,16.2885931074,1.16543897999,0.0,0.0,2.55330491699,7.21284921042,26.5178164312,25.3128905899,1.20492584133
 02/14  03:00:00,16.0671994768,1.23840765733,0.0,0.0,2.55330491699,6.91848690247,27.5143509852,26.9993665995,0.514984385755
 02/14  04:00:00,15.953912692,1.27230202648,0.0,0.0,2.55330491699,6.7713057485,28.2113793315,27.6963939248,0.514985406649
 02/14  05:00:00,18.0315792789,1.27347516561,0.0,0.0,3.82705111198,7.57405300124,28.8222044083,27.6172538349,1.20495057338
 02/14  06:00:00,22.5581872484,1.26147067322,0.0,0.0,6.02426329834,9.91545327661,33.9393548487,27.4444872745,6.49486757422
 02/14  07:00:00,27.8153781678,1.20041051242,0.0,0.0,6.51253267309,14.7454349813,48.0867874102,26.1818027898,21.9049846203
 02/14  08:00:00,25.2554155206,1.07831522993,0.0,0.0,6.01364874671,18.163451543,46.5906718071,23.3056600927,23.2850117144
 02/14  09:00:00,24.6218823533,1.39053261152,0.0,0.0,4.35151303671,18.8798367041,44.3760132687,22.0110019766,22.3650112921
 02/14  10:00:00,21.629349305,1.22163140376,0.0,0.0,3.78894180059,16.6187760998,37.6809730734,18.0759631928,19.6050098806
 02/14  11:00:00,18.5546234534,1.06353225526,0.0,0.0,3.78894180059,13.7021493968,32.3393812766,14.574372337,17.7650089396
 02/14  12:00:00,18.5610289804,0.922756628379,0.0,0.0,3.78894180059,13.8493305508,25.8707859758,11.5557788006,14.3150071752
 02/14  13:00:00,18.1228203812,0.794989247366,0.0,0.0,3.69398621738,13.6338449159,21.3412479411,8.86624170688,12.4750062342
 02/14  14:00:00,17.8109252944,0.723754556981,0.0376230014511,0.0,3.78894180059,13.2606059349,18.1349586627,7.03995313422,11.0950055284
 02/14  15:00:00,17.6713664248,0.674680857107,0.0943189857989,0.0,3.78894180059,13.1134247809,15.3297073321,5.61470250946,9.71500482268
 02/14  16:00:00,18.9793056848,0.618809345146,0.0931203043789,0.0,4.71240779196,13.5549682428,15.5812241702,4.48621864174,11.0950055284
 02/14  17:00:00,26.3552415742,0.581325162059,0.0561869895256,0.0,7.18559832057,18.5321311015,16.8852552928,3.95024882333,12.9350064695
 02/14  18:00:00,35.5024216608,0.204973836588,0.0306287990202,0.0,8.38069375907,23.3147919321,21.0675279423,3.99251935558,17.0750085867
 02/14  19:00:00,39.3781151425,0.235177052252,0.0230822645676,0.0,10.6415932552,23.1212625696,24.8079891978,4.74297908194,20.0650101159
 02/14  20:00:00,38.4811411296,0.329629405596,0.000933876598185,0.0,12.3080778603,20.4854999863,26.257564851,7.11255520566,19.1450096454
 02/14  21:00:00,38.163441886,0.452984931802,0.0,0.0,12.456681583,19.8967753704,27.3858456431,9.85083682113,17.535008822
 02/14  22:00:00,32.898394786,0.651438853756,0.0,0.0,9.18739968257,17.702556249,28.7406462643,14.4256390891,14.3150071752
 02/14  23:00:00,26.1901843142,0.878540943631,0.0,0.0,5.91811778209,14.0365255879,32.2195940015,19.7445877673,12.4750062342
 02/14  24:00:00,20.4970477615,1.08191346232,0.0,0.0,3.54045821811,10.5176760807,31.5205930881,24.5655896769,6.95500341117
 02/15  01:00:00,17.0166269499,1.30474820654,0.0,0.0,2.55330491699,7.80157382632,32.0401968142,29.9150403984,2.12515641578
 02/15  02:00:00,16.606250231,1.48309610358,0.0,0.0,2.55330491699,7.21284921042,35.4787115318,34.2736024355,1.2051090963
 02/15  03:00:00,16.4907834049,1.66199158545,0.0,0.0,2.55330491699,6.91848690247,39.2441009993,38.7290713472,0.515029652147
 02/15  04:00:00,16.4457061087,1.76409544324,0.0,0.0,2.55330491699,6.7713057485,41.5771311539,41.0621006719,0.515030482023
 02/15  05:00:00,18.5608264396,1.80272232631,0.0,0.0,3.82705111198,7.57405300124,42.9871437459,41.7820145451,1.20512920081
 02/15  06:00:00,23.1014860207,1.80476944543,0.0,0.0,6.02426329834,9.91545327661,48.3162593398,41.8202236833,6.49603565641
 02/15  07:00:00,27.4652726877,1.74313836566,0.0,0.0,6.51253267309,14.7454349813,62.2840453488,40.3750774955,21.9089678533
 02/15  08:00:00,25.6832719932,1.5061717025,0.0,0.0,6.01364874671,18.163451543,57.7323754369,34.4431314991,23.2892439379
 02/15  09:00:00,24.8770945911,1.64574484931,0.0,0.0,4.35151303671,18.8798367041,50.8890062883,28.5199320704,22.3690742179
 02/15  10:00:00,21.7886674997,1.38094959845,0.0,0.0,3.78894180059,16.6187760998,41.4059555046,21.7973905639,19.6085649407
 02/15  11:00:00,18.6354936054,1.14416684007,0.000235567155797,0.0,3.78894180059,13.7021493968,34.0663008559,16.2980754333,17.7682254226
 02/15  12:00:00,18.7208858462,0.98633555624,0.0962779379888,0.0,3.78894180059,13.8493305508,26.1175442448,11.7999554188,14.317588826
 02/15  13:00:00,18.4338382366,0.896069105588,0.209937997175,0.0,3.69398621738,13.6338449159,21.3537793298,8.87653002201,12.4772493078
 02/15  14:00:00,18.2036010582,0.846314383817,0.307738938423,0.0,3.78894180059,13.2606059349,18.3945968021,7.29760213285,11.0969946692
 02/15  15:00:00,18.0111643374,0.768503567378,0.340294188108,0.0,3.78894180059,13.1134247809,15.2176722671,5.50093223647,9.71674003059
 02/15  16:00:00,19.3154070332,0.710903687547,0.337127310426,0.0,4.71240779196,13.5549682428,15.4058417568,4.30884708757,11.0969946692
 02/15  17:00:00,26.6344127684,0.65464542891,0.26203791689,0.0,7.18559832057,18.5321311015,16.6135228164,3.67618862899,12.9373341874
 02/15  18:00:00,35.6657559868,0.253146840809,0.145790120733,0.0,8.38069375907,23.3147919321,20.7141380415,3.63603993825,17.0780981032
 02/15  19:00:00,39.4955850803,0.252747183574,0.122982071034,0.0,10.6415932552,23.1212625696,23.9116281831,3.84297836282,20.0686498203
 02/15  20:00:00,38.5373841311,0.294201644323,0.0926046393126,0.0,12.3080778603,20.4854999863,24.260176173,5.11169611183,19.1484800612
 02/15  21:00:00,38.1576468594,0.38932359537,0.0578663097612,0.0,12.456681583,19.8967753704,25.1687985954,7.63061561261,17.5381829828
 02/15  22:00:00,32.7248777601,0.433508552482,0.0444132754247,0.0,9.18739968257,17.702556249,23.0076773096,8.69008848362,14.317588826
 02/15  23:00:00,25.8759634789,0.559653800532,0.00466630785671,0.0,5.91811778209,14.0365255879,24.4027332471,11.9254839392,12.4772493078
 02/15  24:00:00,20.1462590377,0.731124738529,0.0,0.0,3.54045821811,10.5176760807,22.7213362151,15.7651054617,6.95623075334
 02/16  01:00:00,16.4694544141,0.757575670711,0.0,0.0,2.55330491699,7.80157382632,18.1740590591,16.0485999153,2.12545914382
 02/16  02:00:00,15.8618559965,0.738701869039,0.0,0.0,2.55330491699,7.21284921042,16.5618847535,15.3566314129,1.20525334063
 02/16  03:00:00,15.6562464704,0.82745465096,0.0,0.0,2.55330491699,6.91848690247,17.848873931,17.3338087659,0.515065165064
 02/16  04:00:00,15.5413258468,0.85971518134,0.0,0.0,2.55330491699,6.7713057485,18.5175106861,18.0024448824,0.515065803644
 02/16  05:00:00,17.6001671586,0.842063045341,0.0,0.0,3.82705111198,7.57405300124,18.765009248,17.5597404372,1.20526881081
 02/16  06:00:00,22.1342809535,0.837564378307,0.0,0.0,6.02426329834,9.91545327661,24.0545217365,17.5575814166,6.49694031988
 02/16  07:00:00,26.5208304124,0.798696090388,0.0,0.0,6.51253267309,14.7454349813,38.7384748931,16.8264409922,21.9120339009
 02/16  08:00:00,24.8984319203,0.721331629565,0.0,0.0,6.01364874671,18.163451543,38.4479992893,15.1554988615,23.2925004278
 02/16  09:00:00,24.2836086955,1.05225895369,0.0,0.0,4.35151303671,18.8798367041,36.6254989436,14.253298504,22.3722004396
 02/16  10:00:00,21.3888861242,0.981168222934,0.0,0.0,3.78894180059,16.6187760998,32.2705717943,12.6592714096,19.6113003847
 02/16  11:00:00,18.3994973973,0.904515439702,0.00389075943975,0.0,3.78894180059,13.7021493968,28.7279841331,10.957283785,17.7707003481
 02/16  12:00:00,18.5485581028,0.833495220627,0.0767905301604,0.0,3.78894180059,13.8493305508,23.0192000608,8.69962478142,14.3195752794
 02/16  13:00:00,18.1773935261,0.79137321809,0.058189174167,0.0,3.69398621738,13.6338449159,20.4810690327,8.00209379001,12.4789752427
 02/16  14:00:00,17.8766385812,0.774942934739,0.0521479105019,0.0,3.78894180059,13.2606059349,18.8374725754,7.73894736019,11.0985252152
 02/16  15:00:00,17.6537966012,0.715879682429,0.0355503368982,0.0,3.78894180059,13.1134247809,16.3986786381,6.68060345033,9.71807518777
 02/16  16:00:00,18.9850866057,0.681886243865,0.0358243266024,0.0,4.71240779196,13.5549682428,17.1062451928,6.00771997758,11.0985252152
 02/16  17:00:00,26.4398739679,0.667475054322,0.0546694909618,0.0,7.18559832057,18.5321311015,18.4814014417,5.54227618985,12.9391252519
 02/16  18:00:00,35.6255075724,0.283491847933,0.0751966992523,0.0,8.38069375907,23.3147919321,22.046859026,4.96638369169,17.0804753343
 02/16  19:00:00,39.5206150492,0.324467666663,0.0762915568981,0.0,10.6415932552,23.1212625696,25.9102108906,5.83876049677,20.0714503939
 02/16  20:00:00,38.6020537421,0.405574429692,0.0459014649216,0.0,12.3080778603,20.4854999863,27.1025103762,7.95136000065,19.1511503755
 02/16  21:00:00,38.1893092416,0.446064801459,0.0327874859483,0.0,12.456681583,19.8967753704,26.5308616564,8.99023631289,17.5406253435
 02/16  22:00:00,32.766688581,0.506636998051,0.0130956507561,0.0,9.18739968257,17.702556249,24.8499502387,10.5303749593,14.3195752794
 02/16  23:00:00,25.9828513857,0.671208015194,0.0,0.0,5.91811778209,14.0365255879,26.8291269309,14.3501516882,12.4789752427
 02/16  24:00:00,20.2855085211,0.870374221959,0.0,0.0,3.54045821811,10.5176760807,25.8558987071,18.8987235743,6.95717513281
 02/17  01:00:00,16.7511552152,1.03927647177,0.0,0.0,2.55330491699,7.80157382632,24.9153031126,22.7896193312,2.12568378143
 02/17  02:00:00,16.2700917461,1.14693761861,0.0,0.0,2.55330491699,7.21284921042,26.4710717204,25.265713189,1.2053585314
 02/17  03:00:00,16.0902391801,1.2614473606,0.0,0.0,2.55330491699,6.91848690247,28.4884884818,27.9733975678,0.515090913972
 02/17  04:00:00,16.0212306542,1.33961998875,0.0,0.0,2.55330491699,6.7713057485,30.2827841329,29.7676927719,0.515091361041
 02/17  05:00:00,18.1153468291,1.3572427158,0.0,0.0,3.82705111198,7.57405300124,31.2287860595,30.0234166975,1.20536936207
 02/17  06:00:00,22.651888106,1.35517153074,0.0,0.0,6.02426329834,9.91545327661,36.4878678171,29.9902865195,6.49758129754
 02/17  07:00:00,27.0352330585,1.31309873646,0.0,0.0,6.51253267309,14.7454349813,51.0487145162,29.1345326605,21.9141818556
 02/17  08:00:00,25.3699224388,1.19282214813,0.0,0.0,6.01364874671,18.163451543,49.5282771919,26.233496972,23.29478022
 02/17  09:00:00,24.6809330424,1.44958330058,0.0,0.0,4.35151303671,18.8798367041,45.6427778824,23.268388851,22.3743890314
 02/17  10:00:00,21.6397949626,1.2320770613,0.0,0.0,3.78894180059,16.6187760998,37.4973011141,17.8840857117,19.6132154025
 02/17  11:00:00,18.6001795393,1.10908834115,0.0,0.0,3.78894180059,13.7021493968,32.887896473,15.1154634898,17.7724329832
 02/17  12:00:00,18.699226799,1.060954447,0.0,0.0,3.78894180059,13.8493305508,28.4760543305,14.1550883834,14.320965947
 02/17  13:00:00,18.274134613,0.94630347911,0.0,0.0,3.69398621738,13.6338449159,24.1919485485,11.7117650207,12.4801835278
 02/17  14:00:00,17.8983682866,0.848820550654,0.0,0.0,3.78894180059,13.2606059349,20.7827139436,9.68311723029,11.0995967133
 02/17  15:00:00,17.6496572836,0.718457857195,0.0288328445344,0.0,3.78894180059,13.1134247809,16.4753208851,6.75631098631,9.71900989883
 02/17  16:00:00,18.9814887387,0.659332896335,0.054779807074,0.0,4.71240779196,13.5549682428,16.4500410595,5.35044434617,11.0995967133
 02/17  17:00:00,26.3928849105,0.630982513881,0.044172973952,0.0,7.18559832057,18.5321311015,17.8049537477,4.86457461514,12.9403791326
 02/17  18:00:00,35.5876421377,0.272021122468,0.0488019900308,0.0,8.38069375907,23.3147919321,22.1607346147,5.07859503868,17.082139576
 02/17  19:00:00,39.4689368238,0.288994385475,0.0600866126693,0.0,10.6415932552,23.1212625696,25.3893967217,5.31598571436,20.0734110073
 02/17  20:00:00,38.542535971,0.357271324674,0.0346867988832,0.0,12.3080778603,20.4854999863,26.2557603355,7.10274053779,19.1530197977
 02/17  21:00:00,38.1467092791,0.419094063265,0.0171582615813,0.0,12.456681583,19.8967753704,26.2012694157,8.65893423495,17.5423351808
 02/17  22:00:00,32.6914119557,0.432543553616,0.0119124698229,0.0,9.18739968257,17.702556249,23.2463563106,8.92539036359,14.320965947
 02/17  23:00:00,25.862740677,0.55109730643,0.0,0.0,5.91811778209,14.0365255879,24.0964622279,11.6162787001,12.4801835278
 02/17  24:00:00,20.1391900575,0.724055758369,0.0,0.0,3.54045821811,10.5176760807,22.4103961069,15.452559837,6.95783626991
 02/18  01:00:00,16.5838794951,0.872000751701,0.0,0.0,2.55330491699,7.80157382632,20.8805480626,18.7547178017,2.12583026085
