Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/18  02:00:00,16.0770511353,0.953897007842,0.0,0.0,2.55330491699,7.21284921042,21.77768196,20.5722573227,1.20542463729
 02/18  03:00:00,15.8418155126,1.01302369311,0.0,0.0,2.55330491699,6.91848690247,22.4193291899,21.9042222987,0.515106891226
 02/18  04:00:00,15.678025438,0.9964147725,0.0,0.0,2.55330491699,6.7713057485,21.836886996,21.3217798494,0.515107146636
 02/18  05:00:00,17.623161746,0.865057632714,0.0,0.0,3.82705111198,7.57405300124,19.2187621333,18.0133313085,1.20543082483
 02/18  06:00:00,22.0658173982,0.769100822964,0.0,0.0,6.02426329834,9.91545327661,22.3419217062,15.8439633058,6.4979584004
 02/18  07:00:00,26.4707195386,0.748585216602,0.0,0.0,6.51253267309,14.7454349813,37.5348724456,15.6194613635,21.9154110821
 02/18  08:00:00,24.6030806602,0.619509731891,0.0,0.0,6.01364874671,17.9699221805,36.118566012,12.8224833729,23.2960826391
 02/18  09:00:00,22.3273067953,0.542370622204,0.0,0.0,3.66783283761,18.1171033345,33.530567577,11.1549282319,22.3756393451
 02/18  10:00:00,19.4140288418,0.426397674976,0.026326834264,0.0,3.10526160149,15.8560427302,28.0455351111,8.43122568412,19.614309427
 02/18  11:00:00,16.5182913205,0.352467876993,0.121145814072,0.0,3.10526160149,12.9394160272,23.7463870661,5.97296425122,17.7734228149
 02/18  12:00:00,16.6971750919,0.30662870672,0.198687601855,0.0,3.10526160149,13.0865971812,18.6589767024,4.33721628516,14.3217604172
 02/18  13:00:00,16.4609099969,0.256505534583,0.159726833102,0.0,3.10526160149,12.9394160272,16.1558170921,3.67494328695,12.4808738051
 02/18  14:00:00,16.0494847785,0.328437902128,0.117912709116,0.0,3.10526160149,12.4978725653,16.6845087032,5.5842998572,11.100208846
 02/18  15:00:00,15.875312776,0.35101604448,0.0683437183633,0.0,3.10526160149,12.3506914113,16.3193921088,6.59984822183,9.71954388697
 02/18  16:00:00,17.2054276896,0.329406561899,0.0550586611419,0.0,4.02872759285,12.7922348732,17.3724714152,6.27226256919,11.100208846
 02/18  17:00:00,24.645504095,0.306905620905,0.0672826201335,0.0,6.50191812146,17.7693977319,18.5857258862,5.64463042809,12.9410954581
 02/18  18:00:00,34.5769341866,0.32930152481,0.0671763323773,0.0,8.38069375907,23.1212625696,23.194379303,6.11128896768,17.0830903353
 02/18  19:00:00,39.5624925158,0.380450754526,0.0621859355825,0.0,10.6415932552,23.1212625696,27.3493651301,7.27483405009,20.07453108
 02/18  20:00:00,38.6497822932,0.462370952358,0.0368334934365,0.0,12.3080778603,20.4854999863,28.5838796326,9.42979185871,19.1540877739
 02/18  21:00:00,38.2589704903,0.530517613231,0.0179959228846,0.0,12.456681583,19.8967753704,28.7386421866,11.1953301982,17.5433119884
 02/18  22:00:00,32.8640277918,0.616023409389,0.00104845019571,0.0,9.18739968257,17.702556249,27.6495851042,13.327824687,14.3217604172
 02/18  23:00:00,26.0868968684,0.775253497861,0.0,0.0,5.91811778209,14.0365255879,29.4280420734,16.9471682683,12.4808738051
 02/18  24:00:00,20.3734556614,0.958321362278,0.0,0.0,3.54045821811,10.5176760807,28.111630706,21.1534167371,6.95821396883
 02/19  01:00:00,16.8454121172,1.13353337383,0.0,0.0,2.55330491699,7.80157382632,27.3379037882,25.2120052507,2.1258985375
 02/19  02:00:00,16.3443964708,1.22124234339,0.0,0.0,2.55330491699,7.21284921042,28.3567696602,27.1513180216,1.20545163854
 02/19  03:00:00,16.1202806003,1.2914887808,0.0,0.0,2.55330491699,6.91848690247,29.2440540912,28.7289409991,0.515113092077
 02/19  04:00:00,16.0255580048,1.34394733935,0.0,0.0,2.55330491699,6.7713057485,30.445674805,29.9305616493,0.515113155743
 02/19  05:00:00,18.1428127011,1.38470858788,0.0,0.0,3.82705111198,7.57405300124,32.0485377417,30.8430845608,1.20545318091
 02/19  06:00:00,22.7032284939,1.4065119187,0.0,0.0,6.02426329834,9.91545327661,37.9496223755,31.4515508579,6.49807151763
 02/19  07:00:00,27.0855726095,1.36343828751,0.0,0.0,6.51253267309,14.7454349813,52.4997086898,30.5839874731,21.9157212167
 02/19  08:00:00,25.2515958811,1.26802495287,0.0,0.0,6.01364874671,17.9699221805,51.5506212826,28.254213983,23.2964072995
 02/19  09:00:00,22.9900713388,1.20513516576,0.0,0.0,3.66783283761,18.1171033345,48.9647500736,26.5887990632,22.3759510104
 02/19  10:00:00,20.1520855905,1.1907812579,0.0,0.0,3.10526160149,15.8560427302,45.622404939,26.0078228048,19.6145821341
 02/19  11:00:00,17.1598844725,1.11520684301,0.0,0.0,3.10526160149,12.9394160272,41.8886800886,24.1150105386,17.7736695499
 02/19  12:00:00,17.2614063536,1.06954757032,0.0,0.0,3.10526160149,13.0865971812,37.42698949,23.1050310355,14.3219584545
 02/19  13:00:00,17.0860988168,1.04142118758,0.0,0.0,3.10526160149,12.9394160272,35.0150784206,22.5340325503,12.4810458703
 02/19  14:00:00,16.6211975692,1.01806340194,0.0,0.0,3.10526160149,12.4978725653,33.1405520401,22.0401906079,11.1003614322
 02/19  15:00:00,16.4479025942,0.991949581046,0.0,0.0,3.10526160149,12.3506914113,31.1147520476,21.3950750536,9.71967699404
 02/19  16:00:00,17.8968017961,1.07583932958,0.0,0.0,4.02872759285,12.7922348732,34.690033924,23.5896724918,11.1003614322
 02/19  17:00:00,25.3812626051,1.10994675113,0.0,0.0,6.50191812146,17.7693977319,37.6696640558,24.7283900394,12.9412740164
 02/19  18:00:00,35.1724258681,0.991969538634,0.0,0.0,8.38069375907,23.1212625696,39.1185028084,22.0351754775,17.0833273309
 02/19  19:00:00,40.0667625042,0.946906678543,0.0,0.0,10.6415932552,23.1212625696,41.1093676015,21.0345573213,20.0748102802
 02/19  20:00:00,39.1857049109,1.03512706349,0.0,0.0,12.3080778603,20.4854999863,42.3944786026,23.2401246145,19.1543539881
 02/19  21:00:00,38.843277222,1.1328202678,0.0,0.0,12.456681583,19.8967753704,43.1855952103,25.6420397334,17.5435554769
 02/19  22:00:00,33.482996501,1.23604056883,0.0,0.0,9.18739968257,17.702556249,42.4098790218,28.0879205672,14.3219584545
 02/19  23:00:00,26.6565103049,1.34486693433,0.0,0.0,5.91811778209,14.0365255879,42.9380512829,30.4570054125,12.4810458703
 02/19  24:00:00,20.9316672715,1.51653297235,0.0,0.0,3.54045821811,10.5176760807,41.4271301982,34.4688220805,6.95830811774
 02/20  01:00:00,17.3979602247,1.68608148135,0.0,0.0,2.55330491699,7.80157382632,40.6002675705,38.4743789806,2.12588858992
 02/20  02:00:00,16.9630509536,1.83989682611,0.0,0.0,2.55330491699,7.21284921042,43.5748051378,42.3693656108,1.20543952697
 02/20  03:00:00,16.8303260196,2.00153420014,0.0,0.0,2.55330491699,6.91848690247,47.2391658691,46.7240563544,0.515109514671
 02/20  04:00:00,16.7636231892,2.08201252367,0.0,0.0,2.55330491699,6.7713057485,49.3075186201,48.7924092335,0.515109386574
 02/20  05:00:00,18.8938981749,2.13579406159,0.0,0.0,3.82705111198,7.57405300124,51.2559713042,50.0505348804,1.20543642373
 02/20  06:00:00,23.4298797039,2.1331631287,0.0,0.0,6.02426329834,9.91545327661,56.5083076707,50.0103870542,6.49792061656
 02/20  07:00:00,27.7706760385,2.04854171647,0.0,0.0,6.51253267309,14.7454349813,69.9556432411,48.0405310727,21.9151121683
 02/20  08:00:00,25.787270183,1.80369925469,0.0,0.0,6.01364874671,17.9699221805,65.1347169837,41.8389628785,23.2957541052
 02/20  09:00:00,23.3640113862,1.57907521307,0.0,0.0,3.66783283761,18.1171033345,58.2555180071,35.880194072,22.3753239352
 02/20  10:00:00,20.3150706625,1.35376632989,0.0,0.0,3.10526160149,15.8560427302,49.7681724584,30.1541390152,19.6140334433
 02/20  11:00:00,17.204176065,1.15949843558,0.0,0.0,3.10526160149,12.9394160272,43.2675554116,25.4943822963,17.7731731153
 02/20  12:00:00,17.2038030707,1.01194428747,0.0,0.0,3.10526160149,13.0865971812,36.4643350459,22.1427750454,14.3215600005
 02/20  13:00:00,16.9154570022,0.870779373018,0.0,0.0,3.10526160149,12.9394160272,31.4539027237,18.9732030512,12.4806996725
 02/20  14:00:00,16.3548881179,0.751753950617,0.0,0.0,3.10526160149,12.4978725653,27.4050119759,16.3049575493,11.1000544266
 02/20  15:00:00,16.1224062004,0.6664531872,0.0,0.0,3.10526160149,12.3506914113,24.103297725,14.3838885444,9.71940918064
 02/20  16:00:00,17.4706365813,0.649674114782,0.0,0.0,4.02872759285,12.7922348732,25.2376650408,14.1376106142,11.1000544266
 02/20  17:00:00,24.9620626313,0.690746777327,0.0,0.0,6.50191812146,17.7693977319,28.0310839382,15.0901691837,12.9409147545
 02/20  18:00:00,34.8033031468,0.622846817388,0.0,0.0,8.38069375907,23.1212625696,30.6403465832,13.5574960908,17.0828504924
 02/20  19:00:00,39.7062706349,0.586414809251,0.0,0.0,10.6415932552,23.1212625696,32.8208270944,12.7465785692,20.0742485252
 02/20  20:00:00,38.7843721681,0.633794320645,0.0,0.0,12.3080778603,20.4854999863,32.9584644042,13.8046460429,19.1538183613
 02/20  21:00:00,38.3972092771,0.686752322909,0.0,0.0,12.456681583,19.8967753704,32.5055393405,14.9624737662,17.5430655743
 02/20  22:00:00,33.0107552206,0.763799288424,0.0,0.0,9.18739968257,17.702556249,30.9807543673,16.6591943668,14.3215600005
 02/20  23:00:00,26.2550799818,0.943436611254,0.0,0.0,5.91811778209,14.0365255879,33.3394043116,20.858704639,12.4806996725
 02/20  24:00:00,20.5624090917,1.14727479256,0.0,0.0,3.54045821811,10.5176760807,32.6590604763,25.7009417876,6.95811868874
 02/21  01:00:00,17.0971187878,1.38524004441,0.0,0.0,2.55330491699,7.80157382632,33.5889205898,31.4631201699,2.12580041983
 02/21  02:00:00,16.6564846844,1.53333055698,0.0,0.0,2.55330491699,7.21284921042,36.3278497277,35.1224614217,1.205388306
 02/21  03:00:00,16.4553831739,1.6265913544,0.0,0.0,2.55330491699,6.91848690247,37.881752098,37.3666559379,0.515096160047
 02/21  04:00:00,16.3822207077,1.70061004216,0.0,0.0,2.55330491699,6.7713057485,39.6079257914,39.0928299512,0.515095840235
 02/21  05:00:00,18.5086314112,1.75052729796,0.0,0.0,3.82705111198,7.57405300124,41.5279761242,40.322595566,1.20538055825
 02/21  06:00:00,23.0362069432,1.73949036793,0.0,0.0,6.02426329834,9.91545327661,46.6468844889,40.1493787462,6.49750574272
 02/21  07:00:00,27.3627067312,1.64057240919,0.0,0.0,6.51253267309,14.7454349813,59.6641044264,37.7505203086,21.9135841179
 02/21  08:00:00,25.7983545187,1.62125422801,0.0,0.0,6.01364874671,18.163451543,60.5822564626,37.2881332132,23.2941232494
 02/21  09:00:00,25.3379115437,2.10656180193,0.0,0.0,4.35151303671,18.8798367041,63.6802068811,41.3064485762,22.3737583049
 02/21  10:00:00,22.5507400126,2.14302211128,0.0,0.0,3.78894180059,16.6187760998,61.1840875919,41.5714240751,19.6126635168
 02/21  11:00:00,19.6147589165,2.1236677183,0.0,0.0,3.78894180059,13.7021493968,58.6141063463,40.8421726882,17.7719336581
 02/21  12:00:00,19.7393346019,2.10106224997,0.0,0.0,3.78894180059,13.8493305508,54.4476995288,40.1271343559,14.3205651729
 02/21  13:00:00,19.4416324236,2.11380128976,0.0,0.0,3.69398621738,13.6338449159,53.0870701145,40.6072348003,12.4798353142
 02/21  14:00:00,19.1788081615,2.12926042552,0.0,0.0,3.78894180059,13.2606059349,51.9410171463,40.8417292262,11.0992879201
 02/21  15:00:00,19.0630011876,2.16063460574,0.0,0.0,3.78894180059,13.1134247809,51.3795749579,41.6608344319,9.71874052606
 02/21  16:00:00,20.434784083,2.16740804772,0.0,0.0,4.71240779196,13.5549682428,52.9530014172,41.8537134971,11.0992879201
 02/21  17:00:00,27.8079886562,2.09025923356,0.0,0.0,7.18559832057,18.5321311015,52.9487002921,40.0086825133,12.9400177789
 02/21  18:00:00,35.929074636,1.55508894408,0.0,0.0,8.38069375907,23.3147919321,52.9920662793,35.9104063183,17.081659961
 02/21  19:00:00,40.5655688837,1.44571305804,0.0,0.0,10.6415932552,23.1212625696,53.2978006033,33.2249546218,20.0728459815
 02/21  20:00:00,39.6489644415,1.49838659402,0.0,0.0,12.3080778603,20.4854999863,53.7917072523,34.6392262002,19.1524810521
 02/21  21:00:00,39.287049528,1.57659257376,0.0,0.0,12.456681583,19.8967753704,54.2134305882,36.6715881625,17.5418424257
 02/21  22:00:00,33.9076697568,1.66071382462,0.0,0.0,9.18739968257,17.702556249,53.0807449102,38.7601797373,14.3205651729
 02/21  23:00:00,27.1418904341,1.83024706358,0.0,0.0,5.91811778209,14.0365255879,55.4392813918,42.9594460776,12.4798353142
 02/21  24:00:00,21.4320284126,2.01689411345,0.0,0.0,3.54045821811,10.5176760807,54.5351069487,47.5774612108,6.95764573795
 02/22  01:00:00,17.9133611804,2.20148243701,0.0,0.0,2.55330491699,7.80157382632,54.3510033506,52.2253692985,2.12563405211
 02/22  02:00:00,17.440061105,2.31690697755,0.0,0.0,2.55330491699,7.21284921042,56.4545447491,55.2492467585,1.20529799061
 02/22  03:00:00,17.2275894625,2.39879764304,0.0,0.0,2.55330491699,6.91848690247,57.9170460197,57.4019729876,0.515073032144
 02/22  04:00:00,17.1610035117,2.47939284618,0.0,0.0,2.55330491699,6.7713057485,60.0680585835,59.5529860627,0.515072520727
 02/22  05:00:00,19.2710903011,2.5129861878,0.0,0.0,3.82705111198,7.57405300124,61.6768296607,60.4715440597,1.20528560106
 02/22  06:00:00,23.80630286,2.50958628479,0.0,0.0,6.02426329834,9.91545327661,67.2458430063,60.7490159865,6.49682701979
 02/22  07:00:00,27.1991709961,2.36987000738,0.0,0.0,6.51253267309,14.7454349813,79.0201703664,57.109032848,21.9111375183
 02/22  08:00:00,26.4715839563,2.29448366563,0.0,0.0,6.01364874671,18.163451543,78.142758389,54.8512431738,23.2915152152
 02/22  09:00:00,25.9697241833,2.73837444147,0.0,0.0,4.35151303671,18.8798367041,80.6520632395,58.2808086561,22.3712545834
 02/22  10:00:00,22.9755465691,2.56782866781,0.0,0.0,3.78894180059,16.6187760998,72.6047037214,52.9942309609,19.6104727605
 02/22  11:00:00,19.8820907079,2.39099950977,0.0,0.0,3.78894180059,13.7021493968,65.6743804421,47.9044288969,17.7699515452
 02/22  12:00:00,19.8126567296,2.1743843776,0.0,0.0,3.78894180059,13.8493305508,56.3141865674,41.9952123009,14.3189742665
 02/22  13:00:00,19.373601214,2.0457700801,0.0,0.0,3.69398621738,13.6338449159,51.3156029098,38.8371498585,12.4784530513
 02/22  14:00:00,18.9890163971,1.93946866118,0.0,0.0,3.78894180059,13.2606059349,47.3886082949,36.2905461551,11.0980621398
 02/22  15:00:00,18.8012463387,1.89887975684,0.0,0.0,3.78894180059,13.1134247809,45.2196596836,35.5019884553,9.71767122833
 02/22  16:00:00,20.216945863,1.94956982775,0.0,0.0,4.71240779196,13.5549682428,48.0121882428,36.914126103,11.0980621398
 02/22  17:00:00,27.6269434746,1.90921405198,0.0,0.0,7.18559832057,18.5321311015,48.9750434019,36.0364600468,12.9385833551
 02/22  18:00:00,35.8123193852,1.43833369336,0.0,0.0,8.38069375907,23.3147919321,50.6563739117,33.5766178223,17.0797560895
 02/22  19:00:00,40.5249439819,1.40508815619,0.0,0.0,10.6415932552,23.1212625696,52.8798676721,32.8092646078,20.0706030643
 02/22  20:00:00,39.6547069179,1.50412907045,0.0,0.0,12.3080778603,20.4854999863,54.5251742711,35.3748318144,19.1503424567
 02/22  21:00:00,39.2834610146,1.57300406039,0.0,0.0,12.456681583,19.8967753704,54.5359560792,36.9960696859,17.5398863933
 02/22  22:00:00,33.8950988716,1.64814293941,0.0,0.0,9.18739968257,17.702556249,52.9637783278,38.6448040613,14.3189742665
 02/22  23:00:00,27.1882555709,1.87661220035,0.0,0.0,5.91811778209,14.0365255879,56.9632608008,44.4848077495,12.4784530513
 02/22  24:00:00,21.5835776437,2.16844334452,0.0,0.0,3.54045821811,10.5176760807,59.2509851353,52.2940957299,6.95688940541
 02/23  01:00:00,18.1189501524,2.40707140897,0.0,0.0,2.55330491699,7.80157382632,60.7015950144,58.5762054796,2.12538953482
 02/23  02:00:00,17.6582214224,2.53506729496,0.0,0.0,2.55330491699,7.21284921042,62.9831515499,61.7779829425,1.20516860736
 02/23  03:00:00,17.4703207861,2.64152896661,0.0,0.0,2.55330491699,6.91848690247,64.9370182673,64.4219781295,0.515040137791
 02/23  04:00:00,17.3880432469,2.70643258136,0.0,0.0,2.55330491699,6.7713057485,66.3897038206,65.8746643856,0.515039434945
 02/23  05:00:00,19.5193778523,2.761273739,0.0,0.0,3.82705111198,7.57405300124,68.6329339727,67.4277823924,1.2051515803
 02/23  06:00:00,24.0254566789,2.72874010364,0.0,0.0,6.02426329834,9.91545327661,73.2207314233,66.7248467737,6.49588464961
 02/23  07:00:00,27.3626990177,2.53339802903,0.0,0.0,6.51253267309,14.7454349813,83.2496080928,61.3418349979,21.9077730949
 02/23  08:00:00,26.4151601134,2.23805982273,0.0,0.0,6.01364874671,18.163451543,76.795855048,53.507924273,23.2879307749
 02/23  09:00:00,25.6624488178,2.43109907603,0.0,0.0,4.35151303671,18.8798367041,71.9386286223,49.5708151102,22.3678135121
 02/23  10:00:00,22.5503523549,2.14263445364,0.0,0.0,3.78894180059,16.6187760998,60.8356788585,41.2282170354,19.6074618231
 02/23  11:00:00,19.3694648687,1.87837367055,0.0,0.0,3.78894180059,13.7021493968,52.2434025609,34.4761751971,17.7672273637
 02/23  12:00:00,19.3081735604,1.66990120846,0.0,0.0,3.78894180059,13.8493305508,43.6913715368,29.3745837843,14.3167877525
 02/23  13:00:00,18.8385491128,1.51071797897,0.0,0.0,3.69398621738,13.6338449159,38.1175855036,25.6410322105,12.4765532931
 02/23  14:00:00,18.4434887405,1.39394100452,0.0,0.0,3.78894180059,13.2606059349,33.939449853,22.8430724043,11.0963774486
 02/23  15:00:00,18.2481255012,1.34575891927,0.0,0.0,3.78894180059,13.1134247809,31.4473628677,21.7311612636,9.71620160411
 02/23  16:00:00,19.5318928102,1.26451677493,0.0,0.0,4.71240779196,13.5549682428,30.9221082502,19.8257308016,11.0963774486
 02/23  17:00:00,26.9623610118,1.2446315892,0.0,0.0,7.18559832057,18.5321311015,32.1894593239,19.252847416,12.936611908
 02/23  18:00:00,35.1877355277,0.813749835866,0.0,0.0,8.38069375907,23.3147919321,35.0185488721,17.9414094306,17.0771394415
 02/23  19:00:00,39.8856494914,0.765793665696,0.0,0.0,10.6415932552,23.1212625696,36.8543321584,16.7868117205,20.0675204379
 02/23  20:00:00,38.947071867,0.796494019562,0.0,0.0,12.3080778603,20.4854999863,36.5714570355,17.4240538273,19.1474032082
 02/23  21:00:00,38.5815318185,0.871074864308,0.0,0.0,12.456681583,19.8967753704,36.6168278405,19.0796297842,17.5371980563
 02/23  22:00:00,33.2555977272,1.00864179498,0.0,0.0,9.18739968257,17.702556249,36.6277843586,22.3109966062,14.3167877525
 02/23  23:00:00,26.5300140994,1.21837072888,0.0,0.0,5.91811778209,14.0365255879,39.7475860777,27.2710327846,12.4765532931
 02/23  24:00:00,20.8020644631,1.38693016399,0.0,0.0,3.54045821811,10.5176760807,38.1149498935,31.1590999784,6.9558499151
 02/24  01:00:00,17.2467488569,1.53487011353,0.0,0.0,2.55330491699,7.80157382632,36.6785370648,34.5534701256,2.12506693914
 02/24  02:00:00,16.7342163375,1.61106221008,0.0,0.0,2.55330491699,7.21284921042,37.4998196161,36.2948194217,1.20500019439
 02/24  03:00:00,16.5312087778,1.7024169583,0.0,0.0,2.55330491699,6.91848690247,39.1051951644,38.5901976777,0.514997486711
 02/24  04:00:00,16.4326921059,1.75108144042,0.0,0.0,2.55330491699,6.7713057485,40.2750544225,39.7600578298,0.514996592679
 02/24  05:00:00,18.5078962366,1.74979212333,0.0,0.0,3.82705111198,7.57405300124,40.8560829476,39.6511044119,1.20497853568
 02/24  06:00:00,22.9672849665,1.6705683913,0.0,0.0,6.02426329834,9.91545327661,44.1519256768,37.6572467647,6.49467891209
 02/24  07:00:00,26.3520851981,1.52278420944,0.0,0.0,6.51253267309,14.7454349813,56.00521516,34.1017233156,21.9034918445
 02/24  08:00:00,25.5314729493,1.35437265865,0.0,0.0,6.01364874671,18.163451543,53.3049099032,30.0215389131,23.2833709901
 02/24  09:00:00,24.8098646156,1.57851487382,0.0,0.0,4.35151303671,18.8798367041,48.9942624811,26.6308263711,22.36343611
 02/24  10:00:00,21.7858301831,1.37811228182,0.0,0.0,3.78894180059,16.6187760998,41.423787673,21.8201560768,19.6036315962
 02/24  11:00:00,18.702073882,1.21098268382,0.0,0.0,3.78894180059,13.7021493968,35.7740300624,18.0102681421,17.7637619204
 02/24  12:00:00,18.7250707513,1.08679839933,0.0,0.0,3.78894180059,13.8493305508,29.5844824499,15.2704761717,14.3140062782
 02/24  13:00:00,18.303026483,0.975195349106,0.0,0.0,3.69398621738,13.6338449159,25.2887274247,12.8145908223,12.4741366024
 02/24  14:00:00,17.9182858535,0.868738117548,0.0,0.0,3.78894180059,13.2606059349,21.5716449537,10.4774106082,11.0942343455
 02/24  15:00:00,17.6705966102,0.768230028343,0.0,0.0,3.78894180059,13.1134247809,17.9857009536,8.27136886495,9.71433208862
 02/24  16:00:00,19.0335704539,0.766194418677,0.0,0.0,4.71240779196,13.5549682428,19.2744463166,8.18021197108,11.0942343455
 02/24  17:00:00,26.8596798814,1.14195045881,0.0,0.0,7.18559832057,18.5321311015,30.270477583,17.3363735617,12.9341040213
 02/24  18:00:00,35.5381853139,1.16419962201,0.0,0.0,8.38069375907,23.3147919321,44.8948340261,27.8210232341,17.0738107919
 02/24  19:00:00,40.4906740986,1.37081827293,0.0,0.0,10.6415932552,23.1212625696,53.653641013,33.5900419978,20.0635990151
 02/24  20:00:00,39.8419990264,1.691421179,0.0,0.0,12.3080778603,20.4854999863,61.367333049,42.2236688718,19.1436641772
 02/24  21:00:00,39.7409767014,2.03051974718,0.0,0.0,12.456681583,19.8967753704,68.4349938719,50.901215661,17.5337782109
 02/24  22:00:00,34.4319657725,2.18500984033,0.0,0.0,9.18739968257,17.702556249,68.7721005769,54.4580942987,14.3140062782
 02/24  23:00:00,27.786012215,2.47436884453,0.0,0.0,5.91811778209,14.0365255879,74.4058754583,61.931738856,12.4741366024
 02/24  24:00:00,21.9245098024,2.50937550331,0.0,0.0,3.54045821811,10.5176760807,69.6962009496,62.7416733747,6.95452757487
 02/25  01:00:00,18.4082221808,2.69634343736,0.0,0.0,2.55330491699,7.80157382632,70.0106074299,67.8859410705,2.12466635938
 02/25  02:00:00,17.9882953195,2.86514119201,0.0,0.0,2.55330491699,7.21284921042,73.6652638274,72.460471026,1.20479280141
 02/25  03:00:00,17.9235879172,3.09479609773,0.0,0.0,2.55330491699,6.91848690247,79.7783605972,79.2634155057,0.514945091518
 02/25  04:00:00,17.9779850325,3.29637436701,0.0,0.0,2.55330491699,6.7713057485,85.8861276994,85.3711836928,0.514944006605
 02/25  05:00:00,20.1003060517,3.3422019384,0.0,0.0,3.82705111198,7.57405300124,87.8901326766,86.6853661581,1.20476651847
 02/25  06:00:00,24.654693217,3.35797664177,0.0,0.0,6.02426329834,9.91545327661,93.8389920117,87.3457818466,6.49321016511
 02/25  07:00:00,28.1338164179,3.30451542916,0.0,0.0,6.51253267309,14.7454349813,107.830702416,85.9324073801,21.8982950354
 02/25  08:00:00,27.1237059254,3.14013499718,0.0,0.0,6.01364874671,17.9699221805,104.21326064,80.9354234288,23.277837211
 02/25  09:00:00,24.6843938787,2.89945770558,0.0,0.0,3.66783283761,18.1171033345,95.8292417445,73.4711180711,22.3581236734
 02/25  10:00:00,21.6012141029,2.63990977035,0.0,0.0,3.10526160149,15.8560427302,84.9203548204,65.3213716063,19.5989832142
 02/25  11:00:00,18.716515873,2.67183824358,0.0,0.0,3.10526160149,12.9394160272,83.570989043,65.8114328016,17.7595562414
 02/25  12:00:00,18.7413842694,2.54952548615,0.0,0.0,3.10526160149,13.0865971812,77.0827352697,62.7721046023,14.3106306674
 02/25  13:00:00,18.4553070825,2.4106294533,0.0,0.0,3.10526160149,12.9394160272,71.239349202,58.7681455074,12.4712036946
 02/25  14:00:00,17.619492663,2.01635849578,0.0,0.0,3.10526160149,12.4978725653,59.4814502489,48.3898167838,11.0916334651
 02/25  15:00:00,17.3523390142,1.89638600103,0.0,0.0,3.10526160149,12.3506914113,54.9667602717,45.2546970362,9.71206323548
 02/25  16:00:00,18.7189663407,1.8980038741,0.0,0.0,4.02872759285,12.7922348732,56.2948164802,45.2031830151,11.0916334651
 02/25  17:00:00,26.1277252665,1.85640941259,0.0,0.0,6.50191812146,17.7693977319,57.1898951038,44.258834666,12.9310604378
 02/25  18:00:00,35.9328302669,1.75237393744,0.0,0.0,8.38069375907,23.1212625696,58.7774985531,41.7077274265,17.0697711266
 02/25  19:00:00,40.7717312197,1.65187539404,0.0,0.0,10.6415932552,23.1212625696,59.1068867317,39.0480467743,20.0588399574
 02/25  20:00:00,39.8786260955,1.72804824805,0.0,0.0,12.3080778603,20.4854999863,60.1525267667,41.0134002957,19.139126471
 02/25  21:00:00,39.5658088288,1.85535187458,0.0,0.0,12.456681583,19.8967753704,61.8947291792,44.3651013094,17.5296278698
 02/25  22:00:00,34.2539434407,2.00698750846,0.0,0.0,9.18739968257,17.702556249,62.6626860506,48.3520553832,14.3106306674
 02/25  23:00:00,27.5558405034,2.24419713286,0.0,0.0,5.91811778209,14.0365255879,67.0816213113,54.6104176167,12.4712036946
 02/25  24:00:00,21.8788193548,2.46368505566,0.0,0.0,3.54045821811,10.5176760807,67.2797844455,60.3268616692,6.95292277632
 02/26  01:00:00,18.3853399279,2.67346118451,0.0,0.0,2.55330491699,7.80157382632,68.0285632612,65.9043753482,2.12418791298
 02/26  02:00:00,17.8974280065,2.77427387902,0.0,0.0,2.55330491699,7.21284921042,69.617034161,68.4124876714,1.20454648963
 02/26  03:00:00,17.5024822953,2.67369047582,0.0,0.0,2.55330491699,6.91848690247,65.1274194985,64.6125365308,0.51488296771
 02/26  04:00:00,17.2232400951,2.54162942956,0.0,0.0,2.55330491699,6.7713057485,60.5963914646,60.0815097723,0.514881692286
 02/26  05:00:00,19.2127985089,2.45469439565,0.0,0.0,3.82705111198,7.57405300124,58.5581865786,57.3536709871,1.20451559149
 02/26  06:00:00,23.6438722764,2.34715570119,0.0,0.0,6.02426329834,9.91545327661,61.1354382455,54.643959401,6.49147884446
 02/26  07:00:00,26.940506991,2.11120600233,0.0,0.0,6.51253267309,14.7454349813,70.5095499275,48.6173657201,21.8921842074
 02/26  08:00:00,25.7185679547,1.7349970264,0.0,0.0,6.01364874671,17.9699221805,62.194986162,38.9236550855,23.2713310765
 02/26  09:00:00,23.3039352487,1.51899907559,0.0,0.0,3.66783283761,18.1171033345,55.7303410768,33.3784633012,22.3518777756
 02/26  10:00:00,20.1593676617,1.19806332912,0.0,0.0,3.10526160149,15.8560427302,45.1993131003,25.6057950467,19.5935180535
 02/26  11:00:00,16.8973075009,0.852629871474,0.0,0.0,3.10526160149,12.9394160272,35.5608497172,17.806238145,17.7546115723
 02/26  12:00:00,16.8429186709,0.651059887578,0.0,0.0,3.10526160149,13.0865971812,27.7895211311,13.4828592112,14.3066619198
 02/26  13:00:00,16.5323107406,0.487633111336,0.0,0.0,3.10526160149,12.9394160272,22.559695258,10.0919398194,12.4677554385
 02/26  14:00:00,15.9499334486,0.346799281335,0.0,0.0,3.10526160149,12.4978725653,18.2314420132,7.1428664356,11.0885755776
 02/26  15:00:00,15.7056517758,0.249698762591,0.0,0.0,3.10526160149,12.3506914113,14.8103349922,5.10093927558,9.70939571661
 02/26  16:00:00,17.0361864208,0.215223954218,0.0,0.0,4.02872759285,12.7922348732,15.5266739681,4.43809839055,11.0885755776
 02/26  17:00:00,24.5028669882,0.231551134228,0.0,0.0,6.50191812146,17.7693977319,17.7777462005,4.8502641416,12.9274820589
 02/26  18:00:00,33.563033583,0.275410586913,0.0,0.0,8.38069375907,23.1212625696,22.9251937288,5.86017208707,17.0650216418
 02/26  19:00:00,39.4034768027,0.283620976967,0.0,0.0,10.6415932552,23.1212625696,26.1052874146,6.0520427407,20.0532446739
 02/26  20:00:00,38.5093183521,0.358740504701,0.0,0.0,12.3080778603,20.4854999863,26.8559554057,7.72216397252,19.1337914332
 02/26  21:00:00,38.1587009748,0.448244020571,0.0,0.0,12.456681583,19.8967753704,27.2364821694,9.71173390735,17.5247482621
 02/26  22:00:00,32.798601316,0.551645383802,0.0,0.0,9.18739968257,17.702556249,26.318973286,12.0123113661,14.3066619198
 02/26  23:00:00,25.9982092166,0.686565846081,0.0,0.0,5.91811778209,14.0365255879,27.4584718521,14.9907164135,12.4677554385
 02/26  24:00:00,20.2230398664,0.807905567225,0.0,0.0,3.54045821811,10.5176760807,24.5279242363,17.5768882416,6.95103599468
 02/27  01:00:00,16.701966757,0.99008801366,0.0,0.0,2.55330491699,7.80157382632,23.8144953292,21.6908635888,2.12363174039
 02/27  02:00:00,16.2442539084,1.12109978093,0.0,0.0,2.55330491699,7.21284921042,25.9160318277,24.7117704958,1.20426133184
 02/27  03:00:00,15.9632969588,1.13450513933,0.0,0.0,2.55330491699,6.91848690247,25.2968237852,24.7820126515,0.514811133664
 02/27  04:00:00,15.810543398,1.12893273251,0.0,0.0,2.55330491699,6.7713057485,24.9624776259,24.4476679578,0.514809668166
 02/27  05:00:00,17.8645621466,1.10645803329,0.0,0.0,3.82705111198,7.57405300124,25.0041570847,23.7999312556,1.20422582905
 02/27  06:00:00,22.3167233032,1.02000672802,0.0,0.0,6.02426329834,9.91545327661,28.2548512134,21.7653657497,6.48948546368
 02/27  07:00:00,25.7192181537,0.889917164969,0.0,0.0,6.51253267309,14.7454349813,40.7581576967,18.8729965262,21.8851611705
 02/27  08:00:00,25.0347941465,0.857693855798,0.0,0.0,6.01364874671,18.163451543,41.5748980715,18.3110435582,23.2638545133
 02/27  09:00:00,24.4597164122,1.22836667042,0.0,0.0,4.35151303671,18.8798367041,40.9220853588,18.5773850926,22.3447002662
 02/27  10:00:00,21.4595084599,1.05179055865,0.0,0.0,3.78894180059,16.6187760998,33.887491093,14.3002533602,19.5872377328
 02/27  11:00:00,18.4222692799,0.931178081728,0.0,0.0,3.78894180059,13.7021493968,29.3859021579,11.6369727806,17.7489293773
 02/27  12:00:00,18.4614366315,0.82316427952,0.0,0.0,3.78894180059,13.8493305508,23.5940196671,9.29191845637,14.3021012107
 02/27  13:00:00,18.0995751645,0.771744030607,0.0,0.0,3.69398621738,13.6338449159,20.6669410998,8.20314824457,12.4637928552
 02/27  14:00:00,17.7812905418,0.731742805855,0.0,0.0,3.78894180059,13.2606059349,18.4809595279,7.39589793929,11.0850615886
 02/27  15:00:00,17.6268199978,0.724453415946,0.0,0.0,3.78894180059,13.1134247809,16.9682298085,7.26189948651,9.70633032197
 02/27  16:00:00,18.9603526532,0.692976617907,0.0,0.0,4.71240779196,13.5549682428,17.6770128891,6.59195130046,11.0850615886
 02/27  17:00:00,26.4047138156,0.68698439295,0.0,0.0,7.18559832057,18.5321311015,19.4331427388,6.50977279465,12.9233699441
 02/27  18:00:00,33.7794747061,0.298322347551,0.0,0.0,8.38069375907,23.3147919321,23.2374871022,6.17792335824,17.059563744
 02/27  19:00:00,39.4314498234,0.311593997756,0.0,0.0,10.6415932552,23.1212625696,26.5542132461,6.50739842441,20.0468148217
 02/27  20:00:00,38.5290313164,0.378453468968,0.0,0.0,12.3080778603,20.4854999863,27.1199971546,7.99233651065,19.1276606439
 02/27  21:00:00,38.1411564939,0.43069953971,0.0,0.0,12.456681583,19.8967753704,26.6664378807,9.14729704785,17.5191408329
 02/27  22:00:00,32.7449462849,0.497990352715,0.0,0.0,9.18739968257,17.702556249,24.9114319451,10.6093307344,14.3021012107
 02/27  23:00:00,25.9569484588,0.645305088317,0.0,0.0,5.91811778209,14.0365255879,26.3836692402,13.919876385,12.4637928552
 02/27  24:00:00,20.226510259,0.811375959872,0.0,0.0,3.54045821811,10.5176760807,24.6057496617,17.6568818729,6.94886778871
 02/28  01:00:00,16.6954004388,0.983521695444,0.0,0.0,2.55330491699,7.80157382632,23.6860271385,21.5630291333,2.12299800514
 02/28  02:00:00,16.2257288686,1.1025747412,0.0,0.0,2.55330491699,7.21284921042,25.5006166281,24.2966792158,1.2039374123
 02/28  03:00:00,16.0137384739,1.18494665441,0.0,0.0,2.55330491699,6.91848690247,26.7095271641,26.1947975534,0.514729610638
 02/28  04:00:00,15.9261089443,1.24449827877,0.0,0.0,2.55330491699,6.7713057485,28.0516821131,27.5369541576,0.514727955565
 02/28  05:00:00,17.9862312341,1.2281271208,0.0,0.0,3.82705111198,7.57405300124,28.2043469941,27.0004496771,1.20389731701
 02/28  06:00:00,22.4676584672,1.17094189201,0.0,0.0,6.02426329834,9.91545327661,32.1068229914,25.6195923775,6.48723061388
 02/28  07:00:00,25.9277244662,1.09842347749,0.0,0.0,6.51253267309,14.7454349813,45.9207536324,24.0435256272,21.8772280053
 02/28  08:00:00,25.2332693308,1.05616904013,0.0,0.0,6.01364874671,18.163451543,46.3531419021,23.0977321667,23.2554097354
 02/28  09:00:00,24.6881995372,1.45684979538,0.0,0.0,4.35151303671,18.8798367041,46.1910577787,23.854464508,22.3365932707
 02/28  10:00:00,21.8135864192,1.40586851795,0.0,0.0,3.78894180059,16.6187760998,42.026999697,22.4468555852,19.5801441118
 02/28  11:00:00,18.8981430856,1.40705188741,0.0,0.0,3.78894180059,13.7021493968,40.2446068663,22.502095527,17.7425113392
 02/28  12:00:00,19.1023471658,1.46407481385,0.0,0.0,3.78894180059,13.8493305508,38.2660911943,23.9691413036,14.2969498907
 02/28  13:00:00,18.8004748276,1.47264369376,0.0,0.0,3.69398621738,13.6338449159,36.7234906637,24.2641735455,12.4593171182
 02/28  14:00:00,18.5549608696,1.50541313367,0.0,0.0,3.78894180059,13.2606059349,36.161460354,25.0803678152,11.0810925387
 02/28  15:00:00,18.4476196803,1.54525309839,0.0,0.0,3.78894180059,13.1134247809,35.7370158856,26.0341479263,9.70286795933
 02/28  16:00:00,19.791839477,1.52446344179,0.0,0.0,4.71240779196,13.5549682428,36.5631048686,25.4820123299,11.0810925387
 02/28  17:00:00,27.1529532297,1.43522380706,0.0,0.0,7.18559832057,18.5321311015,36.3053180885,23.3865927772,12.9187253113
 02/28  18:00:00,34.4252440738,0.944091715207,0.0,0.0,8.38069375907,23.3147919321,37.7239912844,20.6705922348,17.0533990495
 02/28  19:00:00,39.9826417405,0.862785914817,0.0,0.0,10.6415932552,23.1212625696,38.8969397494,18.8573874444,20.0395523049
 02/28  20:00:00,39.0572176596,0.906639812128,0.0,0.0,12.3080778603,20.4854999863,39.0564070207,19.935671102,19.1207359187
 02/28  21:00:00,38.6877533024,0.977296348202,0.0,0.0,12.456681583,19.8967753704,39.1420213321,21.6292140894,17.5128072427
 02/28  22:00:00,33.2823359993,1.03538006704,0.0,0.0,9.18739968257,17.702556249,37.2250531026,22.9281032119,14.2969498907
 02/28  23:00:00,26.4695323061,1.15788893562,0.0,0.0,5.91811778209,14.0365255879,38.1183727787,25.6590556605,12.4593171182
 02/28  24:00:00,20.7137149008,1.29858060162,0.0,0.0,3.54045821811,10.5176760807,35.7605989966,28.8141801961,6.9464188005
 03/01  01:00:00,17.1411044752,1.42922573176,0.0,0.0,2.55330491699,7.80157382632,33.8515233291,31.7292364354,2.12228689371
 03/01  02:00:00,16.598505371,1.47535124351,0.0,0.0,2.55330491699,7.21284921042,33.8019441956,32.5983693688,1.20357482677
 03/01  03:00:00,16.3249169194,1.49612509998,0.0,0.0,2.55330491699,6.91848690247,33.4124751733,32.8978367506,0.514638422753
 03/01  04:00:00,16.1782814935,1.49667082799,0.0,0.0,2.55330491699,6.7713057485,33.2652968251,32.7506602464,0.51463657867
 03/01  05:00:00,18.2331157678,1.47501165457,0.0,0.0,3.82705111198,7.57405300124,33.3947906633,32.1912605107,1.20353015266
 03/01  06:00:00,22.6870421667,1.39032559144,0.0,0.0,6.02426329834,9.91545327661,36.7468788364,30.2621638728,6.48471496365
 03/01  07:00:00,25.1636578043,1.22719014894,0.0,0.0,6.51253267309,14.7454349813,48.3629163715,26.49452931,21.8683870615
 03/01  08:00:00,25.280603713,1.1035034223,0.0,0.0,6.01364874671,18.163451543,46.9409093162,23.6949100724,23.2459992438
 03/01  09:00:00,24.668235381,1.4368856392,0.0,0.0,4.35151303671,18.8798367041,45.222267577,22.8947083869,22.3275591901
 03/01  10:00:00,21.6903107677,1.28259286645,0.0,0.0,3.78894180059,16.6187760998,38.7511777298,19.1789384386,19.5722392912
 03/01  11:00:00,18.5848423774,1.09375117927,0.0,0.0,3.78894180059,13.7021493968,32.7300300222,14.9946706635,17.7353593587
 03/01  12:00:00,18.5798852991,0.941612947089,0.0,0.0,3.78894180059,13.8493305508,26.0011311216,11.7099216363,14.2912094853
 03/01  13:00:00,18.149164249,0.821333115138,0.0,0.0,3.69398621738,13.6338449159,21.656241649,9.20191209619,12.4543295528
 03/01  14:00:00,17.8158299004,0.766282164507,0.0,0.0,3.78894180059,13.2606059349,19.1624777974,8.08580819402,11.0766696034
 03/01  15:00:00,17.6538052324,0.751438650505,0.0,0.0,3.78894180059,13.1134247809,17.5102970712,7.81128741716,9.69900965405
 03/01  16:00:00,18.9765950195,0.709218984278,0.0,0.0,4.71240779196,13.5549682428,18.0005926936,6.92392309022,11.0766696034
 03/01  17:00:00,26.3871336001,0.669404177499,0.0,0.0,7.18559832057,18.5321311015,19.0378041691,6.12425463314,12.9135495359
 03/01  18:00:00,33.7418631053,0.260710746727,0.0,0.0,8.38069375907,23.3147919321,22.3996173438,5.35308795979,17.046529384
 03/01  19:00:00,39.3804629223,0.260607096649,0.0,0.0,10.6415932552,23.1212625696,25.4102960833,5.37883680894,20.0314592744
 03/01  20:00:00,38.4632132485,0.312635401083,0.0,0.0,12.3080778603,20.4854999863,25.6153556932,6.50233638509,19.1130193081
 03/01  21:00:00,38.085095045,0.374638090806,0.0,0.0,12.456681583,19.8967753704,25.3547493238,7.84899995663,17.5057493672
 03/01  22:00:00,32.6963156984,0.449359766201,0.0,0.0,9.18739968257,17.702556249,23.7626504845,9.47144099925,14.2912094853
 03/01  23:00:00,25.8982567789,0.586613408421,0.0,0.0,5.91811778209,14.0365255879,24.9547853348,12.500455782,12.4543295528
 03/01  24:00:00,20.2482110752,0.833076776091,0.0,0.0,3.54045821811,10.5176760807,25.0918528041,18.1481630488,6.9436897553
 03/02  01:00:00,16.7909254698,1.07904672644,0.0,0.0,2.55330491699,7.80157382632,26.0268270931,23.9053284776,2.1214986155
 03/02  02:00:00,16.4290788224,1.30592469495,0.0,0.0,2.55330491699,7.21284921042,30.7052144263,29.5020407439,1.20317368243
 03/02  03:00:00,16.2914020588,1.4626102393,0.0,0.0,2.55330491699,6.91848690247,33.8397417351,33.3252041381,0.514537596999
 03/02  04:00:00,16.2340993254,1.55248865991,0.0,0.0,2.55330491699,6.7713057485,35.9316489003,35.4171133358,0.514535564533
 03/02  05:00:00,18.394945732,1.63684161872,0.0,0.0,3.82705111198,7.57405300124,38.7032122682,37.5000878234,1.20312444476
 03/02  06:00:00,22.9219082994,1.62519172417,0.0,0.0,6.02426329834,9.91545327661,43.6774314536,37.1954921948,6.48193925876
 03/02  07:00:00,25.4275459002,1.49107824482,0.0,0.0,6.51253267309,14.7454349813,55.6785196027,33.8198786448,21.8586409578
 03/02  08:00:00,25.4411654216,1.2640651309,0.0,0.0,6.01364874671,18.163451543,51.3025677609,28.0669419356,23.2356258253
 03/02  09:00:00,24.5914191634,1.36006942157,0.0,0.0,4.35151303671,18.8798367041,43.6618824812,21.3442817816,22.3176006996
 03/02  10:00:00,21.5009030577,1.09318515646,0.0,0.0,3.78894180059,16.6187760998,34.6144063393,15.0508807272,19.563525612
 03/02  11:00:00,18.3655362068,0.874445008693,0.0,0.0,3.78894180059,13.7021493968,28.0310556012,10.3035800474,17.7274755537
 03/02  12:00:00,18.3342111845,0.695938832479,0.0,0.0,3.78894180059,13.8493305508,20.8627890725,6.57790737802,14.2848816944
 03/02  13:00:00,17.9348343956,0.604366245679,0.00263701603837,0.0,3.69398621738,13.6338449159,17.1720782854,4.7232466492,12.4488316362
 03/02  14:00:00,17.6362679016,0.538768596754,0.0479515689107,0.0,3.78894180059,13.2606059349,14.4577079097,3.38591381724,11.0717940924
 03/02  15:00:00,17.4574815174,0.499239311862,0.0558756236886,0.0,3.78894180059,13.1134247809,12.2946377073,2.5998811586,9.69475654873
 03/02  16:00:00,18.7959802134,0.474325515857,0.0542786622586,0.0,4.71240779196,13.5549682428,13.1836260843,2.11183199187,11.0717940924
 03/02  17:00:00,26.2145897514,0.461283899905,0.0355764288895,0.0,7.18559832057,18.5321311015,14.7744385368,1.86659438604,12.9078441507
 03/02  18:00:00,33.56672499,0.085572631406,0.0,0.0,8.38069375907,23.3147919321,18.8026053613,1.76364857942,17.0389567819
 03/02  19:00:00,39.2300213068,0.110165481115,0.0,0.0,10.6415932552,23.1212625696,22.3270042566,2.30446613004,20.0225381266
 03/02  20:00:00,38.3465761151,0.195998267698,0.0,0.0,12.3080778603,20.4854999863,23.3049713643,4.20045826685,19.1045130975
 03/02  21:00:00,38.0195399557,0.309083001449,0.0,0.0,12.456681583,19.8967753704,24.2107550802,6.7127857837,17.4979692965
 03/02  22:00:00,32.6778922546,0.430936322431,0.0,0.0,9.18739968257,17.702556249,23.7067569425,9.42187524802,14.2848816944
 03/02  23:00:00,25.9263180334,0.614674662847,0.0,0.0,5.91811778209,14.0365255879,26.0262162187,13.5773845825,12.4488316362
 03/02  24:00:00,20.2218837877,0.806749488533,0.0,0.0,3.54045821811,10.5176760807,24.9330156294,17.9923341681,6.9406814613
 03/03  01:00:00,16.7008959664,0.989017223035,0.0,0.0,2.55330491699,7.80157382632,24.348339903,22.2277065002,2.12063340279
 03/03  02:00:00,16.2696901738,1.14653604639,0.0,0.0,2.55330491699,7.21284921042,27.1964508452,25.9937167472,1.20273409792
 03/03  03:00:00,16.1637456463,1.33495382686,0.0,0.0,2.55330491699,6.91848690247,31.1609186918,30.6464915286,0.514427163214
 03/03  04:00:00,16.1754892379,1.4938785724,0.0,0.0,2.55330491699,6.7713057485,35.0959224422,34.5814974992,0.514424943057
 03/03  05:00:00,18.3720629975,1.61395888422,0.0,0.0,3.82705111198,7.57405300124,38.8333290392,37.6306487257,1.20268031348
 03/03  06:00:00,22.9818116545,1.68509507925,0.0,0.0,6.02426329834,9.91545327661,46.0200936208,39.5411892988,6.47890432202
 03/03  07:00:00,25.669167908,1.73270025264,0.0,0.0,6.51253267309,14.7454349813,62.8908171236,41.0428245425,21.8479925811
 03/03  08:00:00,26.0192883176,1.84218802691,0.0,0.0,6.01364874671,18.163451543,67.5078863491,44.2835937972,23.2242925518
 03/03  09:00:00,25.6362104281,2.40486068627,0.0,0.0,4.35151303671,18.8798367041,72.3217941168,50.0150733685,22.3067207483
 03/03  10:00:00,22.8796414123,2.471923511,0.0,0.0,3.78894180059,16.6187760998,70.8639559429,51.3099502883,19.5540056547
 03/03  11:00:00,19.9719259827,2.48083478456,0.0,0.0,3.78894180059,13.7021493968,69.1347224137,51.4158601547,17.718862259
 03/03  12:00:00,20.1138807273,2.47560837536,0.0,0.0,3.78894180059,13.8493305508,65.3737698214,51.0958014293,14.2779683921
 03/03  13:00:00,19.8340452452,2.50621411132,0.0,0.0,3.69398621738,13.6338449159,64.5727813896,52.1299563932,12.4428249964
 03/03  14:00:00,19.6120270652,2.56247932926,0.0,0.0,3.78894180059,13.2606059349,64.6666845211,53.6002170715,11.0664674496
 03/03  15:00:00,19.5337767093,2.63141012741,0.0,0.0,3.78894180059,13.1134247809,65.207454019,55.5173441161,9.69010990288
 03/03  16:00:00,20.9441504294,2.67677439418,0.0,0.0,4.71240779196,13.5549682428,67.9501229375,56.8836554879,11.0664674496
 03/03  17:00:00,28.3448366878,2.6271072652,0.0,0.0,7.18559832057,18.5321311015,68.6735606963,55.771949851,12.9016108453
 03/03  18:00:00,35.7154598063,2.23430744777,0.0,0.0,8.38069375907,23.3147919321,72.2505883014,55.2199048158,17.0306834856
 03/03  19:00:00,41.3410408859,2.22118506026,0.0,0.0,10.6415932552,23.1212625696,75.001760751,54.9889692474,20.0127915036
 03/03  20:00:00,40.4441535827,2.29357573525,0.0,0.0,12.3080778603,20.4854999863,76.0518539109,56.9566341051,19.0952198058
 03/03  21:00:00,40.0750098538,2.36455289962,0.0,0.0,12.456681583,19.8967753704,76.2862606261,58.7967912916,17.4894693345
 03/03  22:00:00,34.7157262724,2.46877034021,0.0,0.0,9.18739968257,17.702556249,75.7369735673,61.4590051752,14.2779683921
 03/03  23:00:00,28.0122861138,2.7006427433,0.0,0.0,5.91811778209,14.0365255879,80.1195648585,67.6767398621,12.4428249964
 03/03  24:00:00,22.3558177737,2.94068347452,0.0,0.0,3.54045821811,10.5176760807,81.1421298033,74.204734994,6.93739480935
 03/04  01:00:00,18.8378999809,3.1260212375,0.0,0.0,2.55330491699,7.80157382632,81.1621391679,79.0424476572,2.11969151064
 03/04  02:00:00,18.2984468372,3.17529270977,0.0,0.0,2.55330491699,7.21284921042,81.0418953264,79.8396391231,1.20225620325
 03/04  03:00:00,18.0804483175,3.25165649799,0.0,0.0,2.55330491699,6.91848690247,82.311822035,81.7975148809,0.514307154085
 03/04  04:00:00,17.9845629243,3.30295225879,0.0,0.0,2.55330491699,6.7713057485,83.6137871826,83.0994824356,0.514304746993
 03/04  05:00:00,20.0507423213,3.29263820806,0.0,0.0,3.82705111198,7.57405300124,83.889091115,82.6868932246,1.20219789037
 03/04  06:00:00,24.4851744908,3.18845791562,0.0,0.0,6.02426329834,9.91545327661,86.2099999616,79.7343889086,6.47561105297
 03/04  07:00:00,26.9168453488,2.98037769339,0.0,0.0,6.51253267309,14.7454349813,95.9374849733,74.101039888,21.8364450854
 03/04  08:00:00,26.662378175,2.67880724671,0.0,0.0,6.01364874671,17.9699221805,89.1309820519,65.9189792723,23.2120027797
 03/04  09:00:00,24.3034583761,2.51852220297,0.0,0.0,3.66783283761,18.1171033345,83.5493761993,61.254453641,22.2949225583
 03/04  10:00:00,21.1906763974,2.22937206483,0.0,0.0,3.10526160149,15.8560427302,72.8360216087,53.2923393702,19.5436822384
 03/04  11:00:00,17.9228331113,1.87815548182,0.0,0.0,3.10526160149,12.9394160272,61.6458673883,43.9363453631,17.7095220252
 03/04  12:00:00,17.8335656035,1.64170682025,0.0,0.0,3.10526160149,13.0865971812,52.2202140318,37.9497424063,14.2704716255
 03/04  13:00:00,17.5325149945,1.4878373653,0.0,0.0,3.10526160149,12.9394160272,46.746156289,34.3098448766,12.4363114123
 03/04  14:00:00,16.9145470044,1.31141283718,0.0,0.0,3.10526160149,12.4978725653,41.0939894431,30.0332981907,11.0606912525
 03/04  15:00:00,16.6088440989,1.15289108568,0.0,0.0,3.10526160149,12.3506914113,35.9184545118,26.2333834193,9.68507109257
 03/04  16:00:00,17.885433558,1.06447109144,0.0,0.0,4.02872759285,12.7922348732,35.2301412981,24.1694500456,11.0606912525
 03/04  17:00:00,25.2303738434,0.959057989514,0.0,0.0,6.50191812146,17.7693977319,34.5031482064,21.6082967408,12.8948514656
 03/04  18:00:00,34.2116082913,0.923985295228,0.0,0.0,8.38069375907,23.1212625696,37.9138459191,20.8921339738,17.0217119453
 03/04  19:00:00,40.1961862191,1.07633039342,0.0,0.0,10.6415932552,23.1212625696,44.9495782713,24.9473559796,20.0022222917
 03/04  20:00:00,39.4727733796,1.32219553211,0.0,0.0,12.3080778603,20.4854999863,50.5839628956,31.4988207105,19.0851421851
 03/04  21:00:00,39.1900575849,1.47960063065,0.0,0.0,12.456681583,19.8967753704,53.0276048166,35.547352818,17.4802519986
 03/04  22:00:00,33.8320143308,1.58505839862,0.0,0.0,9.18739968257,17.702556249,52.1699880356,37.8995164101,14.2704716255
 03/04  23:00:00,27.071023091,1.75937972043,0.0,0.0,5.91811778209,14.0365255879,54.3320726863,41.8957612739,12.4363114123
 03/04  24:00:00,21.3787541866,1.96361988748,0.0,0.0,3.54045821811,10.5176760807,53.6223857051,46.6885549323,6.93383077279
 03/05  01:00:00,17.9211384419,2.20925969847,0.0,0.0,2.55330491699,7.80157382632,55.0348822093,52.9162089924,2.11867321684
 03/05  02:00:00,17.5414775132,2.41832338573,0.0,0.0,2.55330491699,7.21284921042,59.8368248299,58.6350846901,1.20174013976
 03/05  03:00:00,17.4233270832,2.59453526377,0.0,0.0,2.55330491699,6.91848690247,64.1235483238,63.6093707187,0.514177605134
 03/05  04:00:00,17.3873201444,2.70570947892,0.0,0.0,2.55330491699,6.7713057485,67.1737538519,66.65957884,0.514175011925
 03/05  05:00:00,19.5128663451,2.75476223183,0.0,0.0,3.82705111198,7.57405300124,69.0831462378,67.8814689195,1.20167731831
 03/05  06:00:00,24.0231246006,2.72640802533,0.0,0.0,6.02426329834,9.91545327661,73.523915679,67.0518552513,6.47206042766
 03/05  07:00:00,26.4734113099,2.53694365456,0.0,0.0,6.51253267309,14.7454349813,83.5901558812,61.7661539905,21.8240018907
 03/05  08:00:00,26.2372917994,2.25372087116,0.0,0.0,6.01364874671,17.9699221805,77.2590563129,54.0602961646,23.1987601483
 03/05  09:00:00,23.7976334166,2.01269724347,0.0,0.0,3.66783283761,18.1171033345,69.4672871723,47.1850775488,22.2822096235
 03/05  10:00:00,20.5900494266,1.62874509403,0.0,0.0,3.10526160149,15.8560427302,56.4605803348,36.9280219143,19.5325584205
 03/05  11:00:00,17.3718330506,1.32715542114,0.0,0.0,3.10526160149,12.9394160272,47.1638757729,29.4644181544,17.6994576185
 03/05  12:00:00,17.2976923264,1.1058335431,0.0,0.0,3.10526160149,13.0865971812,38.5572625687,24.2948689538,14.2623936149
 03/05  13:00:00,16.9373097569,0.892632127652,0.0,0.0,3.10526160149,12.9394160272,31.830978858,19.4016860451,12.4292928129
 03/05  14:00:00,16.3351688391,0.732034671858,0.0,0.0,3.10526160149,12.4978725653,26.8801223585,15.8256551471,11.0544672114
 03/05  15:00:00,16.0826756427,0.626722629471,0.0,0.0,3.10526160149,12.3506914113,23.2333220794,13.5536804694,9.67964160998
 03/05  16:00:00,17.3515859084,0.530623441879,0.0,0.0,4.02872759285,12.7922348732,22.4816687767,11.4272015652,11.0544672114
 03/05  17:00:00,24.7674024944,0.496086640523,0.0,0.0,6.50191812146,17.7693977319,23.5486375752,10.6610695618,12.8875680134
 03/05  18:00:00,33.7515575843,0.46393458816,0.0,0.0,8.38069375907,23.1212625696,26.9745223338,9.96247751599,17.0120448178
 03/05  19:00:00,39.5894528019,0.469596976187,0.0,0.0,10.6415932552,23.1212625696,30.1255435454,10.1347099245,19.9908336209
 03/05  20:00:00,38.7035916813,0.553013833876,0.0,0.0,12.3080778603,20.4854999863,31.1027701128,12.0284868928,19.07428322
 03/05  21:00:00,38.3771582447,0.666701290437,0.0,0.0,12.456681583,19.8967753704,32.1132535303,14.642933512,17.4703200183
 03/05  22:00:00,33.0768640751,0.829908142856,0.0,0.0,9.18739968257,17.702556249,32.7660887403,18.5036951255,14.2623936149
 03/05  23:00:00,26.3894137318,1.07777036126,0.0,0.0,5.91811778209,14.0365255879,36.9363763323,24.5070835194,12.4292928129
 03/05  24:00:00,20.7693101807,1.35417588156,0.0,0.0,3.54045821811,10.5176760807,38.2129637377,31.2829733307,6.92999040706
 03/06  01:00:00,17.3434250132,1.63154626981,0.0,0.0,2.55330491699,7.80157382632,40.334495059,38.2169162372,2.11757882181
 03/06  02:00:00,16.9459797317,1.82282560428,0.0,0.0,2.55330491699,7.21284921042,44.3013518961,43.100165836,1.20118606011
 03/06  03:00:00,16.7792209882,1.95042916869,0.0,0.0,2.55330491699,6.91848690247,46.7936890938,46.2796505391,0.514038554709
