Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/21  19:00:00,38.715777616,0.192077887329,0.373121881259,0.0,12.3080778603,20.4854999863,18.9589256636,0.161329529216,18.7975961344
 03/21  20:00:00,38.1762356057,0.171686475801,0.294092175647,0.0,12.456681583,19.8967753704,17.7115175937,0.494265031741,17.2172525619
 03/21  21:00:00,32.6105717308,0.165805518085,0.197810280535,0.0,9.18739968257,17.702556249,15.3750383802,1.31847296313,14.056565417
 03/21  22:00:00,25.6493581578,0.227322721306,0.110392065988,0.0,5.91811778209,14.0365255879,15.7662766298,3.51581815274,12.2504584771
 03/21  23:00:00,19.8391596377,0.397737342817,0.0262879957249,0.0,3.54045821811,10.5176760807,15.0576824221,8.22554476478,6.83213765727
 03/21  24:00:00,16.2908158,0.578937056595,0.0,0.0,2.55330491699,7.80157382632,14.6949232118,12.6038162718,2.09110693994
 03/22  01:00:00,15.8378518132,0.714697685746,0.0,0.0,2.55330491699,7.21284921042,16.8557482652,15.6681415552,1.18760671002
 03/22  02:00:00,15.7122141842,0.883422364744,0.0,0.0,2.55330491699,6.91848690247,20.1068759249,19.5962514514,0.51062447353
 03/22  03:00:00,15.7342550286,1.05264436306,0.0,0.0,2.55330491699,6.7713057485,24.1198583509,23.6092433788,0.51061497216
 03/22  04:00:00,17.9304887957,1.17238468247,0.0,0.0,3.82705111198,7.57405300124,27.6216386975,26.4342621408,1.18737655677
 03/22  05:00:00,22.5184597055,1.22174313033,0.0,0.0,6.02426329834,9.91545327661,33.9728208418,27.5986591805,6.37416166136
 03/22  06:00:00,27.8363333209,1.22136566551,0.0,0.0,6.51253267309,14.7454349813,49.0958052609,27.6156959198,21.4801093411
 03/22  07:00:00,25.3953000164,1.21819972575,0.0,0.0,6.01364874671,18.163451543,50.3481250465,27.5154042474,22.8327207991
 03/22  08:00:00,24.876346511,1.64499676918,0.0,0.0,4.35151303671,18.8798367041,50.7679326588,28.83712115,21.9308115088
 03/22  09:00:00,21.9540348143,1.54631691307,0.0,0.0,3.78894180059,16.6187760998,45.413306848,26.1882217784,19.2250850697
 03/22  10:00:00,18.8884329349,1.39734173678,0.0,0.0,3.78894180059,13.7021493968,39.9807880344,22.5595205904,17.421267444
 03/22  11:00:00,18.9205635959,1.28229124395,0.0,0.0,3.78894180059,13.8493305508,33.8761870328,19.837077637,14.0391093958
 03/22  12:00:00,18.5589775752,1.20427617797,0.0268702633921,0.0,3.69398621738,13.6338449159,29.9171701255,17.6818783554,12.2352917701
 03/22  13:00:00,18.2558211497,1.14420540019,0.0620680136177,0.0,3.78894180059,13.2606059349,26.7540127683,15.8715842174,10.8824285509
 03/22  14:00:00,18.0447022825,1.07487617154,0.0674595290275,0.0,3.78894180059,13.1134247809,23.8017677506,14.272202419,9.52956533162
 03/22  15:00:00,19.322473753,0.999161002694,0.0559367150929,0.0,4.71240779196,13.5549682428,23.63232576,12.7498972091,10.8824285509
 03/22  16:00:00,26.7073269914,0.94934254491,0.0402550238277,0.0,7.18559832057,18.5321311015,24.546973588,11.8607274114,12.6862461766
 03/22  17:00:00,32.2533870126,0.494226955894,0.0636743648338,0.0,8.38069375907,23.3147919321,26.4420691087,9.69723327438,16.7448358343
 03/22  18:00:00,34.3199355529,0.485084272842,0.0719954543668,0.0,10.6415932552,23.1212625696,29.0730379589,9.39699848287,19.6760394761
 03/22  19:00:00,38.7718721381,0.579077250112,0.0422170405113,0.0,12.3080778603,20.4854999863,30.7050203991,11.9308897359,18.7741306632
 03/22  20:00:00,38.3871296498,0.656473656277,0.0201990393359,0.0,12.456681583,19.8967753704,31.2054647706,14.0096745299,17.1957902408
 03/22  21:00:00,32.9836557551,0.735029277948,0.00167054493991,0.0,9.18739968257,17.702556249,30.0707076549,16.0315982591,14.0391093958
 03/22  22:00:00,26.1999040491,0.888260678629,0.0,0.0,5.91811778209,14.0365255879,31.7571337864,19.5218420162,12.2352917701
 03/22  23:00:00,20.467354921,1.05222062184,0.0,0.0,3.54045821811,10.5176760807,30.059831275,23.2359923819,6.8238388931
 03/22  24:00:00,16.9076312192,1.19575247585,0.0,0.0,2.55330491699,7.80157382632,28.5840362998,26.4952186741,2.08881762568
 03/23  01:00:00,16.3828768479,1.25972272043,0.0,0.0,2.55330491699,7.21284921042,29.0377484385,27.8512997584,1.1864486801
 03/23  02:00:00,16.1554883842,1.32669656468,0.0,0.0,2.55330491699,6.91848690247,29.875270751,29.3649365638,0.51033418718
 03/23  03:00:00,16.0774811171,1.39587045158,0.0,0.0,2.55330491699,6.7713057485,31.5426456389,31.0323212257,0.510324413241
 03/23  04:00:00,18.178319763,1.42021564971,0.0,0.0,3.82705111198,7.57405300124,32.8061443288,31.6199324027,1.18621192611
 03/23  05:00:00,22.7014085532,1.40469197797,0.0,0.0,6.02426329834,9.91545327661,37.6829843006,31.3167383433,6.3662459573
 03/23  06:00:00,27.9488204846,1.33385282927,0.0,0.0,6.51253267309,14.7454349813,51.1633310405,29.7109035843,21.4524274562
 03/23  07:00:00,25.4406813871,1.2635810964,0.0,0.0,6.01364874671,18.163451543,50.8130171035,28.0097532552,22.8032638483
 03/23  08:00:00,24.8688608325,1.63751109072,0.0,0.0,4.35151303671,18.8798367041,49.9306073497,28.0280745288,21.902532821
 03/23  09:00:00,21.9151037246,1.5073858233,0.0,0.0,3.78894180059,16.6187760998,43.8954519788,24.695110761,19.2003412178
 03/23  10:00:00,18.8394860222,1.34839482404,0.0,0.0,3.78894180059,13.7021493968,38.3287569042,20.9298767548,17.3988801494
 03/23  11:00:00,18.9100853579,1.27181300597,0.0,0.0,3.78894180059,13.8493305508,33.2428555175,19.2217148712,14.0211406462
 03/23  12:00:00,18.5777448968,1.24991376292,0.0,0.0,3.69398621738,13.6338449159,30.989969999,18.7702904211,12.2196795779
 03/23  13:00:00,18.2411534247,1.19160568881,0.0,0.0,3.78894180059,13.2606059349,28.2968970606,17.428313284,10.8685837766
 03/23  14:00:00,17.9790444844,1.07667790255,0.0,0.0,3.78894180059,13.1134247809,24.319406878,14.8019189027,9.51748797535
 03/23  15:00:00,19.2032008735,0.935824838296,0.0,0.0,4.71240779196,13.5549682428,22.5642382331,11.6956544565,10.8685837766
 03/23  16:00:00,26.5340027963,0.816273373721,0.0,0.0,7.18559832057,18.5321311015,21.8251942821,9.15514943714,12.670044845
 03/23  17:00:00,32.0032039638,0.307718271906,0.0,0.0,8.38069375907,23.3147919321,22.9679163036,6.24458405484,16.7233322488
 03/23  18:00:00,34.0603223787,0.285233943456,0.0122326095613,0.0,10.6415932552,23.1212625696,25.3342782453,5.68357176046,19.6507064849
 03/23  19:00:00,38.5028371051,0.352259257665,0.0,0.0,12.3080778603,20.4854999863,26.0179984326,7.26802248194,18.7499759507
 03/23  20:00:00,38.1122581832,0.401801228989,0.0,0.0,12.456681583,19.8967753704,25.5317734418,8.35807592589,17.1736975159
 03/23  21:00:00,32.7154613647,0.468505432448,0.0,0.0,9.18739968257,17.702556249,23.8342509303,9.81311028409,14.0211406462
 03/23  22:00:00,25.9012672316,0.589623861077,0.0,0.0,5.91811778209,14.0365255879,24.6814871936,12.4618076157,12.2196795779
 03/23  23:00:00,20.1321534822,0.717019183023,0.0,0.0,3.54045821811,10.5176760807,22.0579161094,15.2426197366,6.81529637281
 03/23  24:00:00,16.535411378,0.823532634583,0.0,0.0,2.55330491699,7.80157382632,19.5982732395,17.5118121711,2.08646106836
 03/24  01:00:00,16.0186086657,0.895454538246,0.0,0.0,2.55330491699,7.21284921042,20.2514101705,19.0661530276,1.18525714291
 03/24  02:00:00,15.7916552009,0.96286338147,0.0,0.0,2.55330491699,6.91848690247,21.1025849002,20.5925493662,0.510035534065
 03/24  03:00:00,15.670016323,0.988405657514,0.0,0.0,2.55330491699,6.7713057485,21.6249772123,21.1149517213,0.510025491022
 03/24  04:00:00,17.7690214117,1.0109172984,0.0,0.0,3.82705111198,7.57405300124,22.8302095982,21.6451957259,1.18501387225
 03/24  05:00:00,22.3737566405,1.07704006523,0.0,0.0,6.02426329834,9.91545327661,29.768466398,23.41036111,6.35810528799
 03/24  06:00:00,27.6014755244,0.986507869065,0.0,0.0,6.51253267309,14.7454349813,42.7067876422,21.2828240312,21.423963611
 03/24  07:00:00,24.9908010766,0.81370078594,0.0,0.0,6.01364874671,18.163451543,39.9585921953,17.1856171127,22.7729750827
 03/24  08:00:00,24.3180133062,1.08666356445,0.0,0.0,4.35151303671,18.8798367041,36.7632571084,14.8898015176,21.8734555908
 03/24  09:00:00,21.3167306258,0.909012724549,0.0,0.0,3.78894180059,16.6187760998,30.0691545318,10.8942558904,19.1748986414
 03/24  10:00:00,18.2061312003,0.715040002146,0.0,0.0,3.78894180059,13.7021493968,24.2151641108,6.83930343529,17.3758606755
 03/24  11:00:00,18.3269130834,0.600355709119,0.0882850222905,0.0,3.78894180059,13.8493305508,17.8537013401,3.85103685051,14.0026644896
 03/24  12:00:00,18.1781503776,0.574855210312,0.275464033409,0.0,3.69398621738,13.6338449159,14.3227490493,2.11912252553,12.2036265237
 03/24  13:00:00,18.0632908505,0.567595844588,0.446147269984,0.0,3.78894180059,13.2606059349,11.9867751169,1.13242706759,10.8543480493
 03/24  14:00:00,18.0477695001,0.565594449277,0.579808468885,0.0,3.78894180059,13.1134247809,9.79433619057,0.289266615609,9.50506957496
 03/24  15:00:00,19.5789738707,0.597617639797,0.713980195632,0.0,4.71240779196,13.5549682428,10.8543480493,0.0,10.8543480493
 03/24  16:00:00,27.0849158768,0.618955470621,0.748230983574,0.0,7.18559832057,18.5321311015,12.6533860152,0.0,12.6533860152
 03/24  17:00:00,32.7006714795,0.295473203712,0.709712583898,0.0,8.38069375907,23.3147919321,16.7012214383,0.0,16.7012214383
 03/24  18:00:00,34.7524188642,0.298264012635,0.691299025882,0.0,10.6415932552,23.1212625696,19.6246581328,0.0,19.6246581328
 03/24  19:00:00,38.7651464606,0.194168466626,0.420400146517,0.0,12.3080778603,20.4854999863,18.7251391499,0.0,18.7251391499
 03/24  20:00:00,38.0559352457,0.115939046013,0.229539245497,0.0,12.456681583,19.8967753704,17.1545528029,0.00357187314419,17.1509809298
 03/24  21:00:00,32.4677510675,0.0830503012393,0.137744834025,0.0,9.18739968257,17.702556249,14.2032820834,0.200617593809,14.0026644896
 03/24  22:00:00,25.485283794,0.0938976155357,0.0797428079775,0.0,5.91811778209,14.0365255879,13.2783592054,1.0747326817,12.2036265237
 03/24  23:00:00,19.591117537,0.148148767835,0.0278344700505,0.0,3.54045821811,10.5176760807,9.63201186299,2.8254992368,6.80651262619
 03/24  24:00:00,15.9699450425,0.258066299063,0.0,0.0,2.55330491699,7.80157382632,7.57930545212,5.49526748628,2.08403796585
 03/25  01:00:00,15.5944837562,0.471329628768,0.0,0.0,2.55330491699,7.21284921042,11.4138599485,10.2298274976,1.18403245086
 03/25  02:00:00,15.4866441297,0.65785231021,0.0,0.0,2.55330491699,6.91848690247,14.9925033291,14.4827747265,0.509728602552
 03/25  03:00:00,15.4356056441,0.753994978641,0.0,0.0,2.55330491699,6.7713057485,17.0926849058,16.5829666119,0.50971829396
 03/25  04:00:00,17.6095711925,0.851467079264,0.0,0.0,3.82705111198,7.57405300124,19.965679415,18.7818966652,1.18378274982
 03/25  05:00:00,22.1858723895,0.889155814265,0.0,0.0,6.02426329834,9.91545327661,25.9226815392,19.5729394748,6.34974206446
 03/25  06:00:00,27.4909942002,0.876026544831,0.0,0.0,6.51253267309,14.7454349813,40.6360835584,19.2413573233,21.3947262351
 03/25  07:00:00,24.728535979,0.744965050761,0.0,0.0,6.01364874671,17.9699221805,38.8002518079,16.0583883361,22.7418634718
 03/25  08:00:00,22.3775755829,0.59263940978,0.0,0.0,3.66783283761,18.1171033345,34.1769533336,12.3333649043,21.8435884293
 03/25  09:00:00,19.3535483666,0.383005069762,0.00923896423122,0.0,3.10526160149,15.8560427302,26.7250928756,7.57632800058,19.148764875
 03/25  10:00:00,16.5018096033,0.272462164715,0.184669809169,0.0,3.10526160149,12.9394160272,21.1599001724,3.80768433311,17.3522158393
 03/25  11:00:00,16.931326886,0.277850819333,0.461617283423,0.0,3.10526160149,13.0865971812,15.7477325273,1.76404613001,13.9836863973
 03/25  12:00:00,17.0952510806,0.333031873948,0.717541577424,0.0,3.10526160149,12.9394160272,13.0369995597,0.849862198101,12.1871373616
 03/25  13:00:00,16.9649371741,0.389777733994,0.972025272894,0.0,3.10526160149,12.4978725653,10.9838237869,0.144098202106,10.8397255848
 03/25  14:00:00,17.1003525945,0.452658399456,1.19174118183,0.0,3.10526160149,12.3506914113,9.49231380804,0.0,9.49231380804
 03/25  15:00:00,18.7418223832,0.525085533924,1.39577438273,0.0,4.02872759285,12.7922348732,10.8397255848,0.0,10.8397255848
 03/25  16:00:00,26.3755205746,0.58216731635,1.52203740431,0.0,6.50191812146,17.7693977319,12.6362746205,0.0,12.6362746205
 03/25  17:00:00,33.7258745329,0.631427793241,1.59249041022,0.0,8.38069375907,23.1212625696,16.6785099509,0.0,16.6785099509
 03/25  18:00:00,35.7654330731,0.58862599391,1.41395125351,0.0,10.6415932552,23.1212625696,19.5979021339,0.0,19.5979021339
 03/25  19:00:00,38.5977957547,0.412987065965,0.927064174609,0.0,12.3080778603,20.4854999863,18.6996276161,0.0,18.6996276161
 03/25  20:00:00,38.651706184,0.29902398753,0.642225242222,0.0,12.456681583,19.8967753704,17.1276472098,0.0,17.1276472098
 03/25  21:00:00,32.8693898171,0.205618200451,0.416815684412,0.0,9.18739968257,17.702556249,13.9836863973,0.0,13.9836863973
 03/25  22:00:00,25.5969165332,0.101983313977,0.183289848743,0.0,5.91811778209,14.0365255879,12.2906757732,0.103538411623,12.1871373616
 03/25  23:00:00,19.5921750874,0.0838121758308,0.0932286124295,0.0,3.54045821811,10.5176760807,7.51276678203,0.715276527561,6.79749025447
 03/25  24:00:00,15.8900716032,0.137432522948,0.04076033684,0.0,2.55330491699,7.80157382632,4.55954086954,2.47799183382,2.08154903572
 03/26  01:00:00,15.3535262029,0.223072383654,0.00729969178878,0.0,2.55330491699,7.21284921042,5.89977168485,4.71699671863,1.18277496622
 03/26  02:00:00,15.2209818037,0.392189984219,0.0,0.0,2.55330491699,6.91848690247,9.02154316101,8.51212967755,0.509413483461
 03/26  03:00:00,15.2243119572,0.54270129167,0.0,0.0,2.55330491699,6.7713057485,12.350980005,11.8415770921,0.509402912965
 03/26  04:00:00,17.3282185174,0.570114404129,0.0,0.0,3.82705111198,7.57405300124,13.4732331419,12.2907142187,1.18251892324
 03/26  05:00:00,21.7834827706,0.48676619534,0.0,0.0,6.02426329834,9.91545327661,16.5408455353,10.1996867716,6.34115876367
 03/26  06:00:00,26.1418682384,0.414895407065,0.00483850927931,0.0,6.51253267309,14.7454349813,29.8593273331,8.49460334546,21.3647239876
 03/26  07:00:00,24.3782866156,0.36252461597,0.0321910713513,0.0,6.01364874671,17.9699221805,29.7696000374,7.05966180817,22.7099382292
 03/26  08:00:00,22.1327586722,0.323102752884,0.0247197462384,0.0,3.66783283761,18.1171033345,28.1034948064,6.29055462521,21.8129401812
 03/26  09:00:00,19.3528315169,0.278010542023,0.113516642269,0.0,3.10526160149,15.8560427302,23.6426054529,4.52065779496,19.121947658
 03/26  10:00:00,16.6433425357,0.263759650379,0.334905255862,0.0,3.10526160149,12.9394160272,19.6410729704,2.31312032749,17.3279526429
 03/26  11:00:00,17.0131064436,0.289243861598,0.53200379872,0.0,3.10526160149,13.0865971812,15.156739618,1.19252762828,13.9642119897
 03/26  12:00:00,16.774780898,0.281628663196,0.448474605547,0.0,3.10526160149,12.9394160272,13.7060639811,1.53584700643,12.1702169747
 03/26  13:00:00,16.3320858685,0.317904902441,0.411046798822,0.0,3.10526160149,12.4978725653,13.2013995526,2.37667883927,10.8247207134
 03/26  14:00:00,16.225187121,0.353829131435,0.415404976389,0.0,3.10526160149,12.3506914113,12.4230112685,2.94378681636,9.4792244521
 03/26  15:00:00,17.4339008925,0.299225003067,0.313713422875,0.0,4.02872759285,12.7922348732,13.6356477137,2.81092700036,10.8247207134
 03/26  16:00:00,24.9187229351,0.282648422968,0.364758658256,0.0,6.50191812146,17.7693977319,14.4856998591,1.86698413065,12.6187157284
 03/26  17:00:00,32.2195979278,0.270506068103,0.447135530265,0.0,8.38069375907,23.1212625696,17.4283402288,0.773135716554,16.6552045123
 03/26  18:00:00,34.4673061552,0.265388275023,0.439062054459,0.0,10.6415932552,23.1212625696,20.2574724115,0.687025999732,19.5704464117
 03/26  19:00:00,37.7649603087,0.24149548616,0.265720308387,0.0,12.3080778603,20.4854999863,20.6140422144,1.9405933102,18.6734489042
 03/26  20:00:00,38.1529894046,0.249836609053,0.192695841313,0.0,12.456681583,19.8967753704,20.041519358,2.93781609195,17.103703266
 03/26  21:00:00,32.6756913636,0.291036182049,0.137699249293,0.0,9.18739968257,17.702556249,18.4057413414,4.44152935173,13.9642119897
 03/26  22:00:00,25.7926484412,0.397404709953,0.0836003607395,0.0,5.91811778209,14.0365255879,19.5568850619,7.3866680872,12.1702169747
 03/26  23:00:00,19.971195787,0.527867646397,0.0281938414998,0.0,3.54045821811,10.5176760807,17.7325363539,10.9443044244,6.78823192953
 03/26  24:00:00,16.4122774511,0.700398707681,0.0,0.0,2.55330491699,7.80157382632,17.317587565,15.23859255,2.07899501504
 03/27  01:00:00,15.9398237177,0.816669590205,0.0,0.0,2.55330491699,7.21284921042,19.0500509922,17.8685659312,1.18148506095
 03/27  02:00:00,15.7172799889,0.8884881694,0.0,0.0,2.55330491699,6.91848690247,19.9026422537,19.3935519837,0.50909027004
 03/27  03:00:00,15.6463964196,0.96478575415,0.0,0.0,2.55330491699,6.7713057485,21.5761968053,21.0671173639,0.509079441373
 03/27  04:00:00,17.7730758861,1.01497177282,0.0,0.0,3.82705111198,7.57405300124,23.3613127407,22.1800899741,1.18122276661
 03/27  05:00:00,22.3245214612,1.02780488598,0.0,0.0,6.02426329834,9.91545327661,28.8070662201,22.4747082924,6.33235792769
 03/27  06:00:00,26.7132849942,0.991150672133,0.0,0.0,6.51253267309,14.7454349813,42.9738454969,21.6398797432,21.3339657537
 03/27  07:00:00,25.1560158339,0.978915543258,0.0,0.0,6.01364874671,18.163451543,44.0544127887,21.3772039795,22.6772088092
 03/27  08:00:00,24.623299455,1.39194971318,0.0,0.0,4.35151303671,18.8798367041,44.1892006134,22.4076806905,21.7815199229
 03/27  09:00:00,21.7281525766,1.32043467531,0.0,0.0,3.78894180059,16.6187760998,39.5143355615,20.4198806296,19.0944549319
 03/27  10:00:00,18.6339799438,1.14288874569,0.0,0.0,3.78894180059,13.7021493968,33.5979043399,16.2948260682,17.3030782717
 03/27  11:00:00,18.6073402943,0.965034115116,0.00403382723166,0.0,3.78894180059,13.8493305508,26.1217916474,12.1775446135,13.9442470339
 03/27  12:00:00,18.2306146605,0.825819445226,0.0769640814455,0.0,3.69398621738,13.6338449159,20.6055902083,8.4527198346,12.1528703737
 03/27  13:00:00,17.9480542913,0.732805570637,0.165700984768,0.0,3.78894180059,13.2606059349,16.5272656843,5.71792780573,10.8093378786
 03/27  14:00:00,17.7331341006,0.675047490483,0.155720028236,0.0,3.78894180059,13.1134247809,14.1104668862,4.64466150273,9.46580538342
 03/27  15:00:00,19.0627370543,0.678251487416,0.117109531592,0.0,4.71240779196,13.5549682428,15.8993168174,5.08997893884,10.8093378786
 03/27  16:00:00,26.5240208589,0.718817449964,0.0874739863373,0.0,7.18559832057,18.5321311015,18.8814000263,6.28068548753,12.6007145387
 03/27  17:00:00,32.1504320314,0.37290718672,0.0820391528359,0.0,8.38069375907,23.3147919321,23.504096864,6.87278483991,16.6313120241
 03/27  18:00:00,34.239449723,0.388811320718,0.087782576634,0.0,10.6415932552,23.1212625696,26.68225916,7.13996006305,19.5422990969
 03/27  19:00:00,37.7735086456,0.449944452866,0.0658196785949,0.0,12.3080778603,20.4854999863,27.428187025,8.78157625812,18.6466107668
 03/27  20:00:00,38.2796777757,0.526704642393,0.0425161790791,0.0,12.456681583,19.8967753704,27.8709204076,10.7917642184,17.0791561892
 03/27  21:00:00,32.8767454404,0.615825974114,0.0139635340281,0.0,9.18739968257,17.702556249,27.1059000923,13.1616530584,13.9442470339
 03/27  22:00:00,26.0521309542,0.740487583693,0.0,0.0,5.91811778209,14.0365255879,28.3148901032,16.1620197295,12.1528703737
 03/27  23:00:00,20.2812739541,0.866139654921,0.0,0.0,3.54045821811,10.5176760807,25.7267577543,18.9480173611,6.77874039315
 03/27  24:00:00,16.7157436944,1.00386495097,0.0,0.0,2.55330491699,7.80157382632,24.0868754547,22.0104987946,2.07637666018
 03/28  01:00:00,16.2528888398,1.12973471233,0.0,0.0,2.55330491699,7.21284921042,26.1161320462,24.9359689295,1.18016311668
 03/28  02:00:00,16.062627327,1.23383550752,0.0,0.0,2.55330491699,6.91848690247,27.8669247485,27.3581656906,0.508759057939
 03/28  03:00:00,15.9809992044,1.29938853889,0.0,0.0,2.55330491699,6.7713057485,29.3382359115,28.8294879365,0.50874797492
 03/28  04:00:00,18.0996855655,1.34158145223,0.0,0.0,3.82705111198,7.57405300124,31.0182486516,29.838353988,1.17989466363
 03/28  05:00:00,22.6415349798,1.34481840457,0.0,0.0,6.02426329834,9.91545327661,36.3084921978,29.9851500347,6.32334216304
 03/28  06:00:00,27.0164477475,1.29431342544,0.0,0.0,6.51253267309,14.7454349813,50.1908689865,28.888408344,21.3024606426
 03/28  07:00:00,25.4022955893,1.22519529858,0.0,0.0,6.01364874671,18.163451543,49.9411265085,27.2974416042,22.6436849043
 03/28  08:00:00,24.8188104373,1.58746069549,0.0,0.0,4.35151303671,18.8798367041,48.7976943123,27.0483573533,21.749336959
 03/28  09:00:00,21.8773818729,1.46966397159,0.0,0.0,3.78894180059,16.6187760998,42.9771103329,23.9108154944,19.0662948385
 03/28  10:00:00,18.8015924408,1.31050124265,0.0,0.0,3.78894180059,13.7021493968,37.5137065986,20.2361065066,17.277600092
 03/28  11:00:00,18.8242343015,1.18596194952,0.0,0.0,3.78894180059,13.8493305508,31.3576690549,17.4338716127,13.9237974423
 03/28  12:00:00,18.392773334,1.06333408599,0.00160811414715,0.0,3.69398621738,13.6338449159,26.8156996032,14.6805969075,12.1351026957
 03/28  13:00:00,18.0532958924,0.966205110893,0.0375430455847,0.0,3.78894180059,13.2606059349,22.9252898067,12.1317081708,10.7935816358
 03/28  14:00:00,17.8228468389,0.885667971238,0.034812285786,0.0,3.78894180059,13.1134247809,19.8753587392,10.4232981633,9.45206057594
 03/28  15:00:00,19.1264428316,0.824950627061,0.0341161693018,0.0,4.71240779196,13.5549682428,19.9517267539,9.15814511806,10.7935816358
 03/28  16:00:00,26.5307086582,0.777500358035,0.0354788775338,0.0,7.18559832057,18.5321311015,20.7248174255,8.14254104312,12.5822763824
 03/28  17:00:00,32.1094500199,0.352911396265,0.0610529317729,0.0,8.38069375907,23.3147919321,23.2770965623,6.67025700029,16.606839562
 03/28  18:00:00,34.176070786,0.339471434093,0.0737435261823,0.0,10.6415932552,23.1212625696,25.7338364549,6.22036792979,19.5134685251
 03/28  19:00:00,37.6993277814,0.387885648903,0.0536976183788,0.0,12.3080778603,20.4854999863,26.1610189303,7.54189777842,18.6191211519
 03/28  20:00:00,38.2086620389,0.47132244044,0.0268826442008,0.0,12.456681583,19.8967753704,26.80840538,9.75439213129,17.0540132487
 03/28  21:00:00,32.828228763,0.579881458899,0.00139137189548,0.0,9.18739968257,17.702556249,26.4660446548,12.5422472125,13.9237974423
 03/28  22:00:00,26.0879360873,0.776292716761,0.0,0.0,5.91811778209,14.0365255879,29.2529980337,17.117895338,12.1351026957
 03/28  23:00:00,20.4141092299,0.998974930801,0.0,0.0,3.54045821811,10.5176760807,29.1492576133,22.3802391571,6.76901845615
 03/28  24:00:00,16.9560811778,1.24420243439,0.0,0.0,2.55330491699,7.80157382632,30.4298304781,28.3561357315,2.07369474652
 03/29  01:00:00,16.5379943363,1.41484020889,0.0,0.0,2.55330491699,7.21284921042,33.7327997505,32.553990226,1.1788095245
 03/29  02:00:00,16.379257523,1.55046570356,0.0,0.0,2.55330491699,6.91848690247,36.3455428413,35.8371228961,0.508419945179
 03/29  03:00:00,16.3477722188,1.66616155331,0.0,0.0,2.55330491699,6.7713057485,39.1076245856,38.5992159739,0.508408611711
 03/29  04:00:00,18.5177153581,1.7596112448,0.0,0.0,3.82705111198,7.57405300124,42.0587212467,40.8801862392,1.17853500747
 03/29  05:00:00,23.071292402,1.77457582675,0.0,0.0,6.02426329834,9.91545327661,47.563180629,41.2490664891,6.31411413985
 03/29  06:00:00,27.446944662,1.72481034001,0.0,0.0,6.51253267309,14.7454349813,61.3473762408,40.0771582561,21.2702179847
 03/29  07:00:00,25.9239354846,1.74683519395,0.0,0.0,6.01364874671,18.163451543,63.3914789723,40.7821025299,22.6093764423
 03/29  08:00:00,25.4840225451,2.2526728033,0.0,0.0,4.35151303671,18.8798367041,66.6089788176,44.8925779972,21.7164008204
 03/29  09:00:00,22.6615507339,2.25383283259,0.0,0.0,3.78894180059,16.6187760998,63.3380054788,44.3005297616,19.0374757172
 03/29  10:00:00,19.677797896,2.1867066979,0.0,0.0,3.78894180059,13.7021493968,59.6656057009,42.414080052,17.2515256489
 03/29  11:00:00,19.7451466491,2.10687429716,0.0,0.0,3.78894180059,13.8493305508,54.2278192789,40.3249500081,13.9028692708
 03/29  12:00:00,19.3604651098,2.03263397592,0.0,0.0,3.69398621738,13.6338449159,50.6234051525,38.5064859501,12.1169192025
 03/29  13:00:00,19.033170742,1.98362300606,0.0,0.0,3.78894180059,13.2606059349,48.157804011,37.3803473597,10.7774566513
 03/29  14:00:00,18.8848466787,1.98248009679,0.0,0.0,3.78894180059,13.1134247809,46.9507800978,37.5127859977,9.43799410004
 03/29  15:00:00,20.1826418219,1.91526578663,0.0,0.0,4.71240779196,13.5549682428,46.5960491596,35.8185925083,10.7774566513
 03/29  16:00:00,27.5197571281,1.80202770552,0.0,0.0,7.18559832057,18.5321311015,45.6289348235,33.0655281039,12.5634067196
 03/29  17:00:00,32.9943533688,1.29886767691,0.0,0.0,8.38069375907,23.3147919321,46.4671753515,29.8853809783,16.5817943732
 03/29  18:00:00,35.0002522855,1.23739645983,0.0,0.0,10.6415932552,23.1212625696,47.9298540028,28.4458907685,19.4839632342
 03/29  19:00:00,38.5881870659,1.33044255183,0.0,0.0,12.3080778603,20.4854999863,49.4071337356,30.8161455355,18.5909882001
 03/29  20:00:00,39.1396170505,1.42916009631,0.0,0.0,12.456681583,19.8967753704,50.3356167826,33.3073348923,17.0282818903
 03/29  21:00:00,33.7846450526,1.53768912041,0.0,0.0,9.18739968257,17.702556249,49.8649260602,35.9620567894,13.9028692708
 03/29  22:00:00,27.0291808493,1.7175374788,0.0,0.0,5.91811778209,14.0365255879,52.4583736894,40.3414544869,12.1169192025
 03/29  23:00:00,21.35667298,1.94153868082,0.0,0.0,3.54045821811,10.5176760807,52.8144279409,46.0553589433,6.75906899759
 03/29  24:00:00,17.8534020399,2.14152329648,0.0,0.0,2.55330491699,7.80157382632,53.2078988771,51.1369488088,2.0709500683
 03/30  01:00:00,17.3726769535,2.24952282605,0.0,0.0,2.55330491699,7.21284921042,54.9738988033,53.7964741183,1.17742468494
 03/30  02:00:00,17.1565176916,2.32772587216,0.0,0.0,2.55330491699,6.91848690247,56.2193569254,55.7112838933,0.508073032126
 03/30  03:00:00,17.1325082845,2.45089761901,0.0,0.0,2.55330491699,6.7713057485,59.6140824919,59.1060210397,0.508061452196
 03/30  04:00:00,19.33732697,2.57922285671,0.0,0.0,3.82705111198,7.57405300124,64.0726383483,62.8954941477,1.17714420063
 03/30  05:00:00,23.9039357266,2.60721915135,0.0,0.0,6.02426329834,9.91545327661,70.1897510268,63.8850744358,6.30467659109
 03/30  06:00:00,28.1858495261,2.46371520406,0.0,0.0,6.51253267309,14.7454349813,81.0999323364,59.8626850077,21.2372473287
 03/30  07:00:00,26.5475032188,2.3704029281,0.0,0.0,6.01364874671,18.163451543,80.0002827062,57.4259891228,22.5742935834
 03/30  08:00:00,25.8965246492,2.66517490739,0.0,0.0,4.35151303671,18.8798367041,77.9709142968,56.2881930362,21.6827212606
 03/30  09:00:00,22.8083777363,2.40065983505,0.0,0.0,3.78894180059,16.6187760998,66.8565929417,47.8485868394,19.0080061024
 03/30  10:00:00,19.6193541433,2.12826294514,0.0,0.0,3.78894180059,13.7021493968,57.7708201559,40.5459574918,17.224862664
 03/30  11:00:00,19.5824346189,1.94416226688,0.0,0.0,3.78894180059,13.8493305508,49.8951217533,36.0136530362,13.8814687172
 03/30  12:00:00,19.087601162,1.75977002814,0.0,0.0,3.69398621738,13.6338449159,43.7609713945,31.6626461157,12.0983252789
 03/30  13:00:00,18.6241496087,1.57460187281,0.0,0.0,3.78894180059,13.2606059349,37.9738123721,27.212844672,10.7609677001
 03/30  14:00:00,18.3044698211,1.40210323922,0.0,0.0,3.78894180059,13.1134247809,32.517416921,23.0938067997,9.42361012139
 03/30  15:00:00,19.527861668,1.2604856327,0.0,0.0,4.71240779196,13.5549682428,30.6056014039,19.8446337038,10.7609677001
 03/30  16:00:00,26.8170124406,1.09928301795,0.0,0.0,7.18559832057,18.5321311015,28.6496933039,16.1055821654,12.5441111384
 03/30  17:00:00,32.2507955527,0.555309860866,0.0,0.0,8.38069375907,23.3147919321,28.6454581663,12.0892742916,16.5561838747
 03/30  18:00:00,34.2859715708,0.523115745079,0.0,0.0,10.6415932552,23.1212625696,30.8678188964,11.4140269345,19.4537919619
 03/30  19:00:00,37.9200450845,0.662300570433,0.0,0.0,12.3080778603,20.4854999863,33.236183364,14.6739631212,18.5622202428
 03/30  20:00:00,38.5440937629,0.833636808653,0.0,0.0,12.456681583,19.8967753704,35.8341660736,18.8321963393,17.0019697342
 03/30  21:00:00,33.2926093504,1.04565341819,0.0,0.0,9.18739968257,17.702556249,37.9682784583,24.0868097411,13.8814687172
 03/30  22:00:00,26.665211936,1.35356856549,0.0,0.0,5.91811778209,14.0365255879,43.9391708695,31.8408455906,12.0983252789
 03/30  23:00:00,21.0123845119,1.59725021276,0.0,0.0,3.54045821811,10.5176760807,44.4919582788,37.7430633149,6.74889496391
 03/30  24:00:00,17.4394495792,1.72757083578,0.0,0.0,2.55330491699,7.80157382632,42.4554838704,40.3873404321,2.06814343832
 03/31  01:00:00,16.8538965397,1.73074241224,0.0,0.0,2.55330491699,7.21284921042,40.9227395956,39.7467305878,1.17600900778
 03/31  02:00:00,16.5621760666,1.73338424711,0.0,0.0,2.55330491699,6.91848690247,39.8190889965,39.3113705751,0.507718421459
 03/31  03:00:00,16.4258986453,1.74428797983,0.0,0.0,2.55330491699,6.7713057485,39.8268662659,39.3191596668,0.507706599132
 03/31  04:00:00,18.4942806553,1.73617654204,0.0,0.0,3.82705111198,7.57405300124,40.2337382833,39.0580156284,1.17572265486
 03/31  05:00:00,22.9605212178,1.66380464258,0.0,0.0,6.02426329834,9.91545327661,43.6530832721,37.3580509604,6.29503231178
 03/31  06:00:00,27.2623731365,1.54023881452,0.0,0.0,6.51253267309,14.7454349813,55.7419772376,34.5384187986,21.203558439
 03/31  07:00:00,25.5867652095,1.40966491878,0.0,0.0,6.01364874671,18.163451543,54.0744456814,31.5359989645,22.538446717
 03/31  08:00:00,24.9869727592,1.75562301744,0.0,0.0,4.35151303671,18.8798367041,52.7879275803,31.1396193266,21.6483082537
 03/31  09:00:00,22.0257793144,1.61806141311,0.0,0.0,3.78894180059,16.6187760998,46.5075534283,27.5296587071,18.9778947212
 03/31  10:00:00,18.91613448,1.42504328189,0.0,0.0,3.78894180059,13.7021493968,40.178187118,22.9805680845,17.1976190335
 03/31  11:00:00,18.9245582003,1.28628584832,0.0,0.0,3.78894180059,13.8493305508,33.6925206311,19.8329185122,13.859602119
 03/31  12:00:00,18.5293633323,1.2015321985,0.0,0.0,3.69398621738,13.6338449159,30.0324886083,17.953162177,12.0793264313
 03/31  13:00:00,18.289191689,1.23964395312,0.0,0.0,3.78894180059,13.2606059349,29.7410891127,18.9969694473,10.7441196655
 03/31  14:00:00,18.1166261634,1.21425958146,0.0,0.0,3.78894180059,13.1134247809,27.8065524095,18.3976395099,9.40891289965
 03/31  15:00:00,19.3248240836,1.05744804839,0.0,0.0,4.71240779196,13.5549682428,25.4553712348,14.7112515694,10.7441196655
 03/31  16:00:00,26.7790749165,1.06134549391,0.0,0.0,7.18559832057,18.5321311015,27.3878293634,14.8634340102,12.5243953532
 03/31  17:00:00,32.3096674561,0.614181764185,0.0,0.0,8.38069375907,23.3147919321,29.7545363461,13.2245206955,16.5300156506
 03/31  18:00:00,34.2901476198,0.527291794163,0.0,0.0,10.6415932552,23.1212625696,30.6969922415,11.2740285983,19.4229636432
 03/31  19:00:00,37.8532735112,0.595528997056,0.0,0.0,12.3080778603,20.4854999863,31.3462807301,12.8134549308,18.5328257993
 03/31  20:00:00,38.369613556,0.659156601799,0.0,0.0,12.456681583,19.8967753704,31.2249427751,14.2498582026,16.9750845725
 03/31  21:00:00,33.0526875035,0.805731571283,0.0,0.0,9.18739968257,17.702556249,31.5544715192,17.6948694002,13.859602119
 03/31  22:00:00,26.3300889819,1.01844561138,0.0,0.0,5.91811778209,14.0365255879,34.762753215,22.6834267837,12.0793264313
 03/31  23:00:00,20.6221695091,1.20703521001,0.0,0.0,3.54045821811,10.5176760807,33.8241412545,27.0856418864,6.73849936805
 03/31  24:00:00,17.0988345458,1.38695580237,0.0,0.0,2.55330491699,7.80157382632,33.3505051351,31.2852294473,2.06527568774
 04/01  01:00:00,16.6078769421,1.48472281469,0.0,0.0,2.55330491699,7.21284921042,34.6681888327,33.4936259207,1.17456291198
 04/01  02:00:00,16.3862447273,1.55745290784,0.0,0.0,2.55330491699,6.91848690247,35.6191222797,35.1117660616,0.50735621814
 04/01  03:00:00,16.292859643,1.61124897748,0.0,0.0,2.55330491699,6.7713057485,36.7990601841,36.2917160266,0.507344157563
 04/01  04:00:00,18.3946868359,1.63658272267,0.0,0.0,3.82705111198,7.57405300124,38.004270257,36.829999466,1.17427079101
 04/01  05:00:00,22.9147381703,1.61802159511,0.0,0.0,6.02426329834,9.91545327661,42.7243832938,36.4391991357,6.28518415811
 04/01  06:00:00,26.2078455568,1.37854456808,0.0,0.0,6.51253267309,14.7454349813,51.5030582663,30.3338969737,21.1691612926
 04/01  07:00:00,24.9898757243,1.00630479606,0.0,0.0,6.01364874671,17.9699221805,43.8051465668,21.3033001081,22.5018464587
 04/01  08:00:00,22.6180385615,0.833102388432,0.0,0.0,3.66783283761,18.1171033345,38.7406073002,17.1274353096,21.6131719906
 04/01  09:00:00,19.5889645214,0.627660188793,0.0,0.0,3.10526160149,15.8560427302,31.5461232749,12.5989727839,18.947150491
 04/01  10:00:00,16.4405998676,0.395922238113,0.0,0.0,3.10526160149,12.9394160272,24.9759111545,7.80610832927,17.1698028252
 04/01  11:00:00,16.3909723163,0.199113532979,0.0,0.0,3.10526160149,13.0865971812,17.7062790562,3.86900310437,13.8372759518
 04/01  12:00:00,16.146193033,0.101515403748,0.0,0.0,3.10526160149,12.9394160272,14.0198110026,1.9598827166,12.059928286
 04/01  13:00:00,15.6539480579,0.0508138906357,0.0,0.0,3.10526160149,12.4978725653,11.7091148566,0.982197319916,10.7269175366
 04/01  14:00:00,15.4662403866,0.0102873734224,0.0,0.0,3.10526160149,12.3506914113,9.59197324879,0.198066461506,9.39390678728
 04/01  15:00:00,16.8209624666,0.0,0.0,0.0,4.02872759285,12.7922348732,10.7269175366,0.0,10.7269175366
 04/01  16:00:00,24.2713158539,0.0,0.0,0.0,6.50191812146,17.7693977319,12.5042652024,0.0,12.5042652024
 04/01  17:00:00,31.5929317529,0.0264108007988,0.0645646226513,0.0,8.38069375907,23.1212625696,16.5032974505,0.0,16.5032974505
 04/01  18:00:00,33.9307568132,0.0499093792527,0.117991608253,0.0,10.6415932552,23.1212625696,19.3914874075,0.0,19.3914874075
 04/01  19:00:00,37.3622823372,0.0322669741612,0.0722708489053,0.0,12.3080778603,20.4854999863,18.5028135746,0.0,18.5028135746
 04/01  20:00:00,37.7593614584,0.0156405520092,0.0332639521726,0.0,12.456681583,19.8967753704,16.947634367,0.0,16.947634367
 04/01  21:00:00,32.2507480778,0.00122172572938,0.00257041990588,0.0,9.18739968257,17.702556249,13.8372759518,0.0,13.8372759518
 04/01  22:00:00,25.3288074375,0.0171640670223,0.0,0.0,5.91811778209,14.0365255879,12.43254235,0.372614064044,12.059928286
 04/01  23:00:00,19.521849009,0.106714709904,0.0,0.0,3.54045821811,10.5176760807,9.02171790389,2.29383261533,6.72788528856
 04/01  24:00:00,15.948925814,0.237047070618,0.0,0.0,2.55330491699,7.80157382632,7.15654240966,5.09419474385,2.06234766581
 04/02  01:00:00,15.4890342349,0.365880107476,0.0,0.0,2.55330491699,7.21284921042,9.01164723251,7.83856040702,1.17308682549
 04/02  02:00:00,15.3191815494,0.490389729903,0.0,0.0,2.55330491699,6.91848690247,11.0062804908,10.4992939614,0.506986529385
 04/02  03:00:00,15.2861659793,0.604555313804,0.0,0.0,2.55330491699,6.7713057485,13.4716911523,12.9647169175,0.50697423478
 04/02  04:00:00,17.4442029711,0.686098857795,0.0,0.0,3.82705111198,7.57405300124,15.9065686882,14.7337796492,1.17278903895
 04/02  05:00:00,22.0085111039,0.711794528708,0.0,0.0,6.02426329834,9.91545327661,21.5545418874,15.2794068407,6.27513504668
 04/02  06:00:00,25.4615976571,0.632296668412,0.0,0.0,6.51253267309,14.7454349813,34.5573555616,13.4232894854,21.1340660762
 04/02  07:00:00,24.5112724374,0.527701509172,0.0,0.0,6.01364874671,17.9699221805,33.5179423781,11.0534387306,22.4645036475
 04/02  08:00:00,22.31885746,0.533921286911,0.0,0.0,3.66783283761,18.1171033345,32.7293446155,11.1520217389,21.5773228766
 04/02  09:00:00,19.4012236962,0.439919363584,0.0,0.0,3.10526160149,15.8560427302,27.9683048045,9.05252228817,18.9157825163
 04/02  10:00:00,16.3235007339,0.278823104445,0.0,0.0,3.10526160149,12.9394160272,22.7668017389,5.62537946228,17.1414222766
 04/02  11:00:00,16.3505530937,0.152427444334,0.00626686606574,0.0,3.10526160149,13.0865971812,16.7856393801,2.97114255278,13.8144968273
 04/02  12:00:00,16.2804854693,0.132689124016,0.10311871603,0.0,3.10526160149,12.9394160272,13.7713239138,1.73118732617,12.0401365877
 04/02  13:00:00,15.9537191644,0.146679775319,0.203905221886,0.0,3.10526160149,12.4978725653,11.8595512634,1.15018485545,10.7093664079
 04/02  14:00:00,15.8443261984,0.135639551783,0.252733633455,0.0,3.10526160149,12.3506914113,9.89732022651,0.518723998317,9.37859622819
 04/02  15:00:00,17.1986388838,0.117110096932,0.260566320326,0.0,4.02872759285,12.7922348732,10.7680956015,0.0587291935615,10.7093664079
 04/02  16:00:00,24.6877375037,0.128893795489,0.287527854274,0.0,6.50191812146,17.7693977319,12.4837266476,0.0,12.4837266476
 04/02  17:00:00,32.0428295598,0.170020277437,0.370852952958,0.0,8.38069375907,23.1212625696,16.4760371868,0.0,16.4760371868
 04/02  18:00:00,34.3007797229,0.173855416318,0.364068480942,0.0,10.6415932552,23.1212625696,19.3593725762,0.0,19.3593725762
 04/02  19:00:00,37.5538635391,0.0999031362183,0.196215888786,0.0,12.3080778603,20.4854999863,18.4826033475,0.0104108910785,18.4721924564
 04/02  20:00:00,37.8888447374,0.0753334021258,0.103054381072,0.0,12.456681583,19.8967753704,17.3310000685,0.411372821815,16.9196272467
 04/02  21:00:00,32.4205511127,0.120176192945,0.0534189875864,0.0,9.18739968257,17.702556249,15.7179197223,1.90342289498,13.8144968273
 04/02  22:00:00,25.5512915108,0.238343214026,0.00130492627788,0.0,5.91811778209,14.0365255879,17.1902203657,5.15008377807,12.0401365877
 04/02  23:00:00,19.9005283072,0.48539400811,0.0,0.0,3.54045821811,10.5176760807,17.4411990659,10.7241431972,6.71705586872
 04/02  24:00:00,16.4097131278,0.697834384459,0.0,0.0,2.55330491699,7.80157382632,17.6666760069,15.6073157672,2.05936023965
 04/03  01:00:00,15.9769882753,0.853834147836,0.0,0.0,2.55330491699,7.21284921042,20.3309038768,19.1593226916,1.17158118522
 04/03  02:00:00,15.8183029188,0.989511099304,0.0,0.0,2.55330491699,6.91848690247,22.7599857673,22.2533763026,0.50660946463
 04/03  03:00:00,15.7842255313,1.10261486578,0.0,0.0,2.55330491699,6.7713057485,25.3040001894,24.7974032491,0.506596940295
 04/03  04:00:00,17.9388478332,1.1807437199,0.0,0.0,3.82705111198,7.57405300124,27.6699554612,26.4986776239,1.17127783735
 04/03  05:00:00,22.494931585,1.19821500976,0.0,0.0,6.02426329834,9.91545327661,33.0551606681,26.7902727145,6.26488795353
 04/03  06:00:00,25.9358965079,1.10659551919,0.0,0.0,6.51253267309,14.7454349813,45.576838657,24.4785554738,21.0982831832
 04/03  07:00:00,25.13843081,0.961330519344,0.0,0.0,6.01364874671,18.163451543,43.4173035698,20.9908742277,22.426429342
 04/03  08:00:00,24.5523921041,1.32104236233,0.0,0.0,4.35151303671,18.8798367041,42.282544391,20.7417728629,21.5407715282
 04/03  09:00:00,21.6181166517,1.21039875039,0.0,0.0,3.78894180059,16.6187760998,36.890368026,18.0065679396,18.8838000864
 04/03  10:00:00,18.5002215567,1.00913035852,0.0,0.0,3.78894180059,13.7021493968,30.5370015843,13.4245157919,17.1124857925
 04/03  11:00:00,18.4688593677,0.823031290161,0.00755572555708,0.0,3.78894180059,13.8493305508,23.0815276276,9.2902561363,13.7912714913
 04/03  12:00:00,18.1173183288,0.69791953745,0.0915676575233,0.0,3.69398621738,13.6338449159,17.8196812219,5.79972402449,12.0199571974
 04/03  13:00:00,17.8827613247,0.63625928764,0.196954301154,0.0,3.78894180059,13.2606059349,14.2942794835,3.60280800662,10.6914714769
 04/03  14:00:00,17.8119563123,0.599864448191,0.309725282184,0.0,3.78894180059,13.1134247809,11.4824827855,2.11949702899,9.36298575646
 04/03  15:00:00,19.1855500901,0.552538591635,0.36563546321,0.0,4.71240779196,13.5549682428,11.4697275183,0.778256041367,10.6914714769
 04/03  16:00:00,26.6793004911,0.542546470438,0.419024598009,0.0,7.18559832057,18.5321311015,12.5074158145,0.0446300436415,12.4627857709
 04/03  17:00:00,32.4128690304,0.225807210931,0.491576127646,0.0,8.38069375907,23.3147919321,16.4482429322,0.0,16.4482429322
 04/03  18:00:00,34.5118636826,0.239685297815,0.509322559126,0.0,10.6415932552,23.1212625696,19.3266286599,0.0,19.3266286599
 04/03  19:00:00,36.8783446705,0.169403237053,0.344030252712,0.0,12.3080778603,20.4854999863,18.4409715129,0.0,18.4409715129
 04/03  20:00:00,38.0223700974,0.108716552859,0.203196590332,0.0,12.456681583,19.8967753704,16.9704107088,0.0793392031065,16.8910715057
 04/03  21:00:00,32.4527873467,0.0856129868051,0.120218427701,0.0,9.18739968257,17.702556249,14.2372819635,0.446010472166,13.7912714913
 04/03  22:00:00,25.4918178213,0.123227594515,0.0569468562799,0.0,5.91811778209,14.0365255879,13.9845039881,1.96454679074,12.0199571974
 04/03  23:00:00,19.6469158456,0.228071666581,0.00370987991457,0.0,3.54045821811,10.5176760807,11.5844340886,4.87841977306,6.70601431554
 04/03  24:00:00,16.1215132,0.409634456609,0.0,0.0,2.55330491699,7.80157382632,10.9253088808,8.86899458684,2.05631429394
 04/04  01:00:00,15.6863156158,0.563161488351,0.0,0.0,2.55330491699,7.21284921042,13.4304682421,12.2604218053,1.17004643681
 04/04  02:00:00,15.5283780984,0.69958627894,0.0,0.0,2.55330491699,6.91848690247,15.8209831621,15.3147580266,0.506225135498
 04/04  03:00:00,15.5178156027,0.836204937241,0.0,0.0,2.55330491699,6.7713057485,18.9446241041,18.4384117182,0.506212385805
 04/04  04:00:00,17.7078570994,0.949752986132,0.0,0.0,3.82705111198,7.57405300124,22.2483310854,21.0785934517,1.16973763367
 04/04  05:00:00,22.3089964852,1.01227990997,0.0,0.0,6.02426329834,9.91545327661,28.8146982331,22.5602523198,6.25444591335
 04/04  06:00:00,25.7373042839,0.908003295191,0.0,0.0,6.51253267309,14.7454349813,40.9785578132,19.9167346025,21.0618232107
 04/04  07:00:00,24.9127601942,0.735659903553,0.0,0.0,6.01364874671,18.163451543,38.1120356633,15.7244008456,22.3876348177
 04/04  08:00:00,24.2783244754,1.04697473358,0.0,0.0,4.35151303671,18.8798367041,35.7317482951,14.2282195255,21.5035287696
 04/04  09:00:00,21.3007201742,0.893002272896,0.0,0.0,3.78894180059,16.6187760998,29.5514705537,10.7002578811,18.8512126726
 04/04  10:00:00,18.2440840631,0.698768345563,0.0542245193532,0.0,3.78894180059,13.7021493968,23.1592594569,6.07625751502,17.0830019419
 04/04  11:00:00,18.6013037992,0.61160414932,0.351427297886,0.0,3.78894180059,13.8493305508,16.0276741486,2.2600673268,13.7676068218
 04/04  12:00:00,18.5890964993,0.626544760752,0.634720604719,0.0,3.69398621738,13.6338449159,12.659899985,0.660503893891,11.9993960911
 04/04  13:00:00,18.5992076114,0.67004624215,0.87961363329,0.0,3.78894180059,13.2606059349,10.7501653616,0.0769273185745,10.673238043
 04/04  14:00:00,18.6196392876,0.707527297184,1.00974540852,0.0,3.78894180059,13.1134247809,9.34707999498,0.0,9.34707999498
 04/04  15:00:00,19.9985280629,0.715116086953,1.01603594068,0.0,4.71240779196,13.5549682428,10.673238043,0.0,10.673238043
 04/04  16:00:00,27.493772307,0.738478950402,1.03756393402,0.0,7.18559832057,18.5321311015,12.4414487738,0.0,12.4414487738
 04/04  17:00:00,33.1561941632,0.433622915754,1.02708555557,0.0,8.38069375907,23.3147919321,16.4199229179,0.0,16.4199229179
 04/04  18:00:00,35.1432222573,0.422105237451,0.958261194155,0.0,10.6415932552,23.1212625696,19.2932653553,0.0,19.2932653553
 04/04  19:00:00,37.2923128104,0.295406999389,0.631994630226,0.0,12.3080778603,20.4854999863,18.40915999,0.0,18.40915999
 04/04  20:00:00,38.335735354,0.207542699302,0.417735700497,0.0,12.456681583,19.8967753704,16.8619756006,0.0,16.8619756006
 04/04  21:00:00,32.6564363417,0.139902914688,0.269577494818,0.0,9.18739968257,17.702556249,13.7692161462,0.00160932441688,13.7676068218
 04/04  22:00:00,25.5173224806,0.0790086517442,0.126670458379,0.0,5.91811778209,14.0365255879,12.2420953899,0.242699298792,11.9993960911
 04/04  23:00:00,19.5675247168,0.0918873662326,0.060503051424,0.0,3.54045821811,10.5176760807,7.97442608106,1.27966218218,6.69476389889
 04/04  24:00:00,15.8949109696,0.17531037176,0.0077218544089,0.0,2.55330491699,7.80157382632,5.76745432492,3.7142435942,2.05321073073
 04/05  01:00:00,15.4108806381,0.287726510687,0.0,0.0,2.55330491699,7.21284921042,7.36154527614,6.19306224156,1.16848303458
 04/05  02:00:00,15.2469453157,0.418153496272,0.0,0.0,2.55330491699,6.91848690247,9.49886336052,8.99302970475,0.505833655771
 04/05  03:00:00,15.2132834336,0.531672768084,0.0,0.0,2.55330491699,6.7713057485,11.9592216497,11.4534009646,0.505820685162
 04/05  04:00:00,17.3746828016,0.616578688361,0.0,0.0,3.82705111198,7.57405300124,14.4749459483,13.3067770643,1.16816888393
 04/05  05:00:00,21.9527550656,0.656038490386,0.0,0.0,6.02426329834,9.91545327661,20.4049148294,14.1611028109,6.24381201852
 04/05  06:00:00,25.3929067139,0.563605725251,0.0,0.0,6.51253267309,14.7454349813,32.9749906197,11.9502936635,21.0246969562
 04/05  07:00:00,24.589319073,0.409774431953,0.0024443503335,0.0,6.01364874671,18.163451543,30.7934630042,8.4453314411,22.3481315631
 04/05  08:00:00,23.9523728932,0.719652625003,0.00137052645768,0.0,4.35151303671,18.8798367041,28.5383340081,7.07272837808,21.46560563
 04/05  09:00:00,21.1545208896,0.661692363362,0.0851106249386,0.0,3.78894180059,16.6187760998,23.9104061798,5.09237625434,18.8180299255
 04/05  10:00:00,18.4765010482,0.634536692642,0.350873157455,0.0,3.78894180059,13.7021493968,19.7180918256,2.6651123692,17.0529794564
 04/05  11:00:00,18.9323162127,0.649995601246,0.644048259467,0.0,3.78894180059,13.8493305508,14.7515163766,1.00800654977,13.7435098268
 04/05  12:00:00,18.8260470794,0.679204749505,0.819011196021,0.0,3.69398621738,13.6338449159,12.265228009,0.286768651256,11.9784593577
 04/05  13:00:00,18.7209942605,0.708593557808,0.962852966791,0.0,3.78894180059,13.2606059349,10.6918618558,0.0371903498446,10.6546715059
 04/05  14:00:00,18.6619781729,0.729107904957,1.03050368602,0.0,3.78894180059,13.1134247809,9.33088365409,0.0,9.33088365409
 04/05  15:00:00,20.0264828778,0.731332387899,1.02777445463,0.0,4.71240779196,13.5549682428,10.6546715059,0.0,10.6546715059
 04/05  16:00:00,27.5422697013,0.754672391543,1.06986788717,0.0,7.18559832057,18.5321311015,12.419721975,0.0,12.419721975
 04/05  17:00:00,33.2471630239,0.461632683473,1.0900446486,0.0,8.38069375907,23.3147919321,16.3910855305,0.0,16.3910855305
 04/05  18:00:00,35.485691929,0.51910091699,1.20373518631,0.0,10.6415932552,23.1212625696,19.2592925427,0.0,19.2592925427
 04/05  19:00:00,37.7689244124,0.431187714557,0.97282551705,0.0,12.3080778603,20.4854999863,18.3767673082,0.0,18.3767673082
 04/05  20:00:00,38.8665817184,0.362161460912,0.793963303228,0.0,12.456681583,19.8967753704,16.8323481477,0.0,16.8323481477
 04/05  21:00:00,33.1790117254,0.296509486364,0.635546306804,0.0,9.18739968257,17.702556249,13.7435098268,0.0,13.7435098268
 04/05  22:00:00,25.8891579674,0.186061198713,0.391453398179,0.0,5.91811778209,14.0365255879,11.9784593577,0.0,11.9784593577
 04/05  23:00:00,19.7076968067,0.0999266885268,0.192635819039,0.0,3.54045821811,10.5176760807,6.81497022306,0.131662272608,6.68330795046
 04/05  24:00:00,15.8900394687,0.0800487009138,0.0981120243955,0.0,2.55330491699,7.80157382632,2.71532015451,0.665269685419,2.05005046909
 04/06  01:00:00,15.2993019419,0.118542351065,0.0576054633712,0.0,2.55330491699,7.21284921042,3.06382016191,1.89692872057,1.16689144134
 04/06  02:00:00,15.0377671077,0.182968343537,0.0260069446421,0.0,2.55330491699,6.91848690247,4.09574350801,3.59030836666,0.50543514135
 04/06  03:00:00,14.9409964669,0.255028785279,0.00435701609113,0.0,2.55330491699,6.7713057485,5.84556171419,5.34013975985,0.505421954336
 04/06  04:00:00,17.0832891507,0.325185037447,0.0,0.0,3.82705111198,7.57405300124,8.023166823,6.85659477037,1.16657205263
 04/06  05:00:00,21.6543331929,0.35676773304,0.000848884665495,0.0,6.02426329834,9.91545327661,13.7352235837,7.50223416549,6.23298941823
 04/06  06:00:00,25.2311473759,0.381817964678,0.0200284225416,0.0,6.51253267309,14.7454349813,28.8129024528,7.82598703821,20.9869154146
 04/06  07:00:00,24.6285212832,0.436759007777,0.0146619847129,0.0,6.01364874671,18.163451543,31.4340588621,9.12612758535,22.3079312767
 04/06  08:00:00,24.1683250588,0.936975316991,0.0,0.0,4.35151303671,18.8798367041,33.6832323703,12.2562190304,21.4270133399
 04/06  09:00:00,21.3981398582,0.990421956947,0.0,0.0,3.78894180059,16.6187760998,32.255410637,13.4711489653,18.7842616716
