Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/06  10:00:00,18.4780388706,0.986947672488,0.0,0.0,3.78894180059,13.7021493968,30.3727557484,13.3503285217,17.0224272267
 04/06  11:00:00,18.6258822867,0.987609934722,0.0,0.0,3.78894180059,13.8493305508,27.0531483815,13.334160739,13.7189876425
 04/06  12:00:00,18.2720716692,0.944240535354,0.0,0.0,3.69398621738,13.6338449159,24.2442552936,12.287102096,11.9571531976
 04/06  13:00:00,17.9420650947,0.892517358759,0.0,0.0,3.78894180059,13.2606059349,21.6883339359,11.052556572,10.6357773639
 04/06  14:00:00,17.7346324589,0.83017713439,0.00208874264212,0.0,3.78894180059,13.1134247809,18.9119689214,9.59756739119,9.31440153019
 04/06  15:00:00,19.0667005078,0.765463807647,0.0338606648587,0.0,4.71240779196,13.5549682428,18.4562258059,7.82044844201,10.6357773639
 04/06  16:00:00,26.4907334031,0.704043923697,0.068960056798,0.0,7.18559832057,18.5321311015,18.5172959532,6.11968414445,12.3976118088
 04/06  17:00:00,32.0837566924,0.266146774173,0.122124226388,0.0,8.38069375907,23.3147919321,20.5092253393,4.14748602942,16.3617393099
 04/06  18:00:00,34.1766895374,0.244606578265,0.169227133422,0.0,10.6415932552,23.1212625696,22.4334521363,3.20873185343,19.2247202828
 04/06  19:00:00,36.7867689045,0.273005264652,0.148852459129,0.0,12.3080778603,20.4854999863,22.3478274035,4.00402434312,18.3438030604
 04/06  20:00:00,38.1427411795,0.310292846232,0.121991379095,0.0,12.456681583,19.8967753704,21.8763247253,5.07412680427,16.8021979211
 04/06  21:00:00,32.6980654953,0.35357013082,0.0975394322531,0.0,9.18739968257,17.702556249,19.9714045631,6.25241692058,13.7189876425
 04/06  22:00:00,25.7860883936,0.42356961169,0.0508754113944,0.0,5.91811778209,14.0365255879,20.2070347009,8.24988150334,11.9571531976
 04/06  23:00:00,19.9339405672,0.514632915003,0.00417335306316,0.0,3.54045821811,10.5176760807,17.4154880527,10.7438381899,6.67164986282
 04/06  24:00:00,16.3418478531,0.629969109744,0.0,0.0,2.55330491699,7.80157382632,15.350936587,13.3041021421,2.04683444492
 04/07  01:00:00,15.824555264,0.701401136584,0.0,0.0,2.55330491699,7.21284921042,16.0159418473,14.850669719,1.16527212828
 04/07  02:00:00,15.5843492069,0.755557387424,0.0,0.0,2.55330491699,6.91848690247,16.532000546,16.0269708357,0.505029710225
 04/07  03:00:00,15.4784836291,0.796872963597,0.0,0.0,2.55330491699,6.7713057485,17.422722858,16.9177065466,0.505016311385
 04/07  04:00:00,17.5743097516,0.816205638381,0.0,0.0,3.82705111198,7.57405300124,18.4878309707,17.3228833581,1.16494761257
 04/07  05:00:00,22.0906035634,0.793886988152,0.0,0.0,6.02426329834,9.91545327661,23.0387393119,16.8167579943,6.22198131755
 04/07  06:00:00,24.6704673182,0.733999662842,0.0,0.0,6.51253267309,14.7454349813,36.4514145625,15.5029247878,20.9484897747
 04/07  07:00:00,24.8866254684,0.709525177748,0.0,0.0,6.01364874671,18.163451543,37.2675232777,15.0004774142,22.2670458636
 04/07  08:00:00,24.3675428198,1.13619307802,0.0,0.0,4.35151303671,18.8798367041,37.7142959747,16.3265326466,21.3877633281
 04/07  09:00:00,21.5345854073,1.12686750604,0.0,0.0,3.78894180059,16.6187760998,34.8234054403,16.0734875291,18.7499179112
 04/07  10:00:00,18.5297130632,1.03862186505,0.0,0.0,3.78894180059,13.7021493968,31.0842702492,14.0929159486,16.9913543007
 04/07  11:00:00,18.5945346853,0.9562623333,0.0,0.0,3.78894180059,13.8493305508,25.9605218752,12.2664743445,13.6940475308
 04/07  12:00:00,18.2193416002,0.874216694971,0.0172937714055,0.0,3.69398621738,13.6338449159,22.2284569899,10.2929730697,11.9354839202
 04/07  13:00:00,17.891068124,0.811019008594,0.0305013795251,0.0,3.78894180059,13.2606059349,19.4044699412,8.78790872896,10.6165612122
 04/07  14:00:00,17.7086009268,0.751017349816,0.0552169950719,0.0,3.78894180059,13.1134247809,16.5554061881,7.25776768378,9.2976385043
 04/07  15:00:00,19.0320795331,0.717396250636,0.0473072471696,0.0,4.71240779196,13.5549682428,17.2697030265,6.65314181423,10.6165612122
 04/07  16:00:00,26.477784394,0.700861719906,0.0591932514799,0.0,7.18559832057,18.5321311015,18.5868104106,6.21168558779,12.3751248228
 04/07  17:00:00,32.1008814669,0.321699342804,0.0836964322223,0.0,8.38069375907,23.3147919321,22.1048507995,5.77295785281,16.3318929467
 04/07  18:00:00,34.1843960944,0.309696468331,0.11184380041,0.0,10.6415932552,23.1212625696,24.4115100134,5.22195119949,19.1895588139
 04/07  19:00:00,36.7987600284,0.334520925821,0.0993279218157,0.0,12.3080778603,20.4854999863,24.2028461088,5.89256910024,18.3102770086
 04/07  20:00:00,38.1672059846,0.371723495872,0.0850255344792,0.0,12.456681583,19.8967753704,23.6139567583,6.84242290893,16.7715338493
 04/07  21:00:00,32.726341738,0.414659284427,0.064726521332,0.0,9.18739968257,17.702556249,21.6690963546,7.97504882377,13.6940475308
 04/07  22:00:00,25.8204992801,0.491932351393,0.0169235582128,0.0,5.91811778209,14.0365255879,22.1171135393,10.1816296191,11.9354839202
 04/07  23:00:00,20.0164699472,0.601335648079,0.0,0.0,3.54045821811,10.5176760807,19.4248905779,12.7650974895,6.65979308841
 04/07  24:00:00,16.4253987578,0.713520014384,0.0,0.0,2.55330491699,7.80157382632,17.2667554883,15.2231918778,2.04356361059
 04/08  01:00:00,15.9020420904,0.778887962953,0.0,0.0,2.55330491699,7.21284921042,17.8060771529,16.6424515781,1.16362557483
 04/08  02:00:00,15.6570850749,0.828293255385,0.0,0.0,2.55330491699,6.91848690247,18.2236431009,17.7190256185,0.504617482437
 04/08  03:00:00,15.5517844336,0.870173768102,0.0,0.0,2.55330491699,6.7713057485,19.1460587796,18.6414549032,0.504603876416
 04/08  04:00:00,17.6508644101,0.892760296878,0.0,0.0,3.82705111198,7.57405300124,20.3073906443,19.1440945995,1.16329604478
 04/08  05:00:00,22.1713687351,0.874652159882,0.0,0.0,6.02426329834,9.91545327661,24.9584580116,18.7476670352,6.21079097643
 04/08  06:00:00,24.7430163995,0.806548744199,0.0,0.0,6.51253267309,14.7454349813,38.1327219614,17.2232905453,20.9094314161
 04/08  07:00:00,24.7559476877,0.772376759469,0.0,0.0,6.01364874671,17.9699221805,38.6934510261,16.4679635947,22.2254874314
 04/08  08:00:00,22.6070554995,0.822119326432,0.0,0.0,3.66783283761,18.1171033345,38.9383932957,17.5905260776,21.3478672181
 04/08  09:00:00,19.7602867702,0.798982437632,0.0,0.0,3.10526160149,15.8560427302,35.7838759641,17.0688671492,18.7150088149
 04/08  10:00:00,16.776678648,0.732001018537,0.0,0.0,3.10526160149,12.9394160272,32.5418345095,15.5820646293,16.9597698802
 04/08  11:00:00,16.8927025471,0.700843763855,0.0,0.0,3.10526160149,13.0865971812,28.5675106106,14.8988137331,13.6686968775
 04/08  12:00:00,16.6588797065,0.614202077308,0.0,0.0,3.10526160149,12.9394160272,24.937255856,13.0237979133,11.9134579428
 04/08  13:00:00,16.1767706193,0.573636452036,0.0,0.0,3.10526160149,12.4978725653,22.771453974,12.1744252323,10.5970287417
 04/08  14:00:00,16.020120597,0.56416758383,0.0,0.0,3.10526160149,12.3506914113,21.2823094724,12.0017099318,9.28059954063
 04/08  15:00:00,17.3143175645,0.493355097962,0.0,0.0,4.02872759285,12.7922348732,21.0578925886,10.4608638469,10.5970287417
 04/08  16:00:00,24.6800669493,0.408751095412,0.0,0.0,6.50191812146,17.7693977319,20.9556093287,8.60334165221,12.3522676765
 04/08  17:00:00,31.8079924223,0.302330938508,0.00370515435915,0.0,8.38069375907,23.1212625696,22.5311637508,6.22960847118,16.3015552797
 04/08  18:00:00,34.0886244898,0.277761923104,0.0480067410239,0.0,10.6415932552,23.1212625696,24.406090358,5.25227180936,19.1538185486
 04/08  19:00:00,36.7086016614,0.305662790132,0.0380276905288,0.0,12.3080778603,20.4854999863,24.2357255945,5.95952651325,18.2761990813
 04/08  20:00:00,38.0765153365,0.340992469371,0.0250659129426,0.0,12.456681583,19.8967753704,23.5938945958,6.8535295825,16.7403650133
 04/08  21:00:00,32.6422853208,0.389521023135,0.00580836548304,0.0,9.18739968257,17.702556249,21.7600904865,8.09139360896,13.6686968775
 04/08  22:00:00,25.8161081433,0.504464772806,0.0,0.0,5.91811778209,14.0365255879,22.5887896813,10.6753317385,11.9134579428
 04/08  23:00:00,20.0479647495,0.632830450397,0.0,0.0,3.54045821811,10.5176760807,20.1456861694,13.4979450309,6.64774113849
 04/08  24:00:00,16.4702331437,0.758354400303,0.0,0.0,2.55330491699,7.80157382632,18.3110528404,16.2708139056,2.04023893476
 04/09  01:00:00,15.9681109129,0.844956785431,0.0,0.0,2.55330491699,7.21284921042,19.3617442078,18.1997919393,1.16195226851
 04/09  02:00:00,15.7581921042,0.929400284732,0.0,0.0,2.55330491699,6.91848690247,20.6124575483,20.1082589683,0.504198580046
 04/09  03:00:00,15.6834095839,1.00179891844,0.0,0.0,2.55330491699,6.7713057485,22.259400317,21.7552155454,0.504184771551
 04/09  04:00:00,17.7996981185,1.04159400528,0.0,0.0,3.82705111198,7.57405300124,23.8274767098,22.6658588715,1.16161783829
 04/09  05:00:00,22.324419078,1.02770250276,0.0,0.0,6.02426329834,9.91545327661,28.569765726,22.3703440172,6.19942170879
 04/09  06:00:00,24.8229664216,0.886498766297,0.0,0.0,6.51253267309,14.7454349813,39.9005517293,19.0307998236,20.8697519057
 04/09  07:00:00,24.7045578081,0.720986879823,0.0,0.0,6.01364874671,17.9699221805,37.3728066945,15.189538407,22.1832682874
 04/09  08:00:00,22.4423609466,0.65742477354,0.0,0.0,3.66783283761,18.1171033345,34.9855945214,13.6782576967,21.3073368247
 04/09  09:00:00,19.490634019,0.52932968643,0.0,0.0,3.10526160149,15.8560427302,29.5145896301,10.8350449094,18.6795447207
 04/09  10:00:00,16.3856909126,0.341013283178,0.0,0.0,3.10526160149,12.9394160272,23.7747594556,6.8470761369,16.9276833187
 04/09  11:00:00,16.4605005257,0.199895204216,0.0687465382164,0.0,3.10526160149,13.0865971812,17.0269635291,3.38402033908,13.64294319
 04/09  12:00:00,16.3991718574,0.148177408697,0.206316819451,0.0,3.10526160149,12.9394160272,13.1432412366,1.2521594485,11.8910817881
 04/09  13:00:00,16.0362226381,0.133978678697,0.299109792135,0.0,3.10526160149,12.4978725653,10.8736950112,0.296509274568,10.5771857366
 04/09  14:00:00,16.0208991619,0.157451449167,0.407494699534,0.0,3.10526160149,12.3506914113,9.26573819846,0.00244851334976,9.26328968511
 04/09  15:00:00,17.4910415677,0.185730542089,0.484348559041,0.0,4.02872759285,12.7922348732,10.5771857366,0.0,10.5771857366
 04/09  16:00:00,25.0771538472,0.224501243294,0.581336749948,0.0,6.50191812146,17.7693977319,12.3290471386,0.0,12.3290471386
 04/09  17:00:00,32.698382529,0.334399429386,0.86202677021,0.0,8.38069375907,23.1212625696,16.270735293,0.0,16.270735293
 04/09  18:00:00,35.0767247805,0.377534530639,0.936334424167,0.0,10.6415932552,23.1212625696,19.1175100712,0.0,19.1175100712
 04/09  19:00:00,37.2737939306,0.273188868505,0.635693881345,0.0,12.3080778603,20.4854999863,18.2415793702,0.0,18.2415793702
 04/09  20:00:00,38.3176465867,0.190913643161,0.416275989292,0.0,12.456681583,19.8967753704,16.7087006435,0.0,16.7087006435
 04/09  21:00:00,32.6083172615,0.117937048227,0.243424281106,0.0,9.18739968257,17.702556249,13.64294319,0.0,13.64294319
 04/09  22:00:00,25.486496753,0.0614660669292,0.113387315559,0.0,5.91811778209,14.0365255879,11.9832727768,0.0921909887639,11.8910817881
 04/09  23:00:00,19.5160832427,0.0610980731713,0.0398508704414,0.0,3.54045821811,10.5176760807,7.51313699467,0.877639412519,6.63549758215
 04/09  24:00:00,15.8597575413,0.147878797894,0.0,0.0,2.55330491699,7.80157382632,5.23658509168,3.19972368971,2.03686140197
 04/10  01:00:00,15.3954566593,0.272302531865,0.0,0.0,2.55330491699,7.21284921042,7.02845120917,5.86819850438,1.16025270479
 04/10  02:00:00,15.2297144052,0.400922585765,0.0,0.0,2.55330491699,6.91848690247,9.13658916741,8.63281604031,0.503773127093
 04/10  03:00:00,15.1746305749,0.493019909404,0.0,0.0,2.55330491699,6.7713057485,11.0970593052,10.5933001843,0.503759120891
 04/10  04:00:00,17.3049978189,0.546893705585,0.0,0.0,3.82705111198,7.57405300124,12.8647654811,11.704851991,1.15991349005
 04/10  05:00:00,21.8528453352,0.556128759943,0.0,0.0,6.02426329834,9.91545327661,18.0239404244,11.8360635429,6.18787688154
 04/10  06:00:00,24.4218550018,0.485387346506,0.0,0.0,6.51253267309,14.7454349813,31.024356737,10.1948937427,20.8294629944
 04/10  07:00:00,24.57422999,0.397129699298,0.0,0.0,6.01364874671,18.163451543,30.3641232571,8.22372232271,22.1404009344
 04/10  08:00:00,24.0095974506,0.778247708829,0.0,0.0,4.35151303671,18.8798367041,29.6953806413,8.42919649063,21.2661841506
 04/10  09:00:00,21.129304795,0.721586893743,0.0,0.0,3.78894180059,16.6187760998,25.8097679301,7.16623179917,18.6435361309
 04/10  10:00:00,18.1781339278,0.630768027919,0.0562747017106,0.0,3.78894180059,13.7021493968,21.6087650866,4.71366096815,16.8951041184
 04/10  11:00:00,18.4214167583,0.590528914044,0.192615492287,0.0,3.78894180059,13.8493305508,16.2684739611,2.65167986602,13.6167940951
 04/10  12:00:00,18.2282814758,0.585005242955,0.315445098964,0.0,3.69398621738,13.6338449159,13.3444326165,1.47607053387,11.8683620826
 04/10  13:00:00,18.0593350174,0.586725664877,0.423061616603,0.0,3.78894180059,13.2606059349,11.4757831876,0.918745114326,10.5570380732
 04/10  14:00:00,17.8978202781,0.560155134951,0.435298561286,0.0,3.78894180059,13.1134247809,9.69424471285,0.448530648965,9.24571406389
 04/10  15:00:00,19.4275772505,0.588750480512,0.571450734757,0.0,4.71240779196,13.5549682428,10.5735548823,0.0165168090409,10.5570380732
 04/10  16:00:00,27.003709545,0.62624816793,0.659731954445,0.0,7.18559832057,18.5321311015,12.3054700857,0.0,12.3054700857
 04/10  17:00:00,32.8996309546,0.363298799664,0.840846463041,0.0,8.38069375907,23.3147919321,16.2394421137,0.0,16.2394421137
 04/10  18:00:00,35.0691124434,0.403023646623,0.903232971095,0.0,10.6415932552,23.1212625696,19.080644134,0.0,19.080644134
 04/10  19:00:00,37.2846984002,0.295043106419,0.62474411303,0.0,12.3080778603,20.4854999863,18.2064281278,0.0,18.2064281278
 04/10  20:00:00,38.2874692401,0.193272672051,0.38373961387,0.0,12.456681583,19.8967753704,16.7076479635,0.0310978466588,16.6765501169
 04/10  21:00:00,32.6043480225,0.134286004668,0.223106085648,0.0,9.18739968257,17.702556249,14.0014699172,0.384675822191,13.6167940951
 04/10  22:00:00,25.5695895845,0.144213579395,0.113732634575,0.0,5.91811778209,14.0365255879,13.6299609168,1.76159883425,11.8683620826
 04/10  23:00:00,19.6988879349,0.228713379128,0.0550402565948,0.0,3.54045821811,10.5176760807,10.8473209594,4.22425491424,6.62306604519
 04/10  24:00:00,16.0605641582,0.341851273073,0.00683414169706,0.0,2.55330491699,7.80157382632,9.22968842094,7.19625640848,2.03343201247
 04/11  01:00:00,15.54819091,0.425036782533,0.0,0.0,2.55330491699,7.21284921042,10.1973886474,9.03886126042,1.15852738694
 04/11  02:00:00,15.3192955319,0.490503712444,0.0,0.0,2.55330491699,6.91848690247,10.9172465774,10.4139053278,0.503341249563
 04/11  03:00:00,15.2346253662,0.553014700661,0.0,0.0,2.55330491699,6.7713057485,12.2543008624,11.7509738119,0.503327050482
 04/11  04:00:00,17.3596817469,0.601577633585,0.0,0.0,3.82705111198,7.57405300124,13.9624021392,12.8042186344,1.15818350476
 04/11  05:00:00,21.9064387239,0.609722148713,0.0,0.0,6.02426329834,9.91545327661,19.1482437276,12.9720838141,6.17615991352
 04/11  06:00:00,24.5079895853,0.571521930001,0.0,0.0,6.51253267309,14.7454349813,32.8931803131,12.1046036997,20.7885766134
 04/11  07:00:00,24.7472691845,0.570168893778,0.0,0.0,6.01364874671,18.163451543,34.1645292159,12.0676311488,22.0968980671
 04/11  08:00:00,24.2588486711,1.02749892934,0.0,0.0,4.35151303671,18.8798367041,35.251644867,14.0272234841,21.2244213829
 04/11  09:00:00,21.4149388862,1.00722098499,0.0,0.0,3.78894180059,16.6187760998,32.1026197693,13.4956260602,18.6069937091
 04/11  10:00:00,18.4148573685,0.923766170337,0.0,0.0,3.78894180059,13.7021493968,28.4511703751,11.5891284479,16.8620419273
 04/11  11:00:00,18.4919159825,0.840915720146,0.0127279103437,0.0,3.78894180059,13.8493305508,23.2033643348,9.61310699844,13.5902573364
 04/11  12:00:00,18.2170128912,0.765339254033,0.123842503306,0.0,3.69398621738,13.6338449159,18.7148672862,6.86956173164,11.8453055545
 04/11  13:00:00,17.9569334044,0.691433730208,0.21595193829,0.0,3.78894180059,13.2606059349,15.0260949716,4.48950325343,10.5365917182
 04/11  14:00:00,17.8537663106,0.618132297304,0.333267431397,0.0,3.78894180059,13.1134247809,11.524899596,2.29702171421,9.22787788182
 04/11  15:00:00,19.3245884284,0.595793762966,0.461418630186,0.0,4.71240779196,13.5549682428,11.443834439,0.907242720867,10.5365917182
 04/11  16:00:00,26.9926670045,0.629150287424,0.645787294473,0.0,7.18559832057,18.5321311015,12.412316188,0.130772687952,12.2815435
 04/11  17:00:00,32.98550171,0.384310808732,0.90570520939,0.0,8.38069375907,23.3147919321,16.2076850091,0.0,16.2076850091
 04/11  18:00:00,35.1890191814,0.431633418738,0.994529936995,0.0,10.6415932552,23.1212625696,19.0432316545,0.0,19.0432316545
 04/11  19:00:00,37.3977423931,0.323898796179,0.708932416152,0.0,12.3080778603,20.4854999863,18.1707557636,0.0,18.1707557636
 04/11  20:00:00,38.4297367685,0.23669137373,0.482588440588,0.0,12.456681583,19.8967753704,16.7412388177,0.0973158631134,16.6439229545
 04/11  21:00:00,32.7499481781,0.180671047858,0.322321198071,0.0,9.18739968257,17.702556249,14.0146793449,0.42442200855,13.5902573364
 04/11  22:00:00,25.6404323655,0.172062931851,0.156726063141,0.0,5.91811778209,14.0365255879,13.7578278874,1.91252233286,11.8453055545
 04/11  23:00:00,19.7463536564,0.259037807188,0.0721815500648,0.0,3.54045821811,10.5176760807,11.2561389215,4.64568871238,6.61045020909
 04/11  24:00:00,16.0939401248,0.365018990999,0.0170423903983,0.0,2.55330491699,7.80157382632,9.54731011885,7.51735833704,2.02995178182
 04/12  01:00:00,15.5609444469,0.437790319476,0.0,0.0,2.55330491699,7.21284921042,10.4146593697,9.25788254384,1.15677682588
 04/12  02:00:00,15.330438986,0.501647166559,0.0,0.0,2.55330491699,6.91848690247,11.114156638,10.6112535627,0.502903075347
 04/12  03:00:00,15.2433357423,0.561725076794,0.0,0.0,2.55330491699,6.7713057485,12.4065664393,11.9036777511,0.502888688271
 04/12  04:00:00,17.3644169427,0.606312829483,0.0,0.0,3.82705111198,7.57405300124,14.0278413406,12.8714129459,1.15642839471
 04/12  05:00:00,21.9078356089,0.611119033695,0.0,0.0,6.02426329834,9.91545327661,19.1351067442,12.9708324697,6.16427427455
 04/12  06:00:00,24.4754212042,0.538559496872,0.000394051957951,0.0,6.51253267309,14.7454349813,32.0651119085,11.3180070374,20.7471048711
 04/12  07:00:00,24.6689868549,0.468615581126,0.0232709831212,0.0,6.01364874671,18.163451543,31.5595739995,9.50680143101,22.0527725685
 04/12  08:00:00,24.0646716397,0.828257096042,0.00506480190982,0.0,4.35151303671,18.8798367041,30.6303502422,9.44828935311,21.1820608891
 04/12  09:00:00,21.1951323556,0.733828639031,0.0535858152615,0.0,3.78894180059,16.6187760998,25.4671360006,6.89720772357,18.569928277
 04/12  10:00:00,18.4097669425,0.638053428136,0.280622316198,0.0,3.78894180059,13.7021493968,19.9031861643,3.074679628,16.8285065363
 04/12  11:00:00,19.1375224106,0.682590642831,0.816659415812,0.0,3.78894180059,13.8493305508,14.0894392541,0.52609848147,13.5633407726
 04/12  12:00:00,19.3604375721,0.793079322788,1.23952711545,0.0,3.69398621738,13.6338449159,11.8219190319,0.0,11.8219190319
 04/12  13:00:00,19.2747296189,0.829798244668,1.39538363827,0.0,3.78894180059,13.2606059349,10.5158527264,0.0,10.5158527264
 04/12  14:00:00,19.3328227761,0.87527107735,1.55518511685,0.0,3.78894180059,13.1134247809,9.20978642092,0.0,9.20978642092
 04/12  15:00:00,20.5903379069,0.858643379891,1.46431849175,0.0,4.71240779196,13.5549682428,10.5158527264,0.0,10.5158527264
 04/12  16:00:00,28.0147801792,0.876585261536,1.42046549504,0.0,7.18559832057,18.5321311015,12.2572744671,0.0,12.2572744671
 04/12  17:00:00,33.4944743324,0.532110579686,1.26687806083,0.0,8.38069375907,23.3147919321,16.1754733836,0.0,16.1754733836
 04/12  18:00:00,35.6770321344,0.577961507884,1.33621480088,0.0,10.6415932552,23.1212625696,19.0052837122,0.0,19.0052837122
 04/12  19:00:00,38.0397053647,0.512550948557,1.16224323536,0.0,12.3080778603,20.4854999863,18.1345728418,0.0,18.1345728418
 04/12  20:00:00,39.1594707409,0.44981301741,0.999200769235,0.0,12.456681583,19.8967753704,16.6108288188,0.0,16.6108288188
 04/12  21:00:00,33.4274192764,0.371499221766,0.808964122438,0.0,9.18739968257,17.702556249,13.5633407726,0.0,13.5633407726
 04/12  22:00:00,26.0853877858,0.247152254959,0.526592160375,0.0,5.91811778209,14.0365255879,11.8219190319,0.0,11.8219190319
 04/12  23:00:00,19.8333319833,0.139372098165,0.278825585986,0.0,3.54045821811,10.5176760807,6.71358346006,0.115929650143,6.59765380992
 04/12  24:00:00,15.9314738829,0.090241134965,0.129354004507,0.0,2.55330491699,7.80157382632,2.59512850177,0.568706761106,2.02642174067
 04/13  01:00:00,15.3162599616,0.112330426225,0.0807754079073,0.0,2.55330491699,7.21284921042,2.68048240428,1.52548086422,1.15500154006
 04/13  02:00:00,15.0449560577,0.16371535202,0.0524488862521,0.0,2.55330491699,6.91848690247,3.38834101875,2.88588228455,0.502458734208
 04/13  03:00:00,14.9395846103,0.22975042198,0.028223522791,0.0,2.55330491699,6.7713057485,5.01885693672,4.51641277264,0.502444164075
 04/13  04:00:00,17.0730153194,0.301887275374,0.0130239307746,0.0,3.82705111198,7.57405300124,7.34917226402,6.19452358437,1.15464867965
 04/13  05:00:00,21.6624812467,0.349079406646,0.0166852648765,0.0,6.02426329834,9.91545327661,13.2905617104,7.138338226,6.15222348439
 04/13  06:00:00,23.413713094,0.301015593251,0.0690631787434,0.0,6.51253267309,14.7454349813,26.179909774,5.47484972523,20.7050600488
 04/13  07:00:00,24.6076906804,0.242731626393,0.187858763375,0.0,6.01364874671,18.163451543,25.087942208,3.07990470204,22.008037506
 04/13  08:00:00,24.0868778416,0.599796709666,0.25573139017,0.0,4.35151303671,18.8798367041,23.417954233,2.27883901906,21.1391152139
 04/13  09:00:00,21.505608848,0.623563144479,0.474327802236,0.0,3.78894180059,16.6187760998,19.8281070021,1.29575619085,18.5323508112
 04/13  10:00:00,19.038732711,0.705259501677,0.842382011194,0.0,3.78894180059,13.7021493968,17.2202036775,0.425695800701,16.7945078768
 04/13  11:00:00,19.6100849197,0.79682347415,1.17498909363,0.0,3.78894180059,13.8493305508,13.5703119792,0.0342596044264,13.5360523748
 04/13  12:00:00,19.5055097942,0.852185837136,1.32549282326,0.0,3.69398621738,13.6338449159,11.7982094404,0.0,11.7982094404
 04/13  13:00:00,19.2874014435,0.861772358316,1.37608134924,0.0,3.78894180059,13.2606059349,10.4948272396,0.0,10.4948272396
 04/13  14:00:00,19.1238715208,0.856971956531,1.36453298237,0.0,3.78894180059,13.1134247809,9.1914450388,0.0,9.1914450388
 04/13  15:00:00,20.5634868389,0.88680696049,1.40930384316,0.0,4.71240779196,13.5549682428,10.4948272396,0.0,10.4948272396
 04/13  16:00:00,28.112879876,0.933308233445,1.46184221993,0.0,7.18559832057,18.5321311015,12.232670174,0.0,12.232670174
 04/13  17:00:00,33.8604025493,0.660989585406,1.50392727203,0.0,8.38069375907,23.3147919321,16.1428167764,0.0,16.1428167764
 04/13  18:00:00,35.9382045996,0.679141354809,1.49620741914,0.0,10.6415932552,23.1212625696,18.9668115448,0.0,18.9668115448
 04/13  19:00:00,37.2262423341,0.560966375492,1.19319811122,0.0,12.3080778603,20.4854999863,18.0978900776,0.0,18.0978900776
 04/13  20:00:00,39.0591362208,0.442195546119,0.906483720441,0.0,12.456681583,19.8967753704,16.57727751,0.0,16.57727751
 04/13  21:00:00,33.3116096997,0.353184574217,0.711469193251,0.0,9.18739968257,17.702556249,13.5360523748,0.0,13.5360523748
 04/13  22:00:00,26.008252867,0.231835133616,0.464774362907,0.0,5.91811778209,14.0365255879,11.7982094404,0.0,11.7982094404
 04/13  23:00:00,19.8314898171,0.14493053971,0.271424978302,0.0,3.54045821811,10.5176760807,6.77399065104,0.189310013841,6.5846806372
 04/13  24:00:00,15.9468316425,0.114125138644,0.12082776051,0.0,2.55330491699,7.80157382632,3.11840344308,1.09556050868,2.0228429344
 04/14  01:00:00,15.3551140234,0.17317308816,0.0587868077544,0.0,2.55330491699,7.21284921042,4.13641926991,2.98321721466,1.15320205525
 04/14  02:00:00,15.1197636754,0.262120721921,0.0288511340545,0.0,2.55330491699,6.91848690247,5.67409922175,5.17209086402,0.502008357738
 04/14  03:00:00,15.0469939287,0.358960197844,0.00642306537509,0.0,2.55330491699,6.7713057485,7.98462358717,7.48262997763,0.501993609538
 04/14  04:00:00,17.2031266954,0.445022582137,0.0,0.0,3.82705111198,7.57405300124,10.5775426051,9.42469771847,1.15284488664
 04/14  05:00:00,21.7902350462,0.49351847098,0.0,0.0,6.02426329834,9.91545327661,16.6273276136,10.487316502,6.14001111167
 04/14  06:00:00,23.5047304086,0.431869352446,0.0292267341693,0.0,6.51253267309,14.7454349813,29.3633275764,8.7008729786,20.6624545978
 04/14  07:00:00,24.634660915,0.350864890993,0.106695733309,0.0,6.01364874671,18.163451543,28.0262935913,6.06358746399,21.9627061273
 04/14  08:00:00,24.0724675151,0.698956518586,0.142161254713,0.0,4.35151303671,18.8798367041,26.3542974445,5.25870036913,21.0955970753
 04/14  09:00:00,21.3608844611,0.689342474735,0.263824085118,0.0,3.78894180059,16.6187760998,22.5122486207,4.01797618077,18.4942724399
 04/14  10:00:00,18.7393230621,0.703348662392,0.54488320159,0.0,3.78894180059,13.7021493968,19.0012788907,2.24122287367,16.7600560171
 04/14  11:00:00,19.1721817705,0.73033782197,0.803571596599,0.0,3.78894180059,13.8493305508,14.4024959792,0.894095754969,13.5084002242
 04/14  12:00:00,18.9296495513,0.729953705386,0.871864712098,0.0,3.69398621738,13.6338449159,12.1170826835,0.342898882154,11.7741838014
 04/14  13:00:00,18.9590100009,0.795066390899,1.11439587405,0.0,3.78894180059,13.2606059349,10.5180939906,0.044572506347,10.4735214842
 04/14  14:00:00,18.921049916,0.81941979899,1.19926353511,0.0,3.78894180059,13.1134247809,9.1728591671,0.0,9.1728591671
 04/14  15:00:00,20.3302790345,0.832974491952,1.22992850726,0.0,4.71240779196,13.5549682428,10.4735214842,0.0,10.4735214842
 04/14  16:00:00,28.0562727044,0.91770745361,1.42083582822,0.0,7.18559832057,18.5321311015,12.2077379071,0.0,12.2077379071
 04/14  17:00:00,33.9314492571,0.672034787339,1.56392877786,0.0,8.38069375907,23.3147919321,16.1097248585,0.0,16.1097248585
 04/14  18:00:00,35.9816281899,0.681435641223,1.53733672303,0.0,10.6415932552,23.1212625696,18.9278265456,0.0,18.9278265456
 04/14  19:00:00,37.2454404964,0.563828216372,1.20953443263,0.0,12.3080778603,20.4854999863,18.0607183342,0.0,18.0607183342
 04/14  20:00:00,39.043690223,0.438599294969,0.894633973793,0.0,12.456681583,19.8967753704,16.5432789642,0.0,16.5432789642
 04/14  21:00:00,33.231854986,0.330733061402,0.65416599237,0.0,9.18739968257,17.702556249,13.5084002242,0.0,13.5084002242
 04/14  22:00:00,25.8961495932,0.201746107118,0.382760115572,0.0,5.91811778209,14.0365255879,11.8652146282,0.0910308267962,11.7741838014
 04/14  23:00:00,19.7502304297,0.15098592318,0.184110207375,0.0,3.54045821811,10.5176760807,7.7032263658,1.13169183298,6.57153453283
 04/14  24:00:00,15.9944342882,0.203278144727,0.0792774000652,0.0,2.55330491699,7.80157382632,5.41795602301,3.39873960016,2.01921642285
 04/15  01:00:00,15.4442306341,0.279843727993,0.0412327787023,0.0,2.55330491699,7.21284921042,6.56964057272,5.41826166831,1.15137890441
 04/15  02:00:00,15.2067023935,0.357789302987,0.0201212710737,0.0,2.55330491699,6.91848690247,7.77602235389,7.27447027457,0.501552079321
 04/15  03:00:00,15.1031863028,0.415802584119,0.00577305315451,0.0,2.55330491699,6.7713057485,9.14261580978,8.64107865168,0.501537158096
 04/15  04:00:00,17.2110494733,0.451130826108,0.00181453389754,0.0,3.82705111198,7.57405300124,10.5492188432,9.39820129338,1.15101754985
 04/15  05:00:00,21.7627859599,0.45179217989,0.0142772047615,0.0,6.02426329834,9.91545327661,15.3445899868,9.21694921389,6.12764077288
 04/15  06:00:00,23.5215329636,0.415033555856,0.0628650857451,0.0,6.51253267309,14.7454349813,28.4714718049,7.85217066956,20.6193011353
 04/15  07:00:00,24.4847498156,0.378981097546,0.122197789764,0.0,6.01364874671,17.9699221805,28.3752418126,6.45844995555,21.916791857
 04/15  08:00:00,22.2414631446,0.372093984693,0.0844329868175,0.0,3.66783283761,18.1171033345,27.7915907067,6.7400713459,21.0515193608
 04/15  09:00:00,19.4634394083,0.356942568121,0.145192507583,0.0,3.10526160149,15.8560427302,24.2788571809,5.82315274125,18.4557044397
 04/15  10:00:00,16.6956729444,0.338902491627,0.312092823378,0.0,3.10526160149,12.9394160272,20.5970957576,3.87193459792,16.7251611597
 04/15  11:00:00,17.0574169524,0.342365747799,0.52319242129,0.0,3.10526160149,13.0865971812,15.5642638841,2.08387137434,13.4803925098
 04/15  12:00:00,17.2242626451,0.399405321323,0.780179694597,0.0,3.10526160149,12.9394160272,12.7530686266,1.00321939677,11.7498492298
 04/15  13:00:00,16.909997662,0.416519332502,0.890344162269,0.0,3.10526160149,12.4978725653,10.8991055084,0.447163738637,10.4519417698
 04/15  14:00:00,16.8252333248,0.417863617697,0.951416693911,0.0,3.10526160149,12.3506914113,9.19041657463,0.0363822647966,9.15403430983
 04/15  15:00:00,18.3114920706,0.454124095519,1.03640550854,0.0,4.02872759285,12.7922348732,10.4519417698,0.0,10.4519417698
 04/15  16:00:00,25.9468891578,0.513618192134,1.16195511179,0.0,6.50191812146,17.7693977319,12.1824850498,0.0,12.1824850498
 04/15  17:00:00,33.5180415351,0.620993419235,1.39509178647,0.0,8.38069375907,23.1212625696,16.0762074297,0.0,16.0762074297
 04/15  18:00:00,35.8709384811,0.657337522153,1.4507451333,0.0,10.6415932552,23.1212625696,18.8883402597,0.0,18.8883402597
 04/15  19:00:00,37.2719403932,0.571494275649,1.22836827012,0.0,12.3080778603,20.4854999863,18.0230686197,0.0,18.0230686197
 04/15  20:00:00,39.2282790993,0.49105726521,1.02676487986,0.0,12.456681583,19.8967753704,16.5088432497,0.0,16.5088432497
 04/15  21:00:00,33.398224461,0.381163193843,0.770105334942,0.0,9.18739968257,17.702556249,13.4803925098,0.0,13.4803925098
 04/15  22:00:00,25.9391009098,0.218807719214,0.408649820105,0.0,5.91811778209,14.0365255879,11.921186852,0.171337622211,11.7498492298
 04/15  23:00:00,19.7640740204,0.178917531408,0.170022189841,0.0,3.54045821811,10.5176760807,8.41264052512,1.85442113524,6.55821938988
 04/15  24:00:00,16.0319479986,0.261810858509,0.058258396653,0.0,2.55330491699,7.80157382632,6.92844158713,4.91289830717,2.01554327997
 04/16  01:00:00,15.5034301158,0.353305348041,0.0269706402847,0.0,2.55330491699,7.21284921042,8.36983063509,7.22029800751,1.14953262758
 04/16  02:00:00,15.2689092955,0.434974818791,0.0051426571904,0.0,2.55330491699,6.91848690247,9.7369629336,9.23587289951,0.501090034095
 04/16  03:00:00,15.1916366431,0.51002597756,0.0,0.0,2.55330491699,6.7713057485,11.4157349077,10.9146599628,0.501074944933
 04/16  04:00:00,17.3212465287,0.563142415414,0.0,0.0,3.82705111198,7.57405300124,13.2049647057,12.0557974952,1.14916721045
 04/16  05:00:00,21.8719310443,0.575214469071,0.0,0.0,6.02426329834,9.91545327661,18.4058942579,12.2907781267,6.11511613123
 04/16  06:00:00,23.5932662545,0.537220635846,0.0124112966349,0.0,6.51253267309,14.7454349813,31.8121275104,11.2365150696,20.5756124408
 04/16  07:00:00,24.5414778335,0.53165452999,0.0262523752316,0.0,6.01364874671,17.9699221805,32.7982371279,10.9279288357,21.8703082922
 04/16  08:00:00,22.3717286614,0.586792488308,0.0,0.0,3.66783283761,18.1171033345,33.462623257,12.4557281335,21.0068951235
 04/16  09:00:00,19.5533580203,0.59205368776,0.0,0.0,3.10526160149,15.8560427302,30.9588314749,12.5421732429,18.416658232
 04/16  10:00:00,16.6085355357,0.557578733723,0.00627917252086,0.0,3.10526160149,12.9394160272,28.380981915,11.6911482765,16.6898336385
 04/16  11:00:00,16.7369349507,0.525505036996,0.01957113042,0.0,3.10526160149,13.0865971812,24.2778619091,10.8258243834,13.4520375256
 04/16  12:00:00,16.5611591333,0.478131043488,0.0383504605825,0.0,3.10526160149,12.9394160272,21.2952715877,9.57005865563,11.7252129321
 04/16  13:00:00,16.0896964324,0.442199720761,0.0443625444072,0.0,3.10526160149,12.4978725653,19.1465057953,8.71641130839,10.430094487
 04/16  14:00:00,15.9122356234,0.405451325535,0.0508312846942,0.0,3.10526160149,12.3506914113,16.9787126604,7.84373661858,9.13497604181
 04/16  15:00:00,17.262454005,0.372182609748,0.0693089286578,0.0,4.02872759285,12.7922348732,17.3714601395,6.94136565256,10.430094487
 04/16  16:00:00,24.7620629212,0.353805883758,0.136941183553,0.0,6.50191812146,17.7693977319,17.9791154203,5.82219633977,12.1569190805
 04/16  17:00:00,32.0923809417,0.337834499927,0.252590112363,0.0,8.38069375907,23.1212625696,20.3134589867,4.27118457081,16.0422744159
 04/16  18:00:00,34.4134725182,0.340117773018,0.310498919499,0.0,10.6415932552,23.1212625696,22.5372481456,3.68888376519,18.8483643804
 04/16  19:00:00,36.1096007968,0.364812326104,0.272710623301,0.0,12.3080778603,20.4854999863,22.5761588593,4.59120677569,17.9849520836
 04/16  20:00:00,38.3420268535,0.397898776915,0.233671122357,0.0,12.456681583,19.8967753704,22.1815367028,5.70755613854,16.4739805643
 04/16  21:00:00,32.8658564081,0.435003916644,0.1838965593,0.0,9.18739968257,17.702556249,20.496247663,7.04421013735,13.4520375256
 04/16  22:00:00,25.8831153617,0.490709429832,0.08076256131,0.0,5.91811778209,14.0365255879,21.1400858045,9.41487287237,11.7252129321
 04/16  23:00:00,20.0102825927,0.590450846467,0.00469744712227,0.0,3.54045821811,10.5176760807,19.0781306805,12.533391529,6.54473915153
 04/16  24:00:00,16.4274592836,0.7155805402,0.0,0.0,2.55330491699,7.80157382632,17.3700160292,15.3581914357,2.01182459352
 04/17  01:00:00,15.9146282274,0.791474099963,0.0,0.0,2.55330491699,7.21284921042,18.148621139,17.0009573674,1.14766377162
 04/17  02:00:00,15.6796513992,0.850859579685,0.0,0.0,2.55330491699,6.91848690247,18.7796426439,18.279020285,0.500622358909
 04/17  03:00:00,15.5765829495,0.894972283959,0.0,0.0,2.55330491699,6.7713057485,19.7235071372,19.2229000303,0.500607106945
 04/17  04:00:00,17.6697135648,0.911609451498,0.0,0.0,3.82705111198,7.57405300124,20.7121250177,19.5648306012,1.14729441644
 04/17  05:00:00,22.1775868358,0.880870260549,0.0,0.0,6.02426329834,9.91545327661,24.9651009891,18.8626600935,6.10244089565
 04/17  06:00:00,23.854538607,0.810904284964,0.0,0.0,6.51253267309,14.7454349813,37.8426803315,17.3112788794,20.5314014522
 04/17  07:00:00,24.9571018201,0.780001529476,0.0,0.0,6.01364874671,18.163451543,38.4854722663,16.6622030678,21.8232691985
 04/17  08:00:00,24.4518355627,1.22048582097,0.0,0.0,4.35151303671,18.8798367041,39.3618743039,18.4001367254,20.9617375785
 04/17  09:00:00,21.6461317774,1.2384138761,0.0,0.0,3.78894180059,16.6187760998,37.0990733745,18.7219279944,18.3771453801
 04/17  10:00:00,18.736028632,1.24493743384,0.0,0.0,3.78894180059,13.7021493968,35.562018022,18.9079341066,16.6540839153
 04/17  11:00:00,18.8533049602,1.21503260825,0.0,0.0,3.78894180059,13.8493305508,31.7079766824,18.2846330135,13.4233436689
 04/17  12:00:00,18.5049841845,1.17715305067,0.0,0.0,3.69398621738,13.6338449159,29.1202901138,17.4200079097,11.7002822041
 04/17  13:00:00,18.1833525024,1.13380476644,0.0,0.0,3.78894180059,13.2606059349,26.800370978,16.3923848725,10.4079861055
 04/17  14:00:00,18.0035081607,1.10114157883,0.0,0.0,3.78894180059,13.1134247809,24.72778246,15.612092453,9.11569000696
 04/17  15:00:00,19.3187855538,1.05140951854,0.0,0.0,4.71240779196,13.5549682428,24.8945267164,14.4865406108,10.4079861055
 04/17  16:00:00,26.6848984878,0.967169065167,0.0,0.0,7.18559832057,18.5321311015,24.7486936883,12.617646118,12.1310475703
 04/17  17:00:00,32.1774882105,0.481557586609,0.000444932073888,0.0,8.38069375907,23.3147919321,26.0684620277,10.0605261616,16.0079358661
 04/17  18:00:00,34.2354079566,0.437727517603,0.0348246132816,0.0,10.6415932552,23.1212625696,27.5437910008,8.73588025449,18.8079107463
 04/17  19:00:00,35.9635746701,0.469335404943,0.0221614177252,0.0,12.3080778603,20.4854999863,27.5353125823,9.58893256834,17.9463800139
 04/17  20:00:00,38.2305280838,0.511393926704,0.00867720290894,0.0,12.456681583,19.8967753704,27.1223169203,10.683615688,16.4387012322
 04/17  21:00:00,32.831068544,0.584112611835,0.0,0.0,9.18739968257,17.702556249,25.8634067482,12.4400630793,13.4233436689
 04/17  22:00:00,26.0438694443,0.7322260738,0.0,0.0,5.91811778209,14.0365255879,27.5233211887,15.8230389846,11.7002822041
 04/17  23:00:00,20.3065145028,0.891380203631,0.0,0.0,3.54045821811,10.5176760807,26.0242832139,19.4931854041,6.5310978098
 04/17  24:00:00,16.7282427428,1.01636399945,0.0,0.0,2.55330491699,7.80157382632,24.3349797984,22.3269183337,2.00806146477
 04/18  01:00:00,16.2012179399,1.07806381245,0.0,0.0,2.55330491699,7.21284921042,24.8053525183,23.6595796282,1.14577289014
 04/18  02:00:00,15.9496942341,1.12090241459,0.0,0.0,2.55330491699,6.91848690247,25.0672734051,24.5671242128,0.500149192285
 04/18  03:00:00,15.8298751446,1.14826447914,0.0,0.0,2.55330491699,6.7713057485,25.6089748355,25.1088410528,0.500133782696
 04/18  04:00:00,17.9094228984,1.1513187851,0.0,0.0,3.82705111198,7.57405300124,26.2484739479,25.1030742254,1.14539972246
 04/18  05:00:00,22.3959482032,1.09923162801,0.0,0.0,6.02426329834,9.91545327661,29.9402801083,23.8506612887,6.08961881963
 04/18  06:00:00,24.0374492516,0.993814929622,0.0,0.0,6.51253267309,14.7454349813,41.8775598892,21.3908786272,20.4866812621
 04/18  07:00:00,25.087960355,0.910860064362,0.0,0.0,6.01364874671,18.163451543,41.2472483472,19.4715598412,21.7756885061
 04/18  08:00:00,24.5097968798,1.27844713807,0.0,0.0,4.35151303671,18.8798367041,40.383160915,19.4671008162,20.9160600988
 04/18  09:00:00,21.5969016192,1.18918371795,0.0,0.0,3.78894180059,16.6187760998,35.6318683895,17.2946908041,18.3371775853
 04/18  10:00:00,18.510608926,1.01951772786,0.0,0.0,3.78894180059,13.7021493968,30.1292265509,13.5113039737,16.6179225772
 04/18  11:00:00,18.4945273955,0.856255043544,0.0,0.0,3.78894180059,13.8493305508,23.3557835362,9.96146409922,13.394319437
 04/18  12:00:00,18.081577469,0.744128171894,0.00961816330307,0.0,3.69398621738,13.6338449159,19.2135600868,7.53849565799,11.6750644289
 04/18  13:00:00,17.763926256,0.679500624401,0.0348778956561,0.0,3.78894180059,13.2606059349,16.3730320176,5.98740884484,10.3856231728
 04/18  14:00:00,17.5416577383,0.629971825342,0.0093193311168,0.0,3.78894180059,13.1134247809,14.338537859,5.24235594231,9.09618191666
 04/18  15:00:00,18.863283977,0.576184103482,0.0197238382999,0.0,4.71240779196,13.5549682428,14.4224872871,4.03686411436,10.3856231728
 04/18  16:00:00,26.2989754092,0.542091493773,0.0391544927774,0.0,7.18559832057,18.5321311015,15.2369137521,3.13203557122,12.1048781809
 04/18  17:00:00,31.9172033211,0.129180922365,0.0925367068408,0.0,8.38069375907,23.3147919321,17.6762650583,1.70306310917,15.9732019492
 04/18  18:00:00,34.009231153,0.124344766355,0.122030560998,0.0,10.6415932552,23.1212625696,20.0559640324,1.28897269497,18.7669913374
 04/18  19:00:00,35.7303027469,0.162155716162,0.0960691832905,0.0,12.3080778603,20.4854999863,20.2383100988,2.3309462655,17.9073638333
 04/18  20:00:00,38.002022497,0.220244531482,0.0713210113062,0.0,12.456681583,19.8967753704,20.2191088758,3.81609317459,16.4030157012
 04/18  21:00:00,32.5690131865,0.275195804335,0.0468614499429,0.0,9.18739968257,17.702556249,18.6449051755,5.25058573851,13.394319437
 04/18  22:00:00,25.6751406438,0.361519891599,0.00197738166928,0.0,5.91811778209,14.0365255879,19.2886649267,7.61360049781,11.6750644289
 04/18  23:00:00,19.9083743207,0.49324002162,0.0,0.0,3.54045821811,10.5176760807,17.0412574377,10.5239580332,6.51729940447
 04/18  24:00:00,16.3413150534,0.629436309983,0.0,0.0,2.55330491699,7.80157382632,15.5381020757,13.5338470676,2.00425500813
 04/19  01:00:00,15.8433628603,0.720208732835,0.0,0.0,2.55330491699,7.21284921042,16.6713973321,15.5275367888,1.1438605433
 04/19  02:00:00,15.6244848957,0.795693076237,0.0,0.0,2.55330491699,6.91848690247,17.6934510207,17.1937803463,0.499670674376
 04/19  03:00:00,15.5484987733,0.866888107837,0.0,0.0,2.55330491699,6.7713057485,19.2785880386,18.7789329262,0.499655112381
 04/19  04:00:00,17.6806408569,0.922536743675,0.0,0.0,3.82705111198,7.57405300124,21.1638495429,20.0203658532,1.14348368966
 04/19  05:00:00,22.2300143154,0.933297740201,0.0,0.0,6.02426329834,9.91545327661,26.3340663846,20.2574126845,6.07665370011
 04/19  06:00:00,22.9784678378,0.827666849078,0.0,0.0,6.51253267309,14.7454349813,38.2130017885,17.7715366747,20.4414651138
 04/19  07:00:00,24.8837809067,0.706680616004,0.0,0.0,6.01364874671,18.163451543,36.7004829654,14.9729026598,21.7275803055
 04/19  08:00:00,24.2878411293,1.05649138756,0.0,0.0,4.35151303671,18.8798367041,35.302216872,14.4323406606,20.8698762113
 04/19  09:00:00,21.374598328,0.966880426695,0.0,0.0,3.78894180059,16.6187760998,30.6819543304,12.3851876467,18.2967666838
 04/19  10:00:00,18.312593837,0.821502638884,0.0,0.0,3.78894180059,13.7021493968,25.8006147824,9.21925444945,16.5813603329
 04/19  11:00:00,18.3292186135,0.678284017615,0.0126622438737,0.0,3.78894180059,13.8493305508,19.4535389673,6.08856554222,13.3649734251
 04/19  12:00:00,17.9911889858,0.603285716325,0.0600721356529,0.0,3.69398621738,13.6338449159,15.7598944812,4.11032740687,11.6495670743
 04/19  13:00:00,17.7052716872,0.550596689468,0.105127261812,0.0,3.78894180059,13.2606059349,13.1859200836,2.82290777241,10.3630123112
 04/19  14:00:00,17.5220780367,0.504081025548,0.115630429246,0.0,3.78894180059,13.1134247809,11.0011097135,1.92465216544,9.07645754803
 04/19  15:00:00,18.8811352766,0.47165358448,0.142105656875,0.0,4.71240779196,13.5549682428,11.4733281466,1.11031583547,10.3630123112
 04/19  16:00:00,26.3363596662,0.453791149873,0.164839093766,0.0,7.18559832057,18.5321311015,12.6096528975,0.531234235461,12.078418662
 04/19  17:00:00,31.9540700699,0.082950784603,0.175633593453,0.0,8.38069375907,23.3147919321,15.9523480219,0.0142650705653,15.9380829514
 04/19  18:00:00,34.0859797696,0.106223842676,0.216900101284,0.0,10.6415932552,23.1212625696,18.7594387274,0.0338204559307,18.7256182715
 04/19  19:00:00,35.7230069763,0.099739827581,0.151189301303,0.0,12.3080778603,20.4854999863,18.3433971575,0.475482061471,17.8679150961
 04/19  20:00:00,37.9578368352,0.152422385494,0.0949574955044,0.0,12.456681583,19.8967753704,18.4886116115,2.1216770724,16.3669345391
 04/19  21:00:00,32.5418798258,0.233727820855,0.0611960727505,0.0,9.18739968257,17.702556249,17.5714508702,4.20647744504,13.3649734251
 04/19  22:00:00,25.6550854331,0.332234654233,0.0112074083166,0.0,5.91811778209,14.0365255879,18.5506405309,6.90107345659,11.6495670743
 04/19  23:00:00,19.8855296864,0.470395387231,0.0,0.0,3.54045821811,10.5176760807,16.5724051236,10.0690571018,6.50334802178
 04/19  24:00:00,16.33280858,0.62092983663,0.0,0.0,2.55330491699,7.80157382632,15.4231787541,13.4227724033,2.00040635084
 04/20  01:00:00,15.8550878595,0.731933732005,0.0,0.0,2.55330491699,7.21284921042,17.0346583606,15.8927310629,1.14192729764
 04/20  02:00:00,15.6557252143,0.826933394829,0.0,0.0,2.55330491699,6.91848690247,18.5234565227,18.0242695758,0.499186946923
 04/20  03:00:00,15.6023491128,0.920738447333,0.0,0.0,2.55330491699,6.7713057485,20.6709573715,20.1717861337,0.49917123778
 04/20  04:00:00,17.7684092544,1.01030514113,0.0,0.0,3.82705111198,7.57405300124,23.4167259887,22.2751791032,1.14154688552
 04/20  05:00:00,22.3557909019,1.0590743267,0.0,0.0,6.02426329834,9.91545327661,29.5224960465,23.4589466701,6.06354937641
 04/20  06:00:00,23.0894985057,0.938697517003,0.0,0.0,6.51253267309,14.7454349813,40.928623733,20.5328573355,20.3957663975
 04/20  07:00:00,24.9636084486,0.786508157889,0.0,0.0,6.01364874671,18.163451543,38.554219094,16.8752602504,21.6789588436
 04/20  08:00:00,24.3510205179,1.11967077612,0.0,0.0,4.35151303671,18.8798367041,36.6924012566,15.8692016636,20.823199593
 04/20  09:00:00,21.4362633183,1.02854541702,0.0,0.0,3.78894180059,16.6187760998,32.0132167812,13.7572921384,18.2559246427
 04/20  10:00:00,18.3669296997,0.875838501581,0.0,0.0,3.78894180059,13.7021493968,26.9636700338,10.4192620237,16.5444080101
 04/20  11:00:00,18.3911595767,0.735692336976,0.0171948877457,0.0,3.78894180059,13.8493305508,20.6176446627,7.28233033886,13.3353143239
 04/20  12:00:00,18.0564946297,0.635678136341,0.0929853595659,0.0,3.69398621738,13.6338449159,16.150149868,4.52635217677,11.6237976912
 04/20  13:00:00,17.8194984251,0.565286440735,0.204664248475,0.0,3.78894180059,13.2606059349,12.8612930195,2.52113280276,10.3401602168
 04/20  14:00:00,17.7199738947,0.523979575757,0.293627737076,0.0,3.78894180059,13.1134247809,10.2090341356,1.1525113933,9.05652274228
 04/20  15:00:00,19.0574583042,0.480583185807,0.309499083164,0.0,4.71240779196,13.5549682428,10.5423909475,0.202230730754,10.3401602168
 04/20  16:00:00,26.5316811704,0.482349981556,0.331601766204,0.0,7.18559832057,18.5321311015,12.0516768494,0.0,12.0516768494
 04/20  17:00:00,32.2316582087,0.166639499706,0.369533017114,0.0,8.38069375907,23.3147919321,15.9025892728,0.0,15.9025892728
 04/20  18:00:00,34.443932929,0.213931113883,0.467145989414,0.0,10.6415932552,23.1212625696,18.6838038009,0.0,18.6838038009
 04/20  19:00:00,36.0082494993,0.171537061116,0.364634590757,0.0,12.3080778603,20.4854999863,17.8280454846,0.0,17.8280454846
 04/20  20:00:00,38.0884936481,0.123442106974,0.254594586919,0.0,12.456681583,19.8967753704,16.330468431,0.0,16.330468431
 04/20  21:00:00,32.5109091047,0.0887983833649,0.175154789175,0.0,9.18739968257,17.702556249,13.3740526388,0.038738314937,13.3353143239
 04/20  22:00:00,25.5081337898,0.0948866197733,0.101603799537,0.0,5.91811778209,14.0365255879,12.5244231077,0.900625416498,11.6237976912
 04/20  23:00:00,19.6217694304,0.166326439415,0.0403086918659,0.0,3.54045821811,10.5176760807,9.5175686282,3.02832083488,6.48924779332
 04/20  24:00:00,15.9914074238,0.278976215062,0.000552465379913,0.0,2.55330491699,7.80157382632,7.82205972394,5.8255430913,1.99651663264
 04/21  01:00:00,15.4913186121,0.368164484618,0.0,0.0,2.55330491699,7.21284921042,8.84460654891,7.704632823,1.1399737259
 04/21  02:00:00,15.2701269129,0.441335093441,0.0,0.0,2.55330491699,6.91848690247,9.74203209382,9.2433339406,0.498698153217
 04/21  03:00:00,15.1731141209,0.491503455401,0.0,0.0,2.55330491699,6.7713057485,10.7734293411,10.2747470389,0.498682302221
 04/21  04:00:00,17.2737642354,0.515660122139,0.0,0.0,3.82705111198,7.57405300124,11.8755396938,10.7359498102,1.13958988366
 04/21  05:00:00,21.7951634162,0.498446841022,0.0,0.0,6.02426329834,9.91545327661,16.3625411596,10.3122314306,6.05030972901
 04/21  06:00:00,22.5549137714,0.399016888011,0.00509589472659,0.0,6.51253267309,14.7454349813,28.4418108957,8.09221224929,20.3495986464
 04/21  07:00:00,24.5316601861,0.318857615797,0.0357022796234,0.0,6.01364874671,18.163451543,27.709937793,6.08009927384,21.6298385192
 04/21  08:00:00,23.9224132328,0.672192997236,0.0188704937624,0.0,4.35151303671,18.8798367041,26.6561622818,5.88011821517,20.7760440667
 04/21  09:00:00,21.0863156856,0.643461723424,0.0351360608896,0.0,3.78894180059,16.6187760998,23.3390044385,5.12434088132,18.2146635571
 04/21  10:00:00,18.1904184784,0.586555220322,0.112772059907,0.0,3.78894180059,13.7021493968,19.8798463619,3.37276981016,16.5070765517
 04/21  11:00:00,18.4707479965,0.558037513117,0.274438131388,0.0,3.78894180059,13.8493305508,15.053855001,1.74850408446,13.3053509165
 04/21  12:00:00,18.156411507,0.523368214046,0.305212159152,0.0,3.69398621738,13.6338449159,12.3897825404,0.792018629373,11.5977639111
 04/21  13:00:00,18.0130349402,0.532430074183,0.431057130129,0.0,3.78894180059,13.2606059349,10.6175577233,0.300484066294,10.317073657
 04/21  14:00:00,17.9427119253,0.540081601353,0.500263742082,0.0,3.78894180059,13.1134247809,9.0623677884,0.0259843855127,9.03638340289
 04/21  15:00:00,19.5139535805,0.598463371244,0.648114173986,0.0,4.71240779196,13.5549682428,10.317073657,0.0,10.317073657
 04/21  16:00:00,27.069665553,0.633401316802,0.718534813593,0.0,7.18559832057,18.5321311015,12.0246606624,0.0,12.0246606624
 04/21  17:00:00,32.8818938816,0.360795171911,0.825613017807,0.0,8.38069375907,23.3147919321,15.8667314247,0.0,15.8667314247
 04/21  18:00:00,35.1063204662,0.413812655695,0.92965198487,0.0,10.6415932552,23.1212625696,18.6415603085,0.0,18.6415603085
