Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/21  19:00:00,36.5849613178,0.349295438153,0.763588032202,0.0,12.3080778603,20.4854999863,17.7877668058,0.0,17.7877668058
 04/21  20:00:00,38.5993063247,0.284399352315,0.60445001813,0.0,12.456681583,19.8967753704,16.293628176,0.0,16.293628176
 04/21  21:00:00,32.8806511047,0.208163671405,0.425531501139,0.0,9.18739968257,17.702556249,13.3053509165,0.0,13.3053509165
 04/21  22:00:00,25.6054627648,0.115053964125,0.178765430179,0.0,5.91811778209,14.0365255879,12.0713417123,0.47357780124,11.5977639111
 04/21  23:00:00,19.6699690746,0.199137077048,0.0556976984472,0.0,3.54045821811,10.5176760807,10.0384511499,3.56344825517,6.47500289473
 04/21  24:00:00,16.0736084793,0.359378469036,0.00235126691762,0.0,2.55330491699,7.80157382632,9.6543296212,7.66174261576,1.99258700544
 04/22  01:00:00,15.6180166337,0.494862506264,0.0,0.0,2.55330491699,7.21284921042,11.8182373683,10.6802369614,1.1380004069
 04/22  02:00:00,15.4411832619,0.612391442395,0.0,0.0,2.55330491699,6.91848690247,13.8062062713,13.3080018332,0.498204438053
 04/22  03:00:00,15.3862225252,0.704611859702,0.0,0.0,2.55330491699,6.7713057485,15.8441205989,15.3459321483,0.498188450532
 04/22  04:00:00,17.5265119952,0.768407881952,0.0,0.0,3.82705111198,7.57405300124,17.853558122,16.7159448582,1.13761326374
 04/22  05:00:00,22.088760884,0.792044308751,0.0,0.0,6.02426329834,9.91545327661,23.2191399209,17.1822012424,6.0369386785
 04/22  06:00:00,22.8567315333,0.705930544584,0.0,0.0,6.51253267309,14.7454349813,35.4131436415,15.1101681092,20.3029755323
 04/22  07:00:00,24.5877324483,0.604161520104,0.0,0.0,6.01364874671,17.9699221805,34.3131113384,12.7328774597,21.5802338787
 04/22  08:00:00,22.3734488761,0.588512703071,0.0,0.0,3.66783283761,18.1171033345,33.0452737522,12.3168501552,20.728423597
 04/22  09:00:00,19.4297355912,0.465778905034,0.00265235356007,0.0,3.10526160149,15.8560427302,27.7153692998,9.54237365362,18.1729956461
 04/22  10:00:00,16.4696485187,0.330050847186,0.094920042065,0.0,3.10526160149,12.9394160272,22.2283497731,5.75897275992,16.4693770132
 04/22  11:00:00,16.7484547564,0.251375262241,0.305220710899,0.0,3.10526160149,13.0865971812,15.6778904956,2.40279841919,13.2750920764
 04/22  12:00:00,16.8347816051,0.255573356852,0.534530619053,0.0,3.10526160149,12.9394160272,12.2666618863,0.695188442856,11.5714734434
 04/22  13:00:00,16.3536821762,0.222623445532,0.527924563486,0.0,3.10526160149,12.4978725653,10.4314377516,0.137678282906,10.2937594687
 04/22  14:00:00,16.3457897308,0.256329689091,0.633507028466,0.0,3.10526160149,12.3506914113,9.01604549395,0.0,9.01604549395
 04/22  15:00:00,17.8422867943,0.294386021279,0.726938306473,0.0,4.02872759285,12.7922348732,10.2937594687,0.0,10.2937594687
 04/22  16:00:00,25.4774444055,0.34930662415,0.856821927394,0.0,6.50191812146,17.7693977319,11.9973781016,0.0,11.9973781016
 04/22  17:00:00,33.1621223153,0.482390577783,1.17777540813,0.0,8.38069375907,23.1212625696,15.8305200258,0.0,15.8305200258
 04/22  18:00:00,35.6092014474,0.54429236841,1.30205325329,0.0,10.6415932552,23.1212625696,18.5989003044,0.0,18.5989003044
 04/22  19:00:00,36.1619810261,0.47695900361,1.10577750837,0.0,12.3080778603,20.4854999863,17.7470909879,0.0,17.7470909879
 04/22  20:00:00,39.0006520204,0.397642186681,0.892552879558,0.0,12.456681583,19.8967753704,16.2564246841,0.0,16.2564246841
 04/22  21:00:00,33.2707365928,0.321226102628,0.702554558003,0.0,9.18739968257,17.702556249,13.2750920764,0.0,13.2750920764
 04/22  22:00:00,25.9583684181,0.206188357834,0.440536689805,0.0,5.91811778209,14.0365255879,11.5714734434,0.0,11.5714734434
 04/22  23:00:00,19.7584174548,0.113289245538,0.229993910154,0.0,3.54045821811,10.5176760807,6.52203992118,0.0614223766819,6.4606175445
 04/22  24:00:00,15.9122898389,0.102293356392,0.0981177391506,0.0,2.55330491699,7.80157382632,3.10271364377,1.1140950108,1.98861863297
 04/23  01:00:00,15.3425447012,0.177011321402,0.0423792523056,0.0,2.55330491699,7.21284921042,4.36188030697,3.22587238165,1.13600792532
 04/23  02:00:00,15.1185612358,0.278906428845,0.0108629874886,0.0,2.55330491699,6.91848690247,6.21429432625,5.71658837856,0.497705947688
 04/23  03:00:00,15.0525613362,0.370950670664,0.0,0.0,2.55330491699,6.7713057485,8.30924652752,7.81155669852,0.497689829003
 04/23  04:00:00,17.1899422222,0.43183810894,0.0,0.0,3.82705111198,7.57405300124,10.2455719196,9.10995430845,1.13561761118
 04/23  05:00:00,21.7506795369,0.453962961702,0.0,0.0,6.02426329834,9.91545327661,15.5925829651,9.56914278079,6.02344018431
 04/23  06:00:00,22.5763665881,0.407265773298,0.0182998260942,0.0,6.51253267309,14.7454349813,28.5425408135,8.28662995146,20.255910862
 04/23  07:00:00,24.4086374291,0.374838196345,0.0502283045194,0.0,6.01364874671,17.9699221805,28.7293850903,7.19922547819,21.5301596122
 04/23  08:00:00,22.2046502496,0.39624888007,0.0234651964849,0.0,3.66783283761,18.1171033345,28.6033999213,7.92304763497,20.6803522863
 04/23  09:00:00,19.3649793327,0.361253621607,0.0424213784884,0.0,3.10526160149,15.8560427302,25.087465841,6.95653259174,18.1309332493
 04/23  10:00:00,16.4567905032,0.302262202542,0.109850671254,0.0,3.10526160149,12.9394160272,21.4827715423,5.05145098346,16.4313205589
 04/23  11:00:00,16.6571855834,0.259727568799,0.205599231354,0.0,3.10526160149,13.0865971812,16.5580859137,3.3135391494,13.2445467644
 04/23  12:00:00,16.6128650337,0.240901012639,0.327286391844,0.0,3.10526160149,12.9394160272,13.4170145672,1.87208049329,11.5449340739
 04/23  13:00:00,16.2385980503,0.237971540317,0.397492342772,0.0,3.10526160149,12.4978725653,11.4712126152,1.20098805907,10.2702245561
 04/23  14:00:00,16.1813320828,0.246451915173,0.478927154425,0.0,3.10526160149,12.3506914113,9.65503351143,0.659518473092,8.99551503834
 04/23  15:00:00,17.5812712824,0.249336109713,0.510972706192,0.0,4.02872759285,12.7922348732,10.59629252,0.32606796387,10.2702245561
 04/23  16:00:00,25.0056749781,0.244999241345,0.489359882859,0.0,6.50191812146,17.7693977319,12.2080491741,0.238211927601,11.9698372465
 04/23  17:00:00,32.3662920633,0.289798249622,0.574537484232,0.0,8.38069375907,23.1212625696,15.8937180838,0.0997522838196,15.7939658
 04/23  18:00:00,34.6321289079,0.299828035355,0.569445046918,0.0,10.6415932552,23.1212625696,18.7090631397,0.153226717777,18.5558364219
 04/23  19:00:00,35.2387712958,0.253439739616,0.406087042131,0.0,12.3080778603,20.4854999863,18.4788588096,0.772828732961,17.7060300767
 04/23  20:00:00,38.2231386181,0.260049528012,0.252632135895,0.0,12.456681583,19.8967753704,18.7390749507,2.52020597811,16.2188689726
 04/23  21:00:00,32.7452654538,0.32135599159,0.17695353005,0.0,9.18739968257,17.702556249,17.9272877751,4.68274101078,13.2445467644
 04/23  22:00:00,25.789667402,0.400738028742,0.0772860027614,0.0,5.91811778209,14.0365255879,19.1482678204,7.6033337465,11.5449340739
 04/23  23:00:00,19.9493490861,0.520249382571,0.0139654043952,0.0,3.54045821811,10.5176760807,17.4826336215,11.0365376188,6.44609600273
 04/23  24:00:00,16.374729831,0.66285108765,0.0,0.0,2.55330491699,7.80157382632,16.3702529994,14.385640309,1.98461269041
 04/24  01:00:00,15.8878014121,0.764647284629,0.0,0.0,2.55330491699,7.21284921042,17.757215568,16.6232186965,1.13399687153
 04/24  02:00:00,15.67812128,0.849329460492,0.0,0.0,2.55330491699,6.91848690247,18.9811380619,18.4839352321,0.497202829799
 04/24  03:00:00,15.595588855,0.913978189514,0.0,0.0,2.55330491699,6.7713057485,20.3735591266,19.8763725412,0.497186585341
 04/24  04:00:00,17.7082328758,0.950128762559,0.0,0.0,3.82705111198,7.57405300124,21.747599163,20.6139956459,1.1336035171
 04/24  05:00:00,22.2376658812,0.940949306024,0.0,0.0,6.02426329834,9.91545327661,26.3488728465,20.3390546029,6.00981824364
 04/24  06:00:00,22.9753574566,0.824556467897,0.0,0.0,6.51253267309,14.7454349813,37.8113839795,17.6029654064,20.2084185731
 04/24  07:00:00,24.8663580533,0.689257762595,0.0,0.0,6.01364874671,18.163451543,35.9729604547,14.4933299062,21.4796305485
 04/24  08:00:00,24.2561996384,1.02484989663,0.0,0.0,4.35151303671,18.8798367041,34.3164877335,13.684643363,20.6318443705
 04/24  09:00:00,21.3377958005,0.930077899221,0.0,0.0,3.78894180059,16.6187760998,29.6044676936,11.5159788707,18.0884888229
 04/24  10:00:00,18.3230678401,0.801319977547,0.0306566643809,0.0,3.78894180059,13.7021493968,24.8292120092,8.4362935504,16.3929184588
 04/24  11:00:00,18.4997317666,0.716625745161,0.144833669487,0.0,3.78894180059,13.8493305508,18.8000992909,5.5863752647,13.2137240262
 04/24  12:00:00,18.2348846811,0.649032118584,0.258021428673,0.0,3.69398621738,13.6338449159,14.7252881754,3.20713451329,11.5181536621
 04/24  13:00:00,18.0274960364,0.612851627145,0.365096673319,0.0,3.78894180059,13.2606059349,11.8732558346,1.62677994554,10.246475889
 04/24  14:00:00,18.0466298972,0.615409211844,0.528854103511,0.0,3.78894180059,13.1134247809,9.5767118871,0.60191377115,8.97479811595
 04/24  15:00:00,19.5607141174,0.632351252416,0.660986829793,0.0,4.71240779196,13.5549682428,10.2736205606,0.0271446716279,10.246475889
 04/24  16:00:00,27.280680102,0.707193272184,0.855757407191,0.0,7.18559832057,18.5321311015,11.9420462531,0.0,11.9420462531
 04/24  17:00:00,33.3512414066,0.489628803046,1.16612691166,0.0,8.38069375907,23.3147919321,15.7570795723,0.0,15.7570795723
 04/24  18:00:00,35.506969996,0.529284109788,1.21483006056,0.0,10.6415932552,23.1212625696,18.5123814139,0.0,18.5123814139
 04/24  19:00:00,35.7978161643,0.388356344998,0.830215305205,0.0,12.3080778603,20.4854999863,17.6645962319,0.0,17.6645962319
 04/24  20:00:00,38.4684458189,0.253781572908,0.504207291835,0.0,12.456681583,19.8967753704,16.1809721633,0.0,16.1809721633
 04/24  21:00:00,32.7284030291,0.174102443023,0.307344653876,0.0,9.18739968257,17.702556249,13.439216438,0.225492411877,13.2137240262
 04/24  22:00:00,25.6165273486,0.17083767963,0.134046298457,0.0,5.91811778209,14.0365255879,13.5525639083,2.03441024623,11.5181536621
 04/24  23:00:00,19.7638104004,0.308753011463,0.0399230898235,0.0,3.54045821811,10.5176760807,12.5541599299,6.12271736012,6.43144256981
 04/24  24:00:00,16.1882918035,0.475691316787,0.000721743373386,0.0,2.55330491699,7.80157382632,12.2840316519,10.3034612878,1.98057036409
 04/25  01:00:00,15.7197219094,0.596567781918,0.0,0.0,2.55330491699,7.21284921042,14.0970370078,12.9650691663,1.13196784145
 04/25  02:00:00,15.5304527322,0.701660912737,0.0,0.0,2.55330491699,6.91848690247,15.7800324686,15.2833372351,0.496695233437
 04/25  03:00:00,15.4767142976,0.795103632088,0.0,0.0,2.55330491699,6.7713057485,17.841320588,17.3446417193,0.496678868623
 04/25  04:00:00,17.6246842366,0.866580123316,0.0,0.0,3.82705111198,7.57405300124,20.0410739773,18.9095023992,1.13157157805
 04/25  05:00:00,22.1891204238,0.892403848551,0.0,0.0,6.02426329834,9.91545327661,25.4470493644,19.4509724742,5.99607689021
 04/25  06:00:00,22.9545268446,0.803725855895,0.0,0.0,6.51253267309,14.7454349813,37.508011739,17.3474990095,20.1605127295
 04/25  07:00:00,24.8991526943,0.72205240362,0.0,0.0,6.01364874671,18.163451543,36.8449372007,15.4162755492,21.4286616515
 04/25  08:00:00,24.3255181239,1.09416838211,0.0,0.0,4.35151303671,18.8798367041,35.9932571934,15.4103429787,20.5829142147
 04/25  09:00:00,21.416290015,1.00857211372,0.0,0.0,3.78894180059,16.6187760998,31.4275556667,13.3818807301,18.0456749366
 04/25  10:00:00,18.3844781908,0.893386992716,0.0,0.0,3.78894180059,13.7021493968,27.111038037,10.7568559515,16.3541820855
 04/25  11:00:00,18.4238697264,0.766023305814,0.019574068605,0.0,3.78894180059,13.8493305508,20.9821876922,7.79955470257,13.1826329897
 04/25  12:00:00,18.0768271562,0.679114075952,0.0698819464589,0.0,3.69398621738,13.6338449159,17.0094680219,5.51832788331,11.4911401386
 04/25  13:00:00,17.7643100556,0.605593637629,0.109168682008,0.0,3.78894180059,13.2606059349,13.9086514491,3.68613094885,10.2225205002
 04/25  14:00:00,17.6384350548,0.551657949548,0.184410523377,0.0,3.78894180059,13.1134247809,11.0975880845,2.14368722256,8.9539008619
 04/25  15:00:00,19.0537482459,0.521076581944,0.265295628753,0.0,4.71240779196,13.5549682428,11.2670857569,1.04456525672,10.2225205002
 04/25  16:00:00,26.6845039064,0.539303934056,0.427470549708,0.0,7.18559832057,18.5321311015,12.062504666,0.148491314681,11.9140133513
 04/25  17:00:00,32.5631843923,0.259881508451,0.607817191964,0.0,8.38069375907,23.3147919321,15.7198722663,0.0,15.7198722663
 04/25  18:00:00,34.8624548302,0.335398873422,0.764200131135,0.0,10.6415932552,23.1212625696,18.4685481493,0.0,18.4685481493
 04/25  19:00:00,35.4172931671,0.263442345937,0.574606307025,0.0,12.3080778603,20.4854999863,17.6317196619,0.00891793808698,17.6228017238
 04/25  20:00:00,38.3155424691,0.207295341844,0.397790173079,0.0,12.456681583,19.8967753704,16.4841568573,0.341411378231,16.1427454791
 04/25  21:00:00,32.7296661422,0.211998142975,0.270712067049,0.0,9.18739968257,17.702556249,14.7427839307,1.56015094107,13.1826329897
 04/25  22:00:00,25.7242605481,0.275648437372,0.136968740188,0.0,5.91811778209,14.0365255879,15.7192411033,4.22810096472,11.4911401386
 04/25  23:00:00,19.8076883993,0.369403446088,0.0231506540892,0.0,3.54045821811,10.5176760807,13.9008422679,7.48418068263,6.41666158525
 04/25  24:00:00,16.2138725246,0.501993781198,0.0,0.0,2.55330491699,7.80157382632,12.6498515038,10.6733586526,1.9764928511
 04/26  01:00:00,15.7109612973,0.58780716987,0.0,0.0,2.55330491699,7.21284921042,13.6629169865,12.5329955502,1.12992143633
 04/26  02:00:00,15.4886656962,0.659873876682,0.0,0.0,2.55330491699,6.91848690247,14.5911983009,14.0950149919,0.496183308984
 04/26  03:00:00,15.3990066132,0.717395947658,0.0,0.0,2.55330491699,6.7713057485,15.8326048879,15.3364380586,0.496166829257
 04/26  04:00:00,17.5074893348,0.749385221571,0.0,0.0,3.82705111198,7.57405300124,17.1413057243,16.0117833284,1.1295223959
 04/26  05:00:00,22.034992958,0.738276382744,0.0,0.0,6.02426329834,9.91545327661,21.7200918753,15.7378716823,5.98222019308
 04/26  06:00:00,21.9354972972,0.677529641852,0.0,0.0,6.51253267309,14.7454349813,34.4877204521,14.3755129342,20.112207518
 04/26  07:00:00,24.841992949,0.664892658357,0.0,0.0,6.01364874671,18.163451543,35.4847348984,14.1074668832,21.3772680151
 04/26  08:00:00,24.342115247,1.11076550526,0.0,0.0,4.35151303671,18.8798367041,36.3724845173,15.8389082082,20.5335763091
 04/26  09:00:00,21.5230991159,1.1153812146,0.0,0.0,3.78894180059,16.6187760998,33.9134721235,15.9109678543,18.0025042692
 04/26  10:00:00,18.574218561,1.08312736283,0.0,0.0,3.78894180059,13.7021493968,31.5176034095,15.2024804992,16.3151229102
 04/26  11:00:00,18.7136070747,1.0753347227,0.0,0.0,3.78894180059,13.8493305508,28.1930403888,15.0417575266,13.1512828621
 04/26  12:00:00,18.3651091252,1.03727799135,0.0,0.0,3.69398621738,13.6338449159,25.7093240599,14.2454225567,11.4639015032
 04/26  13:00:00,18.093360478,1.04381274206,0.0,0.0,3.78894180059,13.2606059349,24.6640620825,14.4656965985,10.1983654839
 04/26  14:00:00,17.9560853738,1.05371879192,0.0,0.0,3.78894180059,13.1134247809,23.6910313631,14.7582018984,8.93282946472
 04/26  15:00:00,19.2909839352,1.02360789997,0.0,0.0,4.71240779196,13.5549682428,24.3086165767,14.1102510928,10.1983654839
 04/26  16:00:00,26.6756731282,0.957943705626,0.0,0.0,7.18559832057,18.5321311015,24.5164350773,12.6306882344,11.8857468429
 04/26  17:00:00,32.1834058411,0.487920149257,0.0,0.0,8.38069375907,23.3147919321,26.0620786294,10.3797237288,15.6823549006
 04/26  18:00:00,34.2403564931,0.453680917478,0.0238197499257,0.0,10.6415932552,23.1212625696,27.7717279907,9.34737838178,18.4243496089
 04/26  19:00:00,35.0739802968,0.482540099034,0.0121956836548,0.0,12.3080778603,20.4854999863,27.7062013776,10.1255424481,17.5806589294
 04/26  20:00:00,38.2393479535,0.528076308218,0.000814691034484,0.0,12.456681583,19.8967753704,27.3857705776,11.2815703372,16.1042002403
 04/26  21:00:00,32.8485616593,0.601605727135,0.0,0.0,9.18739968257,17.702556249,26.0961483077,12.9448654456,13.1512828621
 04/26  22:00:00,26.0459966383,0.734353267785,0.0,0.0,5.91811778209,14.0365255879,27.4217457175,15.9578442143,11.4639015032
 04/26  23:00:00,20.2905198811,0.875385582006,0.0,0.0,3.54045821811,10.5176760807,25.5714659912,19.1697085649,6.40175742627
 04/26  24:00:00,16.7115978516,0.999719108179,0.0,0.0,2.55330491699,7.80157382632,23.9532271634,21.9808458044,1.97238135897
 04/27  01:00:00,16.193923766,1.07076963853,0.0,0.0,2.55330491699,7.21284921042,24.6763185705,23.5484603079,1.12785826263
 04/27  02:00:00,15.9532267679,1.12443494844,0.0,0.0,2.55330491699,6.91848690247,25.2221742796,24.7265070715,0.49566720811
 04/27  03:00:00,15.8495935961,1.16798293061,0.0,0.0,2.55330491699,6.7713057485,26.1840173783,25.6883667594,0.495650618936
 04/27  04:00:00,17.9523074762,1.19420336298,0.0,0.0,3.82705111198,7.57405300124,27.4008887335,26.2734321558,1.12745657764
 04/27  05:00:00,22.4623780967,1.16566152149,0.0,0.0,6.02426329834,9.91545327661,31.5723802389,25.6041279834,5.96825225547
 04/27  06:00:00,22.3236734261,1.06570577077,0.0,0.0,6.51253267309,14.7454349813,43.3550453556,23.2915281125,20.0635172431
 04/27  07:00:00,25.190591214,1.01349092331,0.0,0.0,6.01364874671,18.163451543,43.4430128606,22.1175480016,21.3254648591
 04/27  08:00:00,24.6497094829,1.41835974115,0.0,0.0,4.35151303671,18.8798367041,43.5329263703,23.0490811056,20.4838452648
 04/27  09:00:00,21.7820316344,1.37431373311,0.0,0.0,3.78894180059,16.6187760998,39.8630006037,21.9040109984,17.9589896053
 04/27  10:00:00,18.7850835576,1.29399235944,0.0,0.0,3.78894180059,13.7021493968,36.3312295801,20.0554770801,16.2757525001
 04/27  11:00:00,18.8784091119,1.24013675998,0.0,0.0,3.78894180059,13.8493305508,31.9436375739,18.8239546462,13.1196829277
 04/27  12:00:00,18.4726124686,1.14478133472,0.0,0.0,3.69398621738,13.6338449159,28.1434635968,16.7070177744,11.4364458224
 04/27  13:00:00,18.1398533997,1.09030566379,0.0,0.0,3.78894180059,13.2606059349,25.7097699485,15.535751955,10.1740179935
 04/27  14:00:00,17.9790985905,1.07673200859,0.0,0.0,3.78894180059,13.1134247809,24.1878034883,15.2762133238,8.91159016451
 04/27  15:00:00,19.2718683845,1.0044923493,0.0,0.0,4.71240779196,13.5549682428,23.8695202547,13.6955022612,10.1740179935
 04/27  16:00:00,26.6398104005,0.922080977882,0.0,0.0,7.18559832057,18.5321311015,23.7249749219,11.8677198232,11.8572550987
 04/27  17:00:00,32.1472974771,0.451811785192,0.0,0.0,8.38069375907,23.3147919321,25.2732390887,9.62870050307,15.6445385856
 04/27  18:00:00,34.152294083,0.389438257296,0.0,0.0,10.6415932552,23.1212625696,26.6395629357,8.25976405402,18.3797988816
 04/27  19:00:00,35.0022141833,0.422969669216,0.0,0.0,12.3080778603,20.4854999863,26.548818427,9.01063809795,17.538180329
 04/27  20:00:00,38.1891914228,0.478734468557,0.0,0.0,12.456681583,19.8967753704,26.3400749781,10.2747271162,16.0653478619
 04/27  21:00:00,32.7938389356,0.546883003401,0.0,0.0,9.18739968257,17.702556249,24.9167089393,11.7970260116,13.1196829277
 04/27  22:00:00,25.9818254701,0.67018209961,0.0,0.0,5.91811778209,14.0365255879,25.9958733942,14.5594275718,11.4364458224
 04/27  23:00:00,20.2179557539,0.80282145473,0.0,0.0,3.54045821811,10.5176760807,23.9119592465,17.5252247399,6.3867345066
 04/27  24:00:00,16.67052029,0.958641546601,0.0,0.0,2.55330491699,7.80157382632,23.020571039,21.0523339338,1.96823710527
 04/28  01:00:00,16.1984277485,1.07527362106,0.0,0.0,2.55330491699,7.21284921042,24.822324112,23.6965451803,1.12577893176
 04/28  02:00:00,15.9942716101,1.16547979067,0.0,0.0,2.55330491699,6.91848690247,26.240590911,25.7454438273,0.495147083726
 04/28  03:00:00,15.9201787101,1.23856804456,0.0,0.0,2.55330491699,6.7713057485,27.9093358422,27.4142054516,0.49513039059
 04/28  04:00:00,18.0349760758,1.27687196255,0.0,0.0,3.82705111198,7.57405300124,29.4105011148,28.2851263796,1.12537473517
 04/28  05:00:00,22.5510614415,1.25434486627,0.0,0.0,6.02426329834,9.91545327661,33.7186868218,27.7645096083,5.9541772135
 04/28  06:00:00,22.3923061596,1.13433850422,0.0,0.0,6.51253267309,14.7454349813,44.9917387483,24.9772824245,20.0144563238
 04/28  07:00:00,25.2343827818,1.05728249115,0.0,0.0,6.01364874671,18.163451543,44.4854190065,23.2121514822,21.2732675243
 04/28  08:00:00,24.7141989305,1.48284918873,0.0,0.0,4.35151303671,18.8798367041,45.0814518055,24.6477159965,20.433735809
 04/28  09:00:00,21.8520913381,1.44437343682,0.0,0.0,3.78894180059,16.6187760998,41.5374776267,23.6223337952,17.9151438315
 04/28  10:00:00,18.8270241707,1.33593297262,0.0,0.0,3.78894180059,13.7021493968,37.3658434869,21.1297609727,16.2360825142
 04/28  11:00:00,18.9328312403,1.29455888836,0.0,0.0,3.78894180059,13.8493305508,33.2822349189,20.1943923746,13.0878425443
 04/28  12:00:00,18.4704475778,1.14261644396,0.0,0.0,3.69398621738,13.6338449159,28.1398162539,16.7310350269,11.408781227
 04/28  13:00:00,18.1038835418,1.05433580593,0.0,0.0,3.78894180059,13.2606059349,24.871613956,14.722128717,10.149485239
 04/28  14:00:00,17.8816162347,0.979249652781,0.0,0.0,3.78894180059,13.1134247809,21.9196778474,13.0294885964,8.89018925107
 04/28  15:00:00,19.1696014695,0.902225434296,0.0,0.0,4.71240779196,13.5549682428,21.4759943709,11.3265091318,10.149485239
 04/28  16:00:00,26.5234469931,0.805717570494,0.0,0.0,7.18559832057,18.5321311015,21.0297803257,9.20123376933,11.8285465563
 04/28  17:00:00,32.0024572722,0.306971580366,0.0,0.0,8.38069375907,23.3147919321,21.9994575077,6.3930229875,15.6064345202
 04/28  18:00:00,34.0203363748,0.257480549164,0.0,0.0,10.6415932552,23.1212625696,23.6967053427,5.36179618194,18.3349091608
 04/28  19:00:00,34.8747026267,0.295458112639,0.0,0.0,12.3080778603,20.4854999863,23.6886925344,6.19331403222,17.4953785021
 04/28  20:00:00,38.0568751308,0.346418176632,0.0,0.0,12.456681583,19.8967753704,23.3264341064,7.30023425687,16.0261998495
 04/28  21:00:00,32.6551729094,0.408216977206,0.0,0.0,9.18739968257,17.702556249,21.7247094006,8.63686685634,13.0878425443
 04/28  22:00:00,25.8415379768,0.529894606284,0.0,0.0,5.91811778209,14.0365255879,22.7469117106,11.3381304836,11.408781227
 04/28  23:00:00,20.0818882873,0.666753988155,0.0,0.0,3.54045821811,10.5176760807,20.7477062528,14.3761089776,6.37159727515
 04/28  24:00:00,16.5387954851,0.82691674167,0.0,0.0,2.55330491699,7.80157382632,19.9213553809,17.9572940636,1.96406131728
 04/29  01:00:00,16.0483919466,0.9252378191,0.0,0.0,2.55330491699,7.21284921042,21.2515033145,20.1278192545,1.12368405997
 04/29  02:00:00,15.8252955977,0.996503778207,0.0,0.0,2.55330491699,6.91848690247,22.1870916981,21.6924686082,0.494623089938
 04/29  03:00:00,15.7321912787,1.05058061317,0.0,0.0,2.55330491699,6.7713057485,23.3701784104,22.8755721121,0.494606298345
 04/29  04:00:00,17.8330435027,1.07493938939,0.0,0.0,3.82705111198,7.57405300124,24.5183142838,23.3950367986,1.12327748518
 04/29  05:00:00,22.3336831971,1.03696662185,0.0,0.0,6.02426329834,9.91545327661,28.4541749244,22.5141756894,5.93999923501
 04/29  06:00:00,22.1582156553,0.900247999944,0.0,0.0,6.51253267309,14.7454349813,39.356995032,19.3919557435,19.9650392885
 04/29  07:00:00,24.7984681869,0.814897258707,0.0,0.0,6.01364874671,17.9699221805,38.6823521736,17.461660705,21.2206914687
 04/29  08:00:00,22.6504112513,0.865475078199,0.0,0.0,3.66783283761,18.1171033345,38.9936462378,18.6103834566,20.3832627811
 04/29  09:00:00,19.7746596606,0.813355328093,0.0,0.0,3.10526160149,15.8560427302,35.3055680084,17.4345880762,17.8709799321
 04/29  10:00:00,16.7381142867,0.693436657288,0.0,0.0,3.10526160149,12.9394160272,30.9522020938,14.7560773933,16.1961247005
 04/29  11:00:00,16.7748829229,0.583024139666,0.0,0.0,3.10526160149,13.0865971812,25.3930979321,12.337326791,13.0557711412
 04/29  12:00:00,16.5320804923,0.487402863049,0.0,0.0,3.10526160149,12.9394160272,21.6425418405,10.261625931,11.3809159095
 04/29  13:00:00,16.0035426467,0.400408479425,0.0,0.0,3.10526160149,12.4978725653,18.5126427968,8.38786831097,10.1247744858
 04/29  14:00:00,15.789527434,0.333574420809,0.0,0.0,3.10526160149,12.3506914113,15.8249400783,6.95630701615,8.8686330621
 04/29  15:00:00,17.1074317669,0.286469300339,0.0,0.0,4.02872759285,12.7922348732,16.085137537,5.96036305118,10.1247744858
 04/29  16:00:00,24.5030409188,0.231725064919,0.0,0.0,6.50191812146,17.7693977319,16.5853130105,4.78568329305,11.7996297175
 04/29  17:00:00,31.6634663278,0.161509998355,0.0,0.0,8.38069375907,23.1212625696,18.8877313536,3.31967736502,15.5680539886
 04/29  18:00:00,33.8983460401,0.135490214454,0.0,0.0,10.6415932552,23.1212625696,21.0790229161,2.78932917613,18.28969374
 04/29  19:00:00,34.76609997,0.186855455894,0.0,0.0,12.3080778603,20.4854999863,21.342295242,3.89002911784,17.4522661242
 04/29  20:00:00,37.9581060167,0.247649062528,0.0,0.0,12.456681583,19.8967753704,21.1868871055,5.20011930899,15.9867677965
 04/29  21:00:00,32.5532591052,0.306303173044,0.0,0.0,9.18739968257,17.702556249,19.5077933017,6.45202216054,13.0557711412
 04/29  22:00:00,25.7293266478,0.41768327733,0.0,0.0,5.91811778209,14.0365255879,20.2622430736,8.88132716403,11.3809159095
 04/29  23:00:00,19.9639364487,0.548802149554,0.0,0.0,3.54045821811,10.5176760807,18.1146322592,11.7582820446,6.35635021466
 04/29  24:00:00,16.4067134119,0.69483466851,0.0,0.0,2.55330491699,7.80157382632,16.9509832395,14.9911280078,1.95985523163
 04/30  01:00:00,15.9543209823,0.831166854878,0.0,0.0,2.55330491699,7.21284921042,19.176185615,18.0546113469,1.12157426813
 04/30  02:00:00,15.774577869,0.945786049536,0.0,0.0,2.55330491699,6.91848690247,21.1513709844,20.6572756024,0.494095382005
 04/30  03:00:00,15.7178492594,1.0362385939,0.0,0.0,2.55330491699,6.7713057485,23.2004059245,22.706327427,0.494078497474
 04/30  04:00:00,17.8436931103,1.08558899707,0.0,0.0,3.82705111198,7.57405300124,24.9209076245,23.7997421756,1.12116544891
 04/30  05:00:00,22.3711519128,1.07443533759,0.0,0.0,6.02426329834,9.91545327661,29.451376049,23.5256535307,5.92572251831
 04/30  06:00:00,22.1855891995,0.927621544173,0.0,0.0,6.51253267309,14.7454349813,40.0099840873,20.094703316,19.9152807712
 04/30  07:00:00,24.7801980119,0.796627083688,0.0,0.0,6.01364874671,17.9699221805,38.2134513088,17.0456990468,21.167752262
 04/30  08:00:00,22.5789152398,0.793979066748,0.0,0.0,3.66783283761,18.1171033345,37.2632047896,16.9307636611,20.3324411284
 04/30  09:00:00,19.6886295854,0.727325252892,0.0,0.0,3.10526160149,15.8560427302,33.2146629745,15.3881519886,17.826510986
 04/30  10:00:00,16.6431803418,0.598502712354,0.0,0.0,3.10526160149,12.9394160272,28.6758594138,12.5199685217,16.1558908921
 04/30  11:00:00,16.6963593013,0.504500517999,0.0,0.0,3.10526160149,13.0865971812,23.481814861,10.458336645,13.023478216
 04/30  12:00:00,16.4408097173,0.396132088072,0.0,0.0,3.10526160149,12.9394160272,19.4939006695,8.14104254745,11.3528581221
 04/30  13:00:00,15.9167351427,0.313600975442,0.0,0.0,3.10526160149,12.4978725653,16.5166058171,6.41671276546,10.0998930517
 04/30  14:00:00,15.7030559757,0.247102962471,0.0,0.0,3.10526160149,12.3506914113,13.8854872126,5.03855923133,8.84692798125
 04/30  15:00:00,16.9960800103,0.175117543713,0.0,0.0,4.02872759285,12.7922348732,13.6569331039,3.55704005219,10.0998930517
 04/30  16:00:00,24.3605931449,0.0892772909839,0.0,0.0,6.50191812146,17.7693977319,13.5615272902,1.79101414466,11.7705131456
 04/30  17:00:00,31.5265473072,0.0245909777344,0.0,0.0,8.38069375907,23.1212625696,16.0185830088,0.489174651966,15.5294083569
 04/30  18:00:00,33.7750688222,0.0122129965662,0.0,0.0,10.6415932552,23.1212625696,18.4875774405,0.243411431068,18.2441660094
 04/30  19:00:00,34.6230556543,0.0438111401968,0.0,0.0,12.3080778603,20.4854999863,18.3003241257,0.891468163169,17.4088559625
 04/30  20:00:00,37.8304156682,0.119958714023,0.0,0.0,12.456681583,19.8967753704,18.4247617549,2.47769837453,15.9470633803
 04/30  21:00:00,32.4630544024,0.216098470155,0.0,0.0,9.18739968257,17.702556249,17.5346672576,4.51118904157,13.023478216
 04/30  22:00:00,25.6415388222,0.329895451651,0.0,0.0,5.91811778209,14.0365255879,18.2985430705,6.94568494839,11.3528581221
 04/30  23:00:00,19.8673392919,0.452204992802,0.0,0.0,3.54045821811,10.5176760807,15.9370825206,9.5960846802,6.34099784039
 04/30  24:00:00,16.2831155265,0.571236783146,0.0,0.0,2.55330491699,7.80157382632,14.1048059856,12.1491858917,1.9556200939
 05/01  01:00:00,15.7575734141,0.634419286625,0.0,0.0,2.55330491699,7.21284921042,14.5808470198,13.4613968382,1.11945018156
 05/01  02:00:00,15.5037411693,0.674949349789,0.0,0.0,2.55330491699,6.91848690247,14.7840285084,14.2904643921,0.493564116288
 05/01  03:00:00,15.3901921331,0.708581467585,0.0,0.0,2.55330491699,6.7713057485,15.4644742989,14.9709271545,0.493547144352
 05/01  04:00:00,17.4735343434,0.715430230118,0.0,0.0,3.82705111198,7.57405300124,16.1865421386,15.0675028866,1.119039252
 05/01  05:00:00,21.9724131005,0.675696525295,0.0,0.0,6.02426329834,9.91545327661,20.0743055409,14.16295425,5.91135129093
 05/01  06:00:00,21.7880529411,0.530085285799,0.0,0.0,6.51253267309,14.7454349813,30.8086466189,10.9434511119,19.865195507
 05/01  07:00:00,24.5759180195,0.39881772886,0.0,0.0,6.01364874671,18.163451543,29.1930995144,8.07863393256,21.1144655818
 05/01  08:00:00,23.9490350225,0.71768528078,0.0,0.0,4.35151303671,18.8798367041,27.2733680592,6.99208215802,20.2812859012
 05/01  09:00:00,21.0325186901,0.624800788883,0.0,0.0,3.78894180059,16.6187760998,22.8095682791,5.02781811704,17.7817501621
 05/01  10:00:00,18.0140093131,0.522918115017,0.0,0.0,3.78894180059,13.7021493968,19.1002087756,2.98481577179,16.1153930038
 05/01  11:00:00,18.0643735355,0.42610118356,0.0,0.0,3.78894180059,13.8493305508,14.067900066,1.07692673402,12.990973332
 05/01  12:00:00,17.7301800714,0.389513009657,0.0128359279566,0.0,3.69398621738,13.6338449159,11.585443717,0.260827543331,11.3246161737
 05/01  13:00:00,17.4681594437,0.387151665575,0.0314600422079,0.0,3.78894180059,13.2606059349,10.1397968548,0.0649485498299,10.074848305
 05/01  14:00:00,17.3473950204,0.391443027376,0.0535854111777,0.0,3.78894180059,13.1134247809,8.82508043627,0.0,8.82508043627
 05/01  15:00:00,18.7144222094,0.390856533857,0.0561896402713,0.0,4.71240779196,13.5549682428,10.074848305,0.0,10.074848305
 05/01  16:00:00,26.2141999675,0.405212573165,0.0912579717122,0.0,7.18559832057,18.5321311015,11.7412054633,0.0,11.7412054633
 05/01  17:00:00,31.8940268861,0.0617072467679,0.136833947477,0.0,8.38069375907,23.3147919321,15.4905090694,0.0,15.4905090694
 05/01  18:00:00,34.0503032868,0.0905922779057,0.196855183187,0.0,10.6415932552,23.1212625696,18.1983394517,0.0,18.1983394517
 05/01  19:00:00,34.8289738433,0.0795165801513,0.170212749082,0.0,12.3080778603,20.4854999863,17.3651608725,0.0,17.3651608725
 05/01  20:00:00,37.91157698,0.0646863280986,0.13643369767,0.0,12.456681583,19.8967753704,15.907098359,0.0,15.907098359
 05/01  21:00:00,32.4021148786,0.0501555612554,0.105003385127,0.0,9.18739968257,17.702556249,12.990973332,0.0,12.990973332
 05/01  22:00:00,25.411905913,0.0456520445505,0.0546104979758,0.0,5.91811778209,14.0365255879,11.7261840798,0.401567906058,11.3246161737
 05/01  23:00:00,19.5155890246,0.0970105649005,0.00344416052571,0.0,3.54045821811,10.5176760807,8.29476161334,1.96921691452,6.32554469882
 05/01  24:00:00,15.9302184969,0.218339753464,0.0,0.0,2.55330491699,7.80157382632,6.48755212934,4.53619497105,1.9513571583
 05/02  01:00:00,15.4563226189,0.333168491409,0.0,0.0,2.55330491699,7.21284921042,8.10817609406,6.99086366422,1.11731242983
 05/02  02:00:00,15.2583392113,0.429547391857,0.0,0.0,2.55330491699,6.91848690247,9.57460746885,9.08157801864,0.493029450207
 05/02  03:00:00,15.1829987829,0.501388117429,0.0,0.0,2.55330491699,6.7713057485,11.1292102582,10.6361978618,0.493012396412
 05/02  04:00:00,17.3031229454,0.545018832164,0.0,0.0,3.82705111198,7.57405300124,12.6762805342,11.5593810099,1.11689952429
 05/02  05:00:00,21.8478735972,0.551157021951,0.0,0.0,6.02426329834,9.91545327661,17.5603392267,11.6634494184,5.89688980837
 05/02  06:00:00,21.7711939233,0.513226267999,0.0,0.0,6.51253267309,14.7454349813,30.6293120173,10.8145136898,19.8147983275
 05/02  07:00:00,24.688002163,0.510901872376,0.0,0.0,6.01364874671,18.163451543,31.8364233904,10.775576182,21.0608472083
 05/02  08:00:00,24.195661979,0.964312237239,0.0,0.0,4.35151303671,18.8798367041,32.8994827312,12.6696704827,20.2298122486
 05/02  09:00:00,21.4021980834,0.994480182107,0.0,0.0,3.78894180059,16.6187760998,31.0708406622,13.3341299461,17.736710716
 05/02  10:00:00,18.4769140322,0.985822834059,0.0,0.0,3.78894180059,13.7021493968,29.2362905942,13.1616475654,16.0746430288
 05/02  11:00:00,18.6122844084,0.974012056403,0.0,0.0,3.78894180059,13.8493305508,25.8862316561,12.9279655409,12.9582661152
 05/02  12:00:00,18.2686602896,0.94082915574,0.0,0.0,3.69398621738,13.6338449159,23.5048667744,12.2086683464,11.296198428
 05/02  13:00:00,17.9622974908,0.912749754883,0.0,0.0,3.78894180059,13.2606059349,21.6505824732,11.6009348107,10.0496476625
 05/02  14:00:00,17.7957963762,0.893429794306,0.0,0.0,3.78894180059,13.1134247809,19.9946169012,11.1915200041,8.8030968971
 05/02  15:00:00,19.1273504617,0.859974426499,0.0,0.0,4.71240779196,13.5549682428,20.5113976802,10.4617500177,10.0496476625
 05/02  16:00:00,26.5164324137,0.798702991075,0.0,0.0,7.18559832057,18.5321311015,20.80883374,9.09711839019,11.7117153498
 05/02  17:00:00,32.028953825,0.333468133138,0.0,0.0,8.38069375907,23.3147919321,22.4707641905,7.01939654439,15.4513676461
 05/02  18:00:00,34.0736390525,0.304137651326,0.00664557551959,0.0,10.6415932552,23.1212625696,24.4833587616,6.33113112375,18.1522276378
 05/02  19:00:00,34.0336036912,0.347192510497,0.0,0.0,12.3080778603,20.4854999863,24.6806570762,7.35946328203,17.3211937942
 05/02  20:00:00,38.1188271959,0.408370241738,0.0,0.0,12.456681583,19.8967753704,24.5681414087,8.70125684082,15.8668845679
 05/02  21:00:00,32.7232354404,0.47627950817,0.0,0.0,9.18739968257,17.702556249,23.138609914,10.1803437988,12.9582661152
 05/02  22:00:00,25.913541497,0.601898126517,0.0,0.0,5.91811778209,14.0365255879,24.286198035,12.989999607,11.296198428
 05/02  23:00:00,20.1541735419,0.739039242778,0.0,0.0,3.54045821811,10.5176760807,22.3643320591,16.0543366928,6.30999536624
 05/02  24:00:00,16.5803494127,0.868470669307,0.0,0.0,2.55330491699,7.80157382632,20.8950784289,18.9480107416,1.94706768724
 05/03  01:00:00,16.0763342538,0.953180126389,0.0,0.0,2.55330491699,7.21284921042,21.9510242256,20.835862579,1.1151616466
 05/03  02:00:00,15.8629794683,1.03418764883,0.0,0.0,2.55330491699,6.91848690247,23.1616809222,22.66918938,0.492491542196
 05/03  03:00:00,15.7859523042,1.10434163875,0.0,0.0,2.55330491699,6.7713057485,24.7586433872,24.2661689751,0.492474412093
 05/03  04:00:00,17.9121880216,1.15408390831,0.0,0.0,3.82705111198,7.57405300124,26.5168835317,25.402136632,1.11474689963
 05/03  05:00:00,22.4407707921,1.1440542169,0.0,0.0,6.02426329834,9.91545327661,31.051216607,25.1688742541,5.88234235285
 05/03  06:00:00,22.3023336683,1.04436601301,0.0,0.0,6.51253267309,14.7454349813,42.6292793778,22.8651752209,19.7641041569
 05/03  07:00:00,25.1668653775,0.989765086833,0.0,0.0,6.01364874671,18.163451543,42.6394850437,21.6325720234,21.0069130202
 05/03  08:00:00,24.6554282709,1.4240785291,0.0,0.0,4.35151303671,18.8798367041,43.4299974146,23.2519620007,20.1780354139
 05/03  09:00:00,21.8106770342,1.40295913299,0.0,0.0,3.78894180059,16.6187760998,40.362288296,22.6708823103,17.6914059857
 05/03  10:00:00,18.809000802,1.31790960385,0.0,0.0,3.78894180059,13.7021493968,36.7630789711,20.7294259365,16.0336530347
 05/03  11:00:00,18.8826073097,1.24433495777,0.0,0.0,3.78894180059,13.8493305508,31.9990161031,19.0736498516,12.9253662515
 05/03  12:00:00,18.4858751033,1.15804396944,0.0,0.0,3.69398621738,13.6338449159,28.3777109903,17.1100976898,11.2676133005
 05/03  13:00:00,18.1499909044,1.10044316844,0.0,0.0,3.78894180059,13.2606059349,25.8303737707,15.8060751834,10.0242985872
 05/03  14:00:00,17.9480589437,1.04569236177,0.0,0.0,3.78894180059,13.1134247809,23.3546383621,14.5736544881,8.78098387398
 05/03  15:00:00,19.2544015178,0.987025482547,0.0,0.0,4.71240779196,13.5549682428,23.2863470512,13.262048464,10.0242985872
 05/03  16:00:00,26.6225328016,0.904803379004,0.0,0.0,7.18559832057,18.5321311015,23.1061313113,11.424079773,11.6820515383
 05/03  17:00:00,32.1151998986,0.419714206786,0.0,0.0,8.38069375907,23.3147919321,24.2730142137,8.86101853564,15.4119956781
 05/03  18:00:00,34.1266051781,0.363749352451,0.0,0.0,10.6415932552,23.1212625696,25.7598820019,7.65403777845,18.1058442235
 05/03  19:00:00,34.072447274,0.386036093227,0.0,0.0,12.3080778603,20.4854999863,25.4188747878,8.14190703989,17.276967748
 05/03  20:00:00,38.1320248363,0.421567882147,0.0,0.0,12.456681583,19.8967753704,24.7315223925,8.90508847674,15.8264339158
 05/03  21:00:00,32.7323994919,0.485443559689,0.0,0.0,9.18739968257,17.702556249,23.2245325372,10.2991662857,12.9253662515
 05/03  22:00:00,25.9296495114,0.618006140935,0.0,0.0,5.91811778209,14.0365255879,24.5378103336,13.2701970331,11.2676133005
 05/03  23:00:00,20.1843939056,0.769259606483,0.0,0.0,3.54045821811,10.5176760807,22.9665841489,16.6722297015,6.29435444745
 05/03  24:00:00,16.6737059491,0.961827205742,0.0,0.0,2.55330491699,7.80157382632,23.0112298112,21.0684768602,1.94275295102
 05/04  01:00:00,16.22851673,1.10536260251,0.0,0.0,2.55330491699,7.21284921042,25.4717707807,24.3587723113,1.11299846939
 05/04  02:00:00,16.0577898818,1.22899806233,0.0,0.0,2.55330491699,6.91848690247,27.7146044501,27.2226538985,0.491950551649
 05/04  03:00:00,15.9827866094,1.30117594388,0.0,0.0,2.55330491699,6.7713057485,29.2952848141,28.8033514633,0.4919333508
 05/04  04:00:00,18.0748346169,1.31673050366,0.0,0.0,3.82705111198,7.57405300124,30.1253245679,29.0127425522,1.11258201572
 05/04  05:00:00,21.6677554237,1.26387218183,0.0,0.0,6.02426329834,9.91545327661,33.5394325035,27.6717192715,5.86771323202
 05/04  06:00:00,22.256729805,0.998762149685,0.0,0.0,6.51253267309,14.7454349813,41.1800466756,21.4669186682,19.7131280073
 05/04  07:00:00,24.9702448487,0.793144558072,0.0,0.0,6.01364874671,18.163451543,37.683057854,16.7303788645,20.9526789896
 05/04  08:00:00,24.3292148213,1.09786507958,0.0,0.0,4.35151303671,18.8798367041,35.317769489,15.1917987584,20.1259707306
 05/04  09:00:00,21.3808473196,0.973129418359,0.0,0.0,3.78894180059,16.6187760998,30.0450597796,12.3992103919,17.6458493877
 05/04  10:00:00,18.2945300699,0.803438871816,0.0,0.0,3.78894180059,13.7021493968,24.7579759926,8.76554083224,15.9924351603
 05/04  11:00:00,18.2732364303,0.634964078313,0.0,0.0,3.78894180059,13.8493305508,18.1678813029,5.27559781891,12.892283484
 05/04  12:00:00,17.8318418674,0.504010733528,0.0,0.0,3.69398621738,13.6338449159,13.8769574076,2.63808815105,11.2388692566
 05/04  13:00:00,17.4942937885,0.427800430545,0.0169456220555,0.0,3.78894180059,13.2606059349,11.1228846437,1.12407605767,9.998808586
 05/04  14:00:00,17.3301498999,0.382306225222,0.0454770928177,0.0,3.78894180059,13.1134247809,8.98425599533,0.225508079881,8.75874791544
 05/04  15:00:00,18.6983706166,0.370784910738,0.060209670667,0.0,4.71240779196,13.5549682428,9.998808586,0.0,9.998808586
 05/04  16:00:00,26.2115874275,0.386665402796,0.107192602067,0.0,7.18559832057,18.5321311015,11.6522228134,0.0,11.6522228134
 05/04  17:00:00,31.8926793327,0.0579512320117,0.139242408783,0.0,8.38069375907,23.3147919321,15.3724048251,0.0,15.3724048251
 05/04  18:00:00,34.0369518285,0.0815644550384,0.192531547767,0.0,10.6415932552,23.1212625696,18.0592029446,0.0,18.0592029446
 05/04  19:00:00,33.9236842094,0.0718952639309,0.165377764686,0.0,12.3080778603,20.4854999863,17.2324958309,0.0,17.2324958309
 05/04  20:00:00,37.9062829095,0.0603662442912,0.135459711023,0.0,12.456681583,19.8967753704,15.7857583819,0.0,15.7857583819
 05/04  21:00:00,32.4043884642,0.0491428941124,0.108289637931,0.0,9.18739968257,17.702556249,12.892283484,0.0,12.892283484
 05/04  22:00:00,25.384574519,0.022976843669,0.0499543048396,0.0,5.91811778209,14.0365255879,11.2388692566,0.0,11.2388692566
 05/04  23:00:00,19.4265155897,0.0103045271823,0.00107676338438,0.0,3.54045821811,10.5176760807,6.48601414326,0.207387568918,6.27862657434
 05/04  24:00:00,15.7551069318,0.0432281884357,0.0,0.0,2.55330491699,7.80157382632,2.82946668315,0.891052455746,1.9384142274
 05/05  01:00:00,15.1958243176,0.0726701901673,0.0,0.0,2.55330491699,7.21284921042,2.58496343125,1.47413989181,1.11082353944
 05/05  02:00:00,14.9184220777,0.0896302582544,0.0,0.0,2.55330491699,6.91848690247,2.28300108054,1.79159444165,0.491406638882
 05/05  03:00:00,14.7931156311,0.111504965616,0.0,0.0,2.55330491699,6.7713057485,2.70440684742,2.21301747457,0.49138937285
 05/05  04:00:00,16.8888824975,0.130778384262,0.0,0.0,3.82705111198,7.57405300124,3.69935827868,2.5889527648,1.11040551388
 05/05  05:00:00,20.5157939889,0.11191074701,0.0,0.0,6.02426329834,9.91545327661,8.05659818511,2.20359140739,5.85300677772
 05/05  06:00:00,21.3314352161,0.0577800735949,0.0156874871967,0.0,6.51253267309,14.7454349813,20.6573719981,0.995487023903,19.6618849742
 05/05  07:00:00,24.2857738357,0.0443222733384,0.0643512716658,0.0,6.01364874671,18.163451543,21.2258812909,0.327720113676,20.8981611772
 05/05  08:00:00,23.6842362512,0.408135216327,0.0447512930812,0.0,4.35151303671,18.8798367041,20.4343708143,0.360737197378,20.0736336169
 05/05  09:00:00,20.9065573929,0.406059547159,0.0927799444768,0.0,3.78894180059,16.6187760998,17.6764124576,0.07635804434,17.6000544133
 05/05  10:00:00,18.1370705961,0.429727763703,0.216251634252,0.0,3.78894180059,13.7021493968,15.951001612,0.0,15.951001612
 05/05  11:00:00,18.5082748739,0.481719790818,0.388282731081,0.0,3.78894180059,13.8493305508,12.8590276096,0.0,12.8590276096
 05/05  12:00:00,18.4188171179,0.537352146902,0.553633837208,0.0,3.69398621738,13.6338449159,11.2099748084,0.0,11.2099748084
 05/05  13:00:00,18.3481669231,0.577848109686,0.720771077448,0.0,3.78894180059,13.2606059349,9.97318520743,0.0,9.97318520743
 05/05  14:00:00,18.4544499513,0.634732750185,0.917350619241,0.0,3.78894180059,13.1134247809,8.73639560648,0.0,8.73639560648
 05/05  15:00:00,19.9681709717,0.670814930695,1.02998000574,0.0,4.71240779196,13.5549682428,9.97318520743,0.0,9.97318520743
 05/05  16:00:00,27.887239269,0.794638274833,1.37487157153,0.0,7.18559832057,18.5321311015,11.6222380087,0.0,11.6222380087
 05/05  17:00:00,34.3151518289,0.695668320334,1.92399781674,0.0,8.38069375907,23.3147919321,15.3326068115,0.0,15.3326068115
 05/05  18:00:00,36.6762614094,0.79354126132,2.11986432246,0.0,10.6415932552,23.1212625696,18.0123176136,0.0,18.0123176136
 05/05  19:00:00,35.9281171975,0.635995783621,1.60571023318,0.0,12.3080778603,20.4854999863,17.187791213,0.0,17.187791213
 05/05  20:00:00,39.2739000941,0.462062937056,1.10138020281,0.0,12.456681583,19.8967753704,15.7448700119,0.0,15.7448700119
 05/05  21:00:00,33.4521812466,0.364925452193,0.840299862237,0.0,9.18739968257,17.702556249,12.8590276096,0.0,12.8590276096
 05/05  22:00:00,26.0597867484,0.229819560844,0.518323817097,0.0,5.91811778209,14.0365255879,11.2099748084,0.0,11.2099748084
 05/05  23:00:00,19.804063435,0.121437345001,0.267491790855,0.0,3.54045821811,10.5176760807,6.26281640458,0.0,6.26281640458
 05/05  24:00:00,15.9025412728,0.0604759428214,0.130186586597,0.0,2.55330491699,7.80157382632,1.93405280126,0.0,1.93405280126
 05/06  01:00:00,15.2160262552,0.0343857253229,0.0584864023773,0.0,2.55330491699,7.21284921042,1.24799796014,0.139360458646,1.10863750149
 05/06  02:00:00,14.8805556231,0.0301810456515,0.0215827579597,0.0,2.55330491699,6.91848690247,0.914316577074,0.423456611995,0.490859965078
 05/06  03:00:00,14.7250433832,0.033546701477,0.00988601621155,0.0,2.55330491699,6.7713057485,1.10282567621,0.611983036779,0.490842639429
 05/06  04:00:00,16.8250929888,0.0530348186293,0.013954056887,0.0,3.82705111198,7.57405300124,2.06201074637,0.953792707484,1.10821803888
 05/06  05:00:00,20.5229457984,0.0720814515661,0.046981104992,0.0,6.02426329834,9.91545327661,6.84420326827,1.0059759236,5.83822734467
 05/06  06:00:00,21.6029205957,0.110676750897,0.234276189517,0.0,6.51253267309,14.7454349813,19.7215844414,0.111194209351,19.6103902321
 05/06  07:00:00,24.8139000389,0.245371256312,0.584957854394,0.0,6.01364874671,17.9699221805,20.8433757282,0.0,20.8433757282
 05/06  08:00:00,22.8440395239,0.299527763871,0.759575586953,0.0,3.66783283761,18.1171033345,20.0210395722,0.0,20.0210395722
 05/06  09:00:00,20.2906997066,0.366840058992,0.962555315042,0.0,3.10526160149,15.8560427302,17.5540346241,0.0,17.5540346241
 05/06  10:00:00,17.7154277633,0.455596042593,1.21515409126,0.0,3.10526160149,12.9394160272,15.9093646599,0.0,15.9093646599
 05/06  11:00:00,18.158092022,0.529992177812,1.43624106095,0.0,3.10526160149,13.0865971812,12.825608477,0.0,12.825608477
 05/06  12:00:00,18.1507067693,0.575175213175,1.53085392688,0.0,3.10526160149,12.9394160272,11.1809385128,0.0,11.1809385128
 05/06  13:00:00,17.6289855235,0.569573657802,1.4562776985,0.0,3.10526160149,12.4978725653,9.94743603965,0.0,9.94743603965
 05/06  14:00:00,17.1227428082,0.482273564392,1.1845162306,0.0,3.10526160149,12.3506914113,8.7139335665,0.0,8.7139335665
 05/06  15:00:00,18.2982879182,0.442351619297,1.03497383238,0.0,4.02872759285,12.7922348732,9.94743603965,0.0,9.94743603965
 05/06  16:00:00,25.6608208379,0.432149835189,0.9573551488,0.0,6.50191812146,17.7693977319,11.5921060038,0.0,11.5921060038
 05/06  17:00:00,32.9295097738,0.460303936355,0.967249507982,0.0,8.38069375907,23.1212625696,15.2926134233,0.0,15.2926134233
 05/06  18:00:00,35.1382618148,0.454105812559,0.921300176628,0.0,10.6415932552,23.1212625696,17.9652021151,0.0,17.9652021151
 05/06  19:00:00,34.7543867382,0.358524173972,0.709451383469,0.0,12.3080778603,20.4854999863,17.142867133,0.0,17.142867133
 05/06  20:00:00,38.4753946488,0.26156617764,0.503371516925,0.0,12.456681583,19.8967753704,15.7037809143,0.0,15.7037809143
 05/06  21:00:00,32.7978073613,0.190248151951,0.360603277118,0.0,9.18739968257,17.702556249,12.825608477,0.0,12.825608477
 05/06  22:00:00,25.644669266,0.118147632165,0.214878263344,0.0,5.91811778209,14.0365255879,11.2742575701,0.0933190572862,11.1809385128
 05/06  23:00:00,19.6175977728,0.093848943519,0.108614530142,0.0,3.54045821811,10.5176760807,7.03113798158,0.784209361366,6.24692862021
 05/06  24:00:00,15.8601887193,0.125184362109,0.0231256138353,0.0,2.55330491699,7.80157382632,4.32691786795,2.39724790375,1.9296699642
 05/07  01:00:00,15.3371235347,0.213206334409,0.000763072852296,0.0,2.55330491699,7.21284921042,5.60356795129,4.4971269477,1.10644100359
 05/07  02:00:00,15.1486725972,0.319880777699,0.0,0.0,2.55330491699,6.91848690247,7.24843516839,6.75812447615,0.490310692243
 05/07  03:00:00,15.0878393382,0.406228672728,0.0,0.0,2.55330491699,6.7713057485,9.08046431655,8.59017100401,0.490293312542
 05/07  04:00:00,17.2203681645,0.462264051192,0.0,0.0,3.82705111198,7.57405300124,10.8774189875,9.7713987487,1.10602023878
 05/07  05:00:00,20.8760866232,0.472203381365,0.0,0.0,6.02426329834,9.91545327661,15.7745091978,9.95112988864,5.82337930919
 05/07  06:00:00,21.6648249232,0.402089676926,0.00476759090846,0.0,6.51253267309,14.7454349813,27.8674674366,8.30880840661,19.55865903
 05/07  07:00:00,24.3975084043,0.381434831281,0.0325026447768,0.0,6.01364874671,17.9699221805,28.3081325034,7.51979363685,20.7883388666
 05/07  08:00:00,22.1926344857,0.400456893683,0.00724141894953,0.0,3.66783283761,18.1171033345,28.1530449521,8.18484078065,19.9682041715
 05/07  09:00:00,19.3728341769,0.404831718477,0.00669812585394,0.0,3.10526160149,15.8560427302,25.814289281,8.30648563261,17.5078036484
 05/07  10:00:00,16.4806039296,0.433081144319,0.0028451558876,0.0,3.10526160149,12.9394160272,24.8865510499,9.01901441567,15.8675366343
 05/07  11:00:00,16.6264731096,0.42202832407,0.0125860023081,0.0,3.10526160149,13.0865971812,21.5250484781,8.73301249533,12.7920359828
