Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/07  12:00:00,16.4767974145,0.422162961909,0.00995682334344,0.0,3.10526160149,12.9394160272,19.9763389476,8.82456997898,11.1517689686
 05/07  13:00:00,16.0247457255,0.411102532809,0.0105090255151,0.0,3.10526160149,12.4978725653,18.5280285425,8.60645983443,9.92156870804
 05/07  14:00:00,15.8870870496,0.43082538738,0.0003086490114,0.0,3.10526160149,12.3506914113,17.8853277822,9.1939593348,8.69136844744
 05/07  15:00:00,17.2338684557,0.407337290815,0.00556869833066,0.0,4.02872759285,12.7922348732,18.54671641,8.625147702,9.92156870804
 05/07  16:00:00,24.6809309479,0.368982327595,0.0406327664379,0.0,6.50191812146,17.7693977319,18.9003150007,7.33847927851,11.5618357222
 05/07  17:00:00,32.0041134489,0.359621622582,0.142535496891,0.0,8.38069375907,23.1212625696,21.1920324807,5.93959597672,15.252436504
 05/07  18:00:00,34.3256690468,0.357603863108,0.205209358055,0.0,10.6415932552,23.1212625696,23.0861947974,5.16832439543,17.9178704019
 05/07  19:00:00,34.2447446732,0.37135670442,0.186976788016,0.0,12.3080778603,20.4854999863,22.7775684092,5.67983151434,17.0977368949
 05/07  20:00:00,38.2667323699,0.394254626767,0.162020788917,0.0,12.456681583,19.8967753704,22.125722636,6.46321937852,15.6625032575
 05/07  21:00:00,32.7987674242,0.421624712436,0.130186779543,0.0,9.18739968257,17.702556249,20.207164465,7.41512848218,12.7920359828
 05/07  22:00:00,25.8225591707,0.468304867001,0.0426109331671,0.0,5.91811778209,14.0365255879,20.5803025429,9.42853357426,11.1517689686
 05/07  23:00:00,19.9839079105,0.568773611348,0.0,0.0,3.54045821811,10.5176760807,18.3798731192,12.148905193,6.23096792624
 05/07  24:00:00,16.395988328,0.684109584648,0.0,0.0,2.55330491699,7.80157382632,16.5987170953,14.6734500812,1.92526701413
 05/08  01:00:00,15.8768339972,0.753679869762,0.0,0.0,2.55330491699,7.21284921042,17.278680692,16.1744459951,1.1042346969
 05/08  02:00:00,15.6343162067,0.805524387184,0.0,0.0,2.55330491699,6.91848690247,17.7790560967,17.2892971135,0.489758983156
 05/08  03:00:00,15.5239319712,0.842321305724,0.0,0.0,2.55330491699,6.7713057485,18.5535580872,18.0638165323,0.489741554968
 05/08  04:00:00,17.6139788674,0.85587475415,0.0,0.0,3.82705111198,7.57405300124,19.4217556897,18.317942925,1.10381276466
 05/08  05:00:00,21.2300268051,0.826143563201,0.0,0.0,6.02426329834,9.91545327661,23.4267574456,17.6182903777,5.8084670679
 05/08  06:00:00,22.014416377,0.756448721673,0.0,0.0,6.51253267309,14.7454349813,35.5975075031,16.0908008162,19.5067066869
 05/08  07:00:00,24.9103125871,0.733212296455,0.0,0.0,6.01364874671,18.163451543,36.3775254331,15.6444585421,20.7330668911
 05/08  08:00:00,24.3957523059,1.16440256417,0.0,0.0,4.35151303671,18.8798367041,37.1165643647,17.2014213032,19.9151430615
 05/08  09:00:00,21.565935083,1.15821718174,0.0,0.0,3.78894180059,16.6187760998,34.4621616463,17.0007864691,17.4613751772
 05/08  10:00:00,18.6015855457,1.11049434762,0.0,0.0,3.78894180059,13.7021493968,31.781241605,15.9557116827,15.8255299222
 05/08  11:00:00,18.6973666055,1.05909425354,0.0,0.0,3.78894180059,13.8493305508,27.5985038087,14.8401837395,12.7583200692
 05/08  12:00:00,18.3484077561,1.02057662226,0.0,0.0,3.69398621738,13.6338449159,25.1431594634,14.0206846493,11.1224748142
 05/08  13:00:00,18.0446459255,0.995098189622,0.0,0.0,3.78894180059,13.2606059349,23.3851444868,13.4895536139,9.89559087296
 05/08  14:00:00,17.8844540495,0.982087467618,0.0,0.0,3.78894180059,13.1134247809,21.8985785892,13.2298716575,8.66870693173
 05/08  15:00:00,19.238917821,0.971541785753,0.0,0.0,4.71240779196,13.5549682428,22.9172274018,13.0216365288,9.89559087296
 05/08  16:00:00,26.6460862946,0.928356872037,0.0,0.0,7.18559832057,18.5321311015,23.5925994922,12.0611633643,11.5314361279
 05/08  17:00:00,32.1787111982,0.483225506351,0.0,0.0,8.38069375907,23.3147919321,25.5722487999,10.3601608483,15.2120879516
 05/08  18:00:00,34.2314706488,0.460707066968,0.00790775616747,0.0,10.6415932552,23.1212625696,27.6267021087,9.75636561771,17.8703364909
 05/08  19:00:00,34.1965006873,0.509727869287,0.000361637275415,0.0,12.3080778603,20.4854999863,27.9991734447,10.9467595813,17.0524138635
 05/08  20:00:00,38.2920224984,0.581565544211,0.0,0.0,12.456681583,19.8967753704,28.2139957915,12.5929465261,15.6210492654
 05/08  21:00:00,32.9089760202,0.662020088026,0.0,0.0,9.18739968257,17.702556249,27.1695132909,14.4111932217,12.7583200692
 05/08  22:00:00,26.1044552815,0.792811911039,0.0,0.0,5.91811778209,14.0365255879,28.5116832886,17.3892084744,11.1224748142
 05/08  23:00:00,20.3446625365,0.929528237378,0.0,0.0,3.54045821811,10.5176760807,26.7230470282,20.508107979,6.21493904927
 05/08  24:00:00,16.7643972384,1.05251849498,0.0,0.0,2.55330491699,7.80157382632,25.2189839371,23.2981386822,1.92084525497
 05/09  01:00:00,16.2487706271,1.12561649962,0.0,0.0,2.55330491699,7.21284921042,26.0201419999,24.9181227644,1.10201923554
 05/09  02:00:00,16.0145078206,1.18571600117,0.0,0.0,2.55330491699,6.91848690247,26.7432093582,26.2540043569,0.489205001323
 05/09  03:00:00,15.9314176426,1.24980697706,0.0,0.0,2.55330491699,6.7713057485,28.1954483854,27.7062608552,0.489187530205
 05/09  04:00:00,18.0510398726,1.29293575932,0.0,0.0,3.82705111198,7.57405300124,29.7885046665,28.686908396,1.10159627052
 05/09  05:00:00,21.6728792762,1.26899603427,0.0,0.0,6.02426329834,9.91545327661,33.9058742553,28.1123792189,5.79349503643
 05/09  06:00:00,22.3987510235,1.14078336814,0.0,0.0,6.51253267309,14.7454349813,44.5636832714,25.109134684,19.4545485873
 05/09  07:00:00,25.2457871335,1.06868684283,0.0,0.0,6.01364874671,18.163451543,44.1418303365,23.4642541666,20.6775761699
 05/09  08:00:00,24.7203120537,1.48896231191,0.0,0.0,4.35151303671,18.8798367041,44.7168055189,24.854933563,19.8618719559
 05/09  09:00:00,21.8557978207,1.44807991949,0.0,0.0,3.78894180059,16.6187760998,41.122572607,23.7078096472,17.4147629598
 05/09  10:00:00,18.8431100389,1.35201884078,0.0,0.0,3.78894180059,13.7021493968,37.2790371902,21.4956802266,15.7833569636
 05/09  11:00:00,18.8949589935,1.2566866415,0.0,0.0,3.78894180059,13.8493305508,32.0531480964,19.3286773756,12.7244707208
 05/09  12:00:00,18.5192515973,1.19142046342,0.0,0.0,3.69398621738,13.6338449159,28.9857987873,17.8927340627,11.0930647246
 05/09  13:00:00,18.2039706648,1.15442292891,0.0,0.0,3.78894180059,13.2606059349,26.9867383831,17.1172281556,9.8695102275
 05/09  14:00:00,18.0208027909,1.11843620902,0.0,0.0,3.78894180059,13.1134247809,25.0031924608,16.3572367304,8.64595573037
 05/09  15:00:00,19.3596662831,1.09229024783,0.0,0.0,4.71240779196,13.5549682428,25.6844418419,15.8149316144,9.8695102275
 05/09  16:00:00,26.7523089403,1.03457951766,0.0,0.0,7.18559832057,18.5321311015,26.0279516117,14.527035388,11.5009162237
 05/09  17:00:00,32.2773385366,0.581852844713,0.0,0.0,8.38069375907,23.3147919321,27.8208080481,12.6492283331,15.1715797151
 05/09  18:00:00,34.3101306906,0.547274864968,0.0,0.0,10.6415932552,23.1212625696,29.6710001231,11.8483856643,17.8226144588
 05/09  19:00:00,34.2972228701,0.610811689326,0.0,0.0,12.3080778603,20.4854999863,30.3358745232,13.3289630625,17.0069114607
 05/09  20:00:00,38.4001161355,0.689659181292,0.0,0.0,12.456681583,19.8967753704,30.7236743469,15.1442431328,15.5794312141
 05/09  21:00:00,33.0184285908,0.771472658615,0.0,0.0,9.18739968257,17.702556249,29.726569873,17.0020991522,12.7244707208
 05/09  22:00:00,26.2469974518,0.935354081286,0.0,0.0,5.91811778209,14.0365255879,31.8934385795,20.8003738548,11.0930647246
 05/09  23:00:00,20.5459602387,1.13082593954,0.0,0.0,3.54045821811,10.5176760807,31.5521485806,25.3533018445,6.19884673612
 05/09  24:00:00,17.0230680299,1.31118928647,0.0,0.0,2.55330491699,7.80157382632,31.4770364681,29.560630472,1.91640599617
 05/10  01:00:00,16.5457609565,1.42260682901,0.0,0.0,2.55330491699,7.21284921042,33.2518852513,32.152089975,1.09979527633
 05/10  02:00:00,16.3354516124,1.50665979298,0.0,0.0,2.55330491699,6.91848690247,34.6046072192,34.1159583083,0.488648910925
 05/10  03:00:00,16.2541519073,1.57254124178,0.0,0.0,2.55330491699,6.7713057485,36.1258693464,35.6372379439,0.488631402431
 05/10  04:00:00,18.3634813861,1.60537727285,0.0,0.0,3.82705111198,7.57405300124,37.4688343596,36.3694629465,1.09937141302
 05/10  05:00:00,21.9772218029,1.57333856103,0.0,0.0,6.02426329834,9.91545327661,41.3593816798,35.5809140318,5.77846764809
 05/10  06:00:00,22.6905816118,1.43261395648,0.0,0.0,6.51253267309,14.7454349813,51.574114565,32.1719143883,19.4022001767
 05/10  07:00:00,25.5058784603,1.32877816969,0.0,0.0,6.01364874671,18.163451543,50.2619696903,29.6400865542,20.6218831362
 05/10  08:00:00,24.9818014277,1.75045168595,0.0,0.0,4.35151303671,18.8798367041,50.8838759842,31.0754693538,19.8084066304
 05/10  09:00:00,22.0835046163,1.67578671502,0.0,0.0,3.78894180059,16.6187760998,46.2828004153,28.9148196154,17.3679807999
 05/10  10:00:00,18.9564570256,1.46536582745,0.0,0.0,3.78894180059,13.7021493968,39.7109024708,23.9698722232,15.7410302476
 05/10  11:00:00,18.9473700438,1.30909769186,0.0,0.0,3.78894180059,13.8493305508,33.0406070333,20.3501090714,12.6904979619
 05/10  12:00:00,18.4994465912,1.1716154574,0.0,0.0,3.69398621738,13.6338449159,28.3194767675,17.255929358,11.0635474095
 05/10  13:00:00,18.0953154338,1.04576769792,0.0,0.0,3.78894180059,13.2606059349,24.3222273134,14.4788928182,9.8433344952
 05/10  14:00:00,17.830449084,0.928082502144,0.0,0.0,3.78894180059,13.1134247809,20.5283584214,11.9052368405,8.62312158092
 05/10  15:00:00,19.0639840006,0.796607965415,0.0,0.0,4.71240779196,13.5549682428,18.8812461456,9.03791165043,9.8433344952
 05/10  16:00:00,26.3864354738,0.668706051194,0.0,0.0,7.18559832057,18.5321311015,17.7243492808,6.25406423318,11.4702850476
 05/10  17:00:00,31.8558286425,0.160342950663,0.0,0.0,8.38069375907,23.3147919321,18.4381795409,3.30725575052,15.1309237904
 05/10  18:00:00,33.8906437715,0.127787945854,0.0,0.0,10.6415932552,23.1212625696,20.4128545349,2.63813609693,17.774718438
 05/10  19:00:00,33.8740218907,0.18761070998,0.0,0.0,12.3080778603,20.4854999863,20.8726458679,3.9114027061,16.9612431618
 05/10  20:00:00,37.9822276995,0.271770745343,0.0,0.0,12.456681583,19.8967753704,21.2609079433,5.72324651479,15.5376614285
 05/10  21:00:00,32.5958469321,0.348890999959,0.0,0.0,9.18739968257,17.702556249,20.0991097656,7.4086118038,12.6904979619
 05/10  22:00:00,25.7917851072,0.480141736664,0.0,0.0,5.91811778209,14.0365255879,21.3629429301,10.2993955207,11.0635474095
 05/10  23:00:00,20.0610494676,0.645915168512,0.0,0.0,3.54045821811,10.5176760807,20.180107042,13.9974112897,6.18269575236
 05/10  24:00:00,16.5392944483,0.827415704896,0.0,0.0,2.55330491699,7.80157382632,19.9775247928,18.0655742404,1.91195055237
 05/11  01:00:00,16.0809109933,0.957756865868,0.0,0.0,2.55330491699,7.21284921042,22.0595063521,20.9619428735,1.09756347865
 05/11  02:00:00,15.8948186955,1.06602687604,0.0,0.0,2.55330491699,6.91848690247,23.8576928924,23.3696020156,0.488090876775
 05/11  03:00:00,15.8307517795,1.14914111402,0.0,0.0,2.55330491699,6.7713057485,25.6942559881,25.2061826516,0.488073336446
 05/11  04:00:00,17.9518629796,1.19375886637,0.0,0.0,3.82705111198,7.57405300124,27.262615152,26.1654763007,1.0971388513
 05/11  05:00:00,21.5714950291,1.16761178724,0.0,0.0,6.02426329834,9.91545327661,31.2915331598,25.5281438072,5.7633893526
 05/11  06:00:00,22.189531925,0.931564269727,0.0,0.0,6.51253267309,14.7454349813,39.37429905,20.0246220934,19.3496769567
 05/11  07:00:00,24.9199962893,0.742895998629,0.0,0.0,6.01364874671,18.163451543,36.2245256837,15.6585214008,20.5660042828
 05/11  08:00:00,24.3009157591,1.06956601735,0.0,0.0,4.35151303671,18.8798367041,34.3577143258,14.6029514076,19.7547629182
 05/11  09:00:00,21.3639603737,0.956242472416,0.0,0.0,3.78894180059,16.6187760998,29.3642891148,12.0432465631,17.3210425517
 05/11  10:00:00,18.2991063178,0.808015119724,0.0,0.0,3.78894180059,13.7021493968,24.5583790797,8.85981677105,15.6985623087
 05/11  11:00:00,18.3039853099,0.665712957933,0.0,0.0,3.78894180059,13.8493305508,18.5501762627,5.89376440971,12.656411853
 05/11  12:00:00,17.9065841037,0.578752969861,0.0,0.0,3.69398621738,13.6338449159,15.1842415696,4.15030995959,11.03393161
 05/11  13:00:00,17.600452939,0.550905203036,0.0,0.0,3.78894180059,13.2606059349,13.4448436012,3.62777217346,9.81707142775
 05/11  14:00:00,17.4237277676,0.520590608667,0.000770577097797,0.0,3.78894180059,13.1134247809,11.6376384066,3.03742716108,8.60021124548
 05/11  15:00:00,18.7592948446,0.485563067633,0.00635574170426,0.0,4.71240779196,13.5549682428,12.1524246817,2.33535325395,9.81707142775
 05/11  16:00:00,26.1489977177,0.42314763869,0.00812065639152,0.0,7.18559832057,18.5321311015,12.4930071413,1.0534554705,11.4395516708
 05/11  17:00:00,31.7042336571,0.00874796523924,0.0,0.0,8.38069375907,23.3147919321,15.2635738842,0.173441666602,15.0901322176
 05/11  18:00:00,33.7674997624,0.00464393675293,0.0,0.0,10.6415932552,23.1212625696,17.8196143337,0.0929517212029,17.7266626125
 05/11  19:00:00,32.8243918745,0.0308140270435,0.0,0.0,12.3080778603,20.4854999863,17.539679123,0.624256632001,16.915422491
 05/11  20:00:00,37.8056562663,0.0951993121402,0.0,0.0,12.456681583,19.8967753704,17.4544258868,1.95867360852,15.4957522783
 05/11  21:00:00,32.4268038507,0.179847918484,0.0,0.0,9.18739968257,17.702556249,16.3981056834,3.74169383037,12.656411853
 05/11  22:00:00,25.6166239803,0.304980609819,0.0,0.0,5.91811778209,14.0365255879,17.442271462,6.40833985201,11.03393161
 05/11  23:00:00,19.8717644504,0.456630151316,0.0,0.0,3.54045821811,10.5176760807,15.9104583695,9.74396748859,6.16649088095
 05/11  24:00:00,16.3108913796,0.599012636225,0.0,0.0,2.55330491699,7.80157382632,14.8026894103,12.8952091673,1.90748024302
 05/12  01:00:00,15.8170287966,0.693874669182,0.0,0.0,2.55330491699,7.21284921042,16.0582586566,14.9629341524,1.09532450421
 05/12  02:00:00,15.6140821631,0.785290343605,0.0,0.0,2.55330491699,6.91848690247,17.4594887982,16.971957734,0.487531064261
 05/12  03:00:00,15.5513993388,0.869788673277,0.0,0.0,2.55330491699,6.7713057485,19.3400436479,18.8525301503,0.48751349763
 05/12  04:00:00,17.6882719971,0.930167883855,0.0,0.0,3.82705111198,7.57405300124,21.2984982827,20.2035990359,1.09489924679
 05/12  05:00:00,20.4396025648,0.928552656222,0.0,0.0,6.02426329834,9.91545327661,25.9134361911,20.1651715764,5.74826461472
 05/12  06:00:00,21.9943315883,0.736363932955,0.0,0.0,6.51253267309,14.7454349813,35.0322045765,15.7352100957,19.2969944808
 05/12  07:00:00,24.7865597263,0.609459435607,0.0,0.0,6.01364874671,18.163451543,33.3027216978,12.79276554,20.5099561578
 05/12  08:00:00,24.1804532375,0.949103495774,0.0,0.0,4.35151303671,18.8798367041,31.7263226139,12.0253659085,19.7009567054
 05/12  09:00:00,21.2673766618,0.859658760578,0.0,0.0,3.78894180059,16.6187760998,27.3095293401,10.0355672246,17.2739621155
 05/12  10:00:00,18.2066698045,0.715578606393,0.0,0.0,3.78894180059,13.7021493968,22.6190811227,6.96311539921,15.6559657235
 05/12  11:00:00,18.2151842342,0.574804175732,0.00210770656245,0.0,3.78894180059,13.8493305508,16.6824989347,4.06027644612,12.6222224886
 05/12  12:00:00,17.8064566175,0.467921274573,0.0107042091233,0.0,3.69398621738,13.6338449159,12.9165861204,1.91236002371,11.0042260967
 05/12  13:00:00,17.5203505988,0.414984504309,0.0558183585737,0.0,3.78894180059,13.2606059349,10.6589516484,0.868222845656,9.7907288027
 05/12  14:00:00,17.3599058921,0.384710939006,0.0728283711801,0.0,3.78894180059,13.1134247809,8.84959945746,0.27236794872,8.57723150874
 05/12  15:00:00,18.7263323276,0.372773697267,0.0861825950634,0.0,4.71240779196,13.5549682428,9.7907288027,0.0,9.7907288027
 05/12  16:00:00,26.2616400243,0.397014330587,0.146896271102,0.0,7.18559832057,18.5321311015,11.4087251947,0.0,11.4087251947
 05/12  17:00:00,31.9050377103,0.0632203319803,0.146331686497,0.0,8.38069375907,23.3147919321,15.0492170765,0.0,15.0492170765
 05/12  18:00:00,34.025826381,0.0807851829322,0.182185372415,0.0,10.6415932552,23.1212625696,17.6784612135,0.0,17.6784612135
 05/12  19:00:00,33.0031085668,0.0661965554294,0.143334163998,0.0,12.3080778603,20.4854999863,16.8694630175,0.0,16.8694630175
 05/12  20:00:00,37.8672248201,0.0508290560647,0.105938809873,0.0,12.456681583,19.8967753704,15.4537161745,0.0,15.4537161745
 05/12  21:00:00,32.366491372,0.0392309436446,0.0803044961975,0.0,9.18739968257,17.702556249,12.6222224886,0.0,12.6222224886
 05/12  22:00:00,25.3687460936,0.0232977565495,0.0338049665949,0.0,5.91811778209,14.0365255879,11.1431521566,0.138926059967,11.0042260967
 05/12  23:00:00,19.4857324684,0.0705981692897,0.0,0.0,3.54045821811,10.5176760807,7.61173472019,1.46149779937,6.15023692082
 05/12  24:00:00,15.9103755339,0.198496790544,0.0,0.0,2.55330491699,7.80157382632,6.02901263541,4.12601624346,1.90299639195
 05/13  01:00:00,15.4308282978,0.307674170318,0.0,0.0,2.55330491699,7.21284921042,7.50686714309,6.41378812621,1.09307901689
 05/13  02:00:00,15.2272540787,0.398462259257,0.0,0.0,2.55330491699,6.91848690247,8.81885184582,8.33188220651,0.486969639305
 05/13  03:00:00,15.1513887784,0.469778112907,0.0,0.0,2.55330491699,6.7713057485,10.3258002972,9.83884824529,0.486952051889
 05/13  04:00:00,17.276348406,0.518244292766,0.0,0.0,3.82705111198,7.57405300124,11.9470480467,10.8543947837,1.09265326303
 05/13  05:00:00,20.0336818901,0.522631981576,0.0,0.0,6.02426329834,9.91545327661,16.6529044203,10.9198065074,5.73309791295
 05/13  06:00:00,21.6386203999,0.380652744583,0.0,0.0,6.51253267309,14.7454349813,27.0324339338,7.78826558424,19.2441683496
 05/13  07:00:00,24.2384863643,0.254915436052,0.0,0.0,6.01364874671,17.9699221805,25.5640548807,5.11029952135,20.4537553593
 05/13  08:00:00,21.9852660666,0.200329893527,0.0,0.0,3.66783283761,18.1171033345,23.6038032219,3.95679929577,19.6470039262
 05/13  09:00:00,19.1068796659,0.144857380585,0.000717952753097,0.0,3.10526160149,15.8560427302,20.0495493513,2.82279591764,17.2267534336
 05/13  10:00:00,16.1702899348,0.0813099065507,0.0443023988247,0.0,3.10526160149,12.9394160272,16.8337467263,1.22049361972,15.6132531066
 05/13  11:00:00,16.3803182563,0.0639027064806,0.124556766601,0.0,3.10526160149,13.0865971812,12.8428711985,0.254931205065,12.5879399935
 05/13  12:00:00,16.3818408118,0.0959476033676,0.241215579276,0.0,3.10526160149,12.9394160272,10.9769831917,0.00254352528258,10.9744396665
 05/13  13:00:00,16.0640897269,0.12854394307,0.332411616627,0.0,3.10526160149,12.4978725653,9.76431442119,0.0,9.76431442119
 05/13  14:00:00,16.0917809139,0.173616378552,0.462211522196,0.0,3.10526160149,12.3506914113,8.55418917594,0.0,8.55418917594
 05/13  15:00:00,17.7416889799,0.251090057932,0.669636455437,0.0,4.02872759285,12.7922348732,9.76431442119,0.0,9.76431442119
 05/13  16:00:00,25.4602081221,0.327641187973,0.861251080269,0.0,6.50191812146,17.7693977319,11.3778147482,0.0,11.3778147482
 05/13  17:00:00,33.1818731508,0.467642307796,1.21227451354,0.0,8.38069375907,23.1212625696,15.008190484,0.0,15.008190484
 05/13  18:00:00,35.6449902422,0.534751718941,1.34738269765,0.0,10.6415932552,23.1212625696,17.6301285154,0.0,17.6301285154
 05/13  19:00:00,34.3504558696,0.455131711383,1.10174631085,0.0,12.3080778603,20.4854999863,16.8233783519,0.0,16.8233783519
 05/13  20:00:00,38.9629836464,0.376567039536,0.875959652676,0.0,12.456681583,19.8967753704,15.4115655657,0.0,15.4115655657
 05/13  21:00:00,33.2620450371,0.310210270091,0.704878834857,0.0,9.18739968257,17.702556249,12.5879399935,0.0,12.5879399935
 05/13  22:00:00,25.9611276522,0.200281600174,0.44920268149,0.0,5.91811778209,14.0365255879,10.9744396665,0.0,10.9744396665
 05/13  23:00:00,19.7593486199,0.107265992977,0.236948327799,0.0,3.54045821811,10.5176760807,6.13393868542,0.0,6.13393868542
 05/13  24:00:00,15.853267584,0.0454048074179,0.0959840331618,0.0,2.55330491699,7.80157382632,1.91593901357,0.0174386865549,1.89850032701
 05/14  01:00:00,15.1950552104,0.0316096768959,0.0402914060329,0.0,2.55330491699,7.21284921042,1.35506297171,0.264235289224,1.09082768248
 05/14  02:00:00,14.8953541896,0.0578572675118,0.00870510258618,0.0,2.55330491699,6.91848690247,1.61023764617,1.12383087786,0.486406768308
 05/14  03:00:00,14.8271026367,0.14549197125,0.0,0.0,2.55330491699,6.7713057485,3.51957071604,3.03318155043,0.486389165611
 05/14  04:00:00,17.0044147979,0.246310684615,0.0,0.0,3.82705111198,7.57405300124,6.23392330584,5.14352174038,1.09040156546
 05/14  05:00:00,19.8105958401,0.299545931556,0.0,0.0,6.02426329834,9.91545327661,11.9716112425,6.25371750427,5.71789373824
 05/14  06:00:00,21.4967713415,0.22217995354,0.0166237326851,0.0,6.51253267309,14.7454349813,23.5886138661,4.39739965995,19.1912142061
 05/14  07:00:00,24.2705872465,0.192960969597,0.0940553487026,0.0,6.01364874671,17.9699221805,23.3932027722,2.99578424164,20.3974185306
 05/14  08:00:00,22.1082321357,0.20000217974,0.123293782889,0.0,3.66783283761,18.1171033345,22.4753388863,2.88241832818,19.5929205581
 05/14  09:00:00,19.3563380607,0.204644259554,0.190389468581,0.0,3.10526160149,15.8560427302,19.5538556676,2.37442518098,17.1794304866
 05/14  10:00:00,16.5531627519,0.201979749354,0.30650537315,0.0,3.10526160149,12.9394160272,16.8834397673,1.31300266045,15.5704371069
 05/14  11:00:00,16.8076930275,0.198639235897,0.417195008341,0.0,3.10526160149,13.0865971812,12.8924229003,0.338848380313,12.55357452
 05/14  12:00:00,16.8517084892,0.241584711955,0.565446148065,0.0,3.10526160149,12.9394160272,10.9718437541,0.0272626138105,10.9445811403
 05/14  13:00:00,16.6594462389,0.309120381522,0.747191690186,0.0,3.10526160149,12.4978725653,9.73783610558,0.0,9.73783610558
 05/14  14:00:00,16.7405524485,0.368831279639,0.915768155659,0.0,3.10526160149,12.3506914113,8.53109107083,0.0,8.53109107083
 05/14  15:00:00,18.3260838549,0.433889955907,1.07123143249,0.0,4.02872759285,12.7922348732,9.73783610558,0.0,9.73783610558
 05/14  16:00:00,26.0724663881,0.529142063124,1.27200847103,0.0,6.50191812146,17.7693977319,11.3468294853,0.0,11.3468294853
 05/14  17:00:00,33.8185209814,0.692567975883,1.62399667605,0.0,8.38069375907,23.1212625696,14.9670645895,0.0,14.9670645895
 05/14  18:00:00,36.4087569472,0.798318604354,1.84758251722,0.0,10.6415932552,23.1212625696,17.5816788315,0.0,17.5816788315
 05/14  19:00:00,35.202147711,0.72986687914,1.67870298442,0.0,12.3080778603,20.4854999863,16.7771821417,0.0,16.7771821417
 05/14  20:00:00,39.7418526967,0.619115003244,1.41228073926,0.0,12.456681583,19.8967753704,15.3693129344,0.0,15.3693129344
 05/14  21:00:00,33.8721072266,0.500484764129,1.12466653025,0.0,9.18739968257,17.702556249,12.55357452,0.0,12.55357452
 05/14  22:00:00,26.3694176228,0.330263348376,0.727510903897,0.0,5.91811778209,14.0365255879,10.9445811403,0.0,10.9445811403
 05/14  23:00:00,19.9529226477,0.170560024338,0.367228324256,0.0,3.54045821811,10.5176760807,6.11760100132,0.0,6.11760100132
 05/14  24:00:00,15.9703169471,0.0864437999845,0.171994403773,0.0,2.55330491699,7.80157382632,2.00323718735,0.109243807674,1.89399337967
 05/15  01:00:00,15.2969091171,0.0667318982686,0.107023091414,0.0,2.55330491699,7.21284921042,1.42830681694,0.339735648377,1.08857116856
 05/15  02:00:00,14.9431318092,0.0550295946338,0.0593103951426,0.0,2.55330491699,6.91848690247,1.06159446122,0.575751843116,0.485842618105
 05/15  03:00:00,14.7772251759,0.0637557007211,0.031858809726,0.0,2.55330491699,6.7713057485,1.53352785097,1.04770284536,0.485825005612
 05/15  04:00:00,16.8818754442,0.100499141309,0.0232721896306,0.0,3.82705111198,7.57405300124,2.97501133925,1.88686651805,1.08814482119
 05/15  05:00:00,19.6880616609,0.136673136783,0.0403386155669,0.0,6.02426329834,9.91545327661,8.12982740609,2.42717081348,5.7026565926
 05/15  06:00:00,21.5821641975,0.142637013338,0.181559528883,0.0,6.51253267309,14.7454349813,20.2924202061,1.15427247452,19.1381477315
 05/15  07:00:00,24.8215337031,0.20582953151,0.438603880966,0.0,6.01364874671,18.163451543,20.5533844703,0.212422114963,20.3409623553
 05/15  08:00:00,24.4694753798,0.63184893282,0.606276705237,0.0,4.35151303671,18.8798367041,19.6573869775,0.118664359929,19.5387226176
 05/15  09:00:00,21.9194462205,0.697984176258,0.813744143,0.0,3.78894180059,16.6187760998,17.1339491989,0.00194191035405,17.1320072886
 05/15  10:00:00,19.4739816241,0.81128771171,1.17160271425,0.0,3.78894180059,13.7021493968,15.5275304039,0.0,15.5275304039
 05/15  11:00:00,20.0985265717,0.921598812998,1.53865540673,0.0,3.78894180059,13.8493305508,12.5191362453,0.0,12.5191362453
 05/15  12:00:00,19.9971687948,0.974463314014,1.69487434699,0.0,3.69398621738,13.6338449159,10.9146593606,0.0,10.9146593606
 05/15  13:00:00,19.859879477,1.00478574576,1.80554599537,0.0,3.78894180059,13.2606059349,9.71130169717,0.0,9.71130169717
 05/15  14:00:00,19.8696635919,1.04828135575,1.91901565432,0.0,3.78894180059,13.1134247809,8.5079440337,0.0,8.5079440337
 05/15  15:00:00,21.7708725316,1.18607253466,2.31742396171,0.0,4.71240779196,13.5549682428,9.71130169717,0.0,9.71130169717
 05/15  16:00:00,30.4042383325,1.48318450755,3.20332440233,0.0,7.18559832057,18.5321311015,11.3157785818,0.0,11.3157785818
 05/15  17:00:00,37.5562335485,1.54601790147,4.31472995523,0.0,8.38069375907,23.3147919321,14.9258515722,0.0,14.9258515722
 05/15  18:00:00,40.1048965664,1.70517652856,4.63686421223,0.0,10.6415932552,23.1212625696,17.5331265097,0.0,17.5331265097
 05/15  19:00:00,38.2425160673,1.53383776393,3.91510045595,0.0,12.3080778603,20.4854999863,16.7308880674,0.0,16.7308880674
 05/15  20:00:00,41.8336713411,1.21378604588,2.90942834106,0.0,12.456681583,19.8967753704,15.3269707934,0.0,15.3269707934
 05/15  21:00:00,35.445729509,0.963592743443,2.23518083332,0.0,9.18739968257,17.702556249,12.5191362453,0.0,12.5191362453
 05/15  22:00:00,27.5093483354,0.666117282115,1.53158768274,0.0,5.91811778209,14.0365255879,10.9146593606,0.0,10.9146593606
 05/15  23:00:00,20.8471962885,0.437167390759,0.994894598639,0.0,3.54045821811,10.5176760807,6.10122870676,0.0,6.10122870676
 05/15  24:00:00,16.5623505978,0.264243807696,0.586228046685,0.0,2.55330491699,7.80157382632,1.88947688462,0.0,1.88947688462
 05/16  01:00:00,15.5986940063,0.151551020504,0.323988858332,0.0,2.55330491699,7.21284921042,1.08631014424,0.0,1.08631014424
 05/16  02:00:00,15.1015672158,0.0912991787452,0.181476217591,0.0,2.55330491699,6.91848690247,0.553938069277,0.0686607133659,0.485277355911
 05/16  03:00:00,14.8793225086,0.0734218558023,0.12428998733,0.0,2.55330491699,6.7713057485,0.743418197907,0.25815845882,0.485259739087
 05/16  04:00:00,16.9307768244,0.0699390152681,0.102733695858,0.0,3.82705111198,7.57405300124,1.49347837503,0.407594676157,1.08588369887
 05/16  05:00:00,19.7208244693,0.0813268755953,0.128447685134,0.0,6.02426329834,9.91545327661,6.05394352037,0.366552532559,5.68739098781
 05/16  06:00:00,21.8442557548,0.186357815072,0.39993028443,0.0,6.51253267309,14.7454349813,19.0988524954,0.0138678554648,19.08498464
 05/16  07:00:00,25.6466972841,0.432822298605,1.03677469485,0.0,6.01364874671,18.163451543,20.2844035524,0.0,20.2844035524
 05/16  08:00:00,25.7366619504,0.940924178749,1.56438802992,0.0,4.35151303671,18.8798367041,19.4844261547,0.0,19.4844261547
 05/16  09:00:00,23.5208272013,1.05673304462,2.05637625549,0.0,3.78894180059,16.6187760998,17.0844978835,0.0,17.0844978835
 05/16  10:00:00,21.0463786118,1.15258605144,2.40270136219,0.0,3.78894180059,13.7021493968,15.4845457041,0.0,15.4845457041
 05/16  11:00:00,21.7372691018,1.27396261176,2.82503413808,0.0,3.78894180059,13.8493305508,12.4846353678,0.0,12.4846353678
 05/16  12:00:00,21.7675917489,1.37123255391,3.06852806121,0.0,3.69398621738,13.6338449159,10.8846831884,0.0,10.8846831884
 05/16  13:00:00,21.5511622647,1.4031912145,3.09842331426,0.0,3.78894180059,13.2606059349,9.68471905387,0.0,9.68471905387
 05/16  14:00:00,21.6851695854,1.50030391637,3.28249908713,0.0,3.78894180059,13.1134247809,8.48475491934,0.0,8.48475491934
 05/16  15:00:00,23.7009772023,1.67026345303,3.76333771408,0.0,4.71240779196,13.5549682428,9.68471905387,0.0,9.68471905387
 05/16  16:00:00,32.5274346955,2.00474077302,4.80496449984,0.0,7.18559832057,18.5321311015,11.2846712333,0.0,11.2846712333
 05/16  17:00:00,39.4479058851,2.00747406448,5.74494612873,0.0,8.38069375907,23.3147919321,14.8845636369,0.0,14.8845636369
 05/16  18:00:00,41.564644009,2.05351576693,5.74827241644,0.0,10.6415932552,23.1212625696,17.4844859284,0.0,17.4844859284
 05/16  19:00:00,39.6580888844,1.88060004275,4.98391099429,0.0,12.3080778603,20.4854999863,16.6845098387,0.0,16.6845098387
 05/16  20:00:00,43.3448544316,1.60615003849,4.02824743895,0.0,12.456681583,19.8967753704,15.2845516817,0.0,15.2845516817
 05/16  21:00:00,36.928401207,1.36246573258,3.31897954219,0.0,9.18739968257,17.702556249,12.4846353678,0.0,12.4846353678
 05/16  22:00:00,28.9283726711,1.05951912535,2.5572101752,0.0,5.91811778209,14.0365255879,10.8846831884,0.0,10.8846831884
 05/16  23:00:00,21.9500722631,0.748110576425,1.78682738757,0.0,3.54045821811,10.5176760807,6.08482665026,0.0,6.08482665026
 05/16  24:00:00,17.2654576247,0.466417100808,1.08716178055,0.0,2.55330491699,7.80157382632,1.88495217938,0.0,1.88495217938
 05/17  01:00:00,16.2093087637,0.33372945456,0.752425181738,0.0,2.55330491699,7.21284921042,1.08404527999,0.0,1.08404527999
 05/17  02:00:00,15.5750902346,0.234612759416,0.511685655711,0.0,2.55330491699,6.91848690247,0.484711149275,0.0,0.484711149275
 05/17  03:00:00,15.2872858612,0.191095824077,0.414579371645,0.0,2.55330491699,6.7713057485,0.484693533563,0.0,0.484693533563
 05/17  04:00:00,17.3993365329,0.199665142293,0.44156727738,0.0,3.82705111198,7.57405300124,1.08361886844,0.0,1.08361886844
 05/17  05:00:00,20.3668522607,0.262487017603,0.593315334515,0.0,6.02426329834,9.91545327661,5.67210144406,0.0,5.67210144406
 05/17  06:00:00,22.6443465357,0.416246796679,0.97013208367,0.0,6.51253267309,14.7454349813,19.0317406743,0.0,19.0317406743
 05/17  07:00:00,26.0551292057,0.54998040691,1.32804850817,0.0,6.01364874671,18.163451543,20.2277588712,0.0,20.2277588712
 05/17  08:00:00,25.497355426,0.897656079996,1.36834960429,0.0,4.35151303671,18.8798367041,19.4300472489,0.0,19.4300472489
 05/17  09:00:00,23.0983202222,0.987344992804,1.70325732811,0.0,3.78894180059,16.6187760998,17.0369163409,0.0,17.0369163409
 05/17  10:00:00,20.6276757239,1.09246082688,2.04412369893,0.0,3.78894180059,13.7021493968,15.441495737,0.0,15.441495737
 05/17  11:00:00,21.2320001623,1.2016158061,2.39211200426,0.0,3.78894180059,13.8493305508,12.4500821047,0.0,12.4500821047
 05/17  12:00:00,21.5862239238,1.37219239587,2.88620039412,0.0,3.69398621738,13.6338449159,10.8546615008,0.0,10.8546615008
 05/17  13:00:00,22.0016670095,1.53935629174,3.41276298189,0.0,3.78894180059,13.2606059349,9.65809604789,0.0,9.65809604789
 05/17  14:00:00,22.8165606422,1.77887836002,4.13531570033,0.0,3.78894180059,13.1134247809,8.46153059497,0.0,8.46153059497
 05/17  15:00:00,24.7755403041,1.96443778347,4.54372648544,0.0,4.71240779196,13.5549682428,9.65809604789,0.0,9.65809604789
 05/17  16:00:00,32.4180325497,2.08300785057,4.61729527652,0.0,7.18559832057,18.5321311015,11.2535166518,0.0,11.2535166518
 05/17  17:00:00,37.9406892325,1.81107571651,4.43412782418,0.0,8.38069375907,23.3147919321,14.8432130106,0.0,14.8432130106
 05/17  18:00:00,40.0375148994,1.85682675699,4.41783231679,0.0,10.6415932552,23.1212625696,17.4357714919,0.0,17.4357714919
 05/17  19:00:00,38.2698747665,1.64066152781,3.83563539128,0.0,12.3080778603,20.4854999863,16.6380611899,0.0,16.6380611899
 05/17  20:00:00,42.1958961256,1.36164575538,3.12379341604,0.0,12.456681583,19.8967753704,15.2420681615,0.0,15.2420681615
 05/17  21:00:00,35.7304988659,1.07218654552,2.41135638821,0.0,9.18739968257,17.702556249,12.4500821047,0.0,12.4500821047
 05/17  22:00:00,27.4866714487,0.680574511173,1.49445356703,0.0,5.91811778209,14.0365255879,10.8546615008,0.0,10.8546615008
 05/17  23:00:00,20.703973572,0.410395821892,0.87844345095,0.0,3.54045821811,10.5176760807,6.06839968912,0.0,6.06839968912
 05/17  24:00:00,16.4985919387,0.253298745459,0.533414449882,0.0,2.55330491699,7.80157382632,1.8804206039,0.0,1.8804206039
 05/18  01:00:00,15.6425599661,0.168380543894,0.351025294757,0.0,2.55330491699,7.21284921042,1.08177724744,0.0,1.08177724744
 05/18  02:00:00,15.1817417456,0.115121660031,0.237828266139,0.0,2.55330491699,6.91848690247,0.484144166028,0.0,0.484144166028
 05/18  03:00:00,14.9629105621,0.0923199093088,0.188979987277,0.0,2.55330491699,6.7713057485,0.498041323829,0.01391476698,0.484126556849
 05/18  04:00:00,17.0252193946,0.0887237381052,0.178391543206,0.0,3.82705111198,7.57405300124,1.13053723339,0.0491862324664,1.08135100092
 05/18  05:00:00,19.8383283399,0.106984837864,0.220293593511,0.0,6.02426329834,9.91545327661,5.66740451958,0.0106120309424,5.65679248864
 05/18  06:00:00,22.1557579089,0.281788592692,0.616001660932,0.0,6.51253267309,14.7454349813,18.9784316012,0.0,18.9784316012
 05/18  07:00:00,25.7324917774,0.466528114552,1.08886337221,0.0,6.01364874671,18.163451543,20.1710450865,0.0,20.1710450865
 05/18  08:00:00,25.5210413247,0.899374161549,1.39031742143,0.0,4.35151303671,18.8798367041,19.375602004,0.0,19.375602004
 05/18  09:00:00,23.0585629054,0.970388345042,1.68045665914,0.0,3.78894180059,16.6187760998,16.9892767516,0.0,16.9892767516
 05/18  10:00:00,20.4300813911,1.03448191456,1.9045082784,0.0,3.78894180059,13.7021493968,15.3983932514,0.0,15.3983932514
 05/18  11:00:00,20.8572748832,1.09552653082,2.12347600044,0.0,3.78894180059,13.8493305508,12.4154866886,0.0,12.4154866886
 05/18  12:00:00,20.9176031681,1.18759740139,2.40217463292,0.0,3.69398621738,13.6338449159,10.8246031885,0.0,10.8246031885
 05/18  13:00:00,21.057335002,1.2824583568,2.72532890926,0.0,3.78894180059,13.2606059349,9.63144056337,0.0,9.63144056337
 05/18  14:00:00,21.534285736,1.43605894434,3.1958602098,0.0,3.78894180059,13.1134247809,8.43827793826,0.0,8.43827793826
 05/18  15:00:00,23.648706611,1.62628270247,3.75504787331,0.0,4.71240779196,13.5549682428,9.63144056337,0.0,9.63144056337
 05/18  16:00:00,32.2222328728,1.91887512738,4.58562832282,0.0,7.18559832057,18.5321311015,11.2223240635,0.0,11.2223240635
 05/18  17:00:00,38.9801418912,1.91387594371,5.37078025565,0.0,8.38069375907,23.3147919321,14.8018119388,0.0,14.8018119388
 05/18  18:00:00,41.0507858192,1.97574943667,5.31218055685,0.0,10.6415932552,23.1212625696,17.3869976266,0.0,17.3869976266
 05/18  19:00:00,38.9689310864,1.76417870215,4.41117453688,0.0,12.3080778603,20.4854999863,16.5915558765,0.0,16.5915558765
 05/18  20:00:00,42.2320907346,1.35744151823,3.16419226223,0.0,12.456681583,19.8967753704,15.1995328139,0.0,15.1995328139
 05/18  21:00:00,35.6133389957,1.03823227378,2.32815078978,0.0,9.18739968257,17.702556249,12.4154866886,0.0,12.4154866886
 05/18  22:00:00,27.523427273,0.689395336605,1.52238856587,0.0,5.91811778209,14.0365255879,10.8246031885,0.0,10.8246031885
 05/18  23:00:00,20.8414122764,0.449625487991,0.976652489287,0.0,3.54045821811,10.5176760807,6.05195268804,0.0,6.05195268804
 05/18  24:00:00,16.6042649836,0.284203224899,0.60818301527,0.0,2.55330491699,7.80157382632,1.87588350015,0.0,1.87588350015
 05/19  01:00:00,15.7271816107,0.194007493945,0.410019989264,0.0,2.55330491699,7.21284921042,1.07950671916,0.0,1.07950671916
 05/19  02:00:00,15.2315144855,0.1305589757,0.272163690371,0.0,2.55330491699,6.91848690247,0.483576574233,0.0,0.483576574233
 05/19  03:00:00,14.9627446146,0.0922897383972,0.188844210716,0.0,2.55330491699,6.7713057485,0.489641171088,0.00608219410535,0.483558976983
 05/19  04:00:00,16.9936274974,0.0797559189523,0.155767465163,0.0,3.82705111198,7.57405300124,1.14172737597,0.0626466076901,1.07908076828
 05/19  05:00:00,19.7754108836,0.0893596362481,0.17500133876,0.0,6.02426329834,9.91545327661,5.68533422861,0.0438655740434,5.64146865457
 05/19  06:00:00,22.0056258882,0.23909831089,0.508559921998,0.0,6.51253267309,14.7454349813,18.9250732067,0.0,18.9250732067
 05/19  07:00:00,25.6585998614,0.448945538605,1.03255403216,0.0,6.01364874671,18.163451543,20.1142789936,0.0,20.1142789936
 05/19  08:00:00,25.4342571783,0.879229630603,1.32367780597,0.0,4.35151303671,18.8798367041,19.3211065433,0.0,19.3211065433
 05/19  09:00:00,23.0463143444,0.969393679053,1.66920276408,0.0,3.78894180059,16.6187760998,16.9415932235,0.0,16.9415932235
 05/19  10:00:00,20.4363440405,1.04270424875,1.90254859367,0.0,3.78894180059,13.7021493968,15.3552510117,0.0,15.3552510117
 05/19  11:00:00,20.8232100398,1.09890341115,2.08603427666,0.0,3.78894180059,13.8493305508,12.3808593647,0.0,12.3808593647
 05/19  12:00:00,20.7139816519,1.15427288923,2.23187762888,0.0,3.69398621738,13.6338449159,10.7945171529,0.0,10.7945171529
 05/19  13:00:00,20.749192991,1.23229075603,2.46735449905,0.0,3.78894180059,13.2606059349,9.60476049408,0.0,9.60476049408
 05/19  14:00:00,21.0828591178,1.36310031033,2.81739222558,0.0,3.78894180059,13.1134247809,8.41500383526,0.0,8.41500383526
 05/19  15:00:00,23.0390521457,1.52901782152,3.24265828894,0.0,4.71240779196,13.5549682428,9.60476049408,0.0,9.60476049408
 05/19  16:00:00,31.4750701677,1.8062965462,3.95104419888,0.0,7.18559832057,18.5321311015,11.1911027058,0.0,11.1911027058
 05/19  17:00:00,37.9468984774,1.73938960136,4.51202318424,0.0,8.38069375907,23.3147919321,14.7603726823,0.0,14.7603726823
 05/19  18:00:00,40.2553985032,1.83577166663,4.65677101093,0.0,10.6415932552,23.1212625696,17.3381787764,0.0,17.3381787764
 05/19  19:00:00,38.3442140159,1.61369745488,3.93693871363,0.0,12.3080778603,20.4854999863,16.5450076705,0.0,16.5450076705
 05/19  20:00:00,42.1873420665,1.33838418428,3.138500928,0.0,12.456681583,19.8967753704,15.1569582352,0.0,15.1569582352
 05/19  21:00:00,35.7426451183,1.06555195485,2.43013723127,0.0,9.18739968257,17.702556249,12.3808593647,0.0,12.3808593647
 05/19  22:00:00,27.5797011435,0.701712768976,1.56634500401,0.0,5.91811778209,14.0365255879,10.7945171529,0.0,10.7945171529
 05/19  23:00:00,20.8239255896,0.442511678112,0.966279612402,0.0,3.54045821811,10.5176760807,6.03549051762,0.0,6.03549051762
 05/19  24:00:00,16.619932458,0.288007935435,0.620045779146,0.0,2.55330491699,7.80157382632,1.87134221176,0.0,1.87134221176
 05/20  01:00:00,15.778482866,0.209213654556,0.446115083968,0.0,2.55330491699,7.21284921042,1.07723436849,0.0,1.07723436849
 05/20  02:00:00,15.3014630841,0.15192372051,0.320747544081,0.0,2.55330491699,6.91848690247,0.483008542139,0.0,0.483008542139
 05/20  03:00:00,14.9860186441,0.0995883979207,0.20481958069,0.0,2.55330491699,6.7713057485,0.482990962184,0.0,0.482990962184
 05/20  04:00:00,16.9820686435,0.0775565956703,0.146407934541,0.0,3.82705111198,7.57405300124,1.15998096874,0.0831721255586,1.07680884318
 05/20  05:00:00,19.7283157126,0.0796831957895,0.137582608222,0.0,6.02426329834,9.91545327661,5.80601357314,0.179879093875,5.62613447926
 05/20  06:00:00,21.5590677881,0.107908288921,0.193191843875,0.0,6.51253267309,14.7454349813,19.0052508305,0.133569539147,18.8716812914
 05/20  07:00:00,24.3521233119,0.140109016507,0.228443367134,0.0,6.01364874671,17.9699221805,20.4804247729,0.422947369748,20.0574774031
 05/20  08:00:00,22.0993363432,0.156634481861,0.157765688269,0.0,3.66783283761,18.1171033345,20.8014329612,1.53485595589,19.2665770053
 05/20  09:00:00,19.2810171624,0.176139891998,0.143572937818,0.0,3.10526160149,15.8560427302,18.9932037233,2.0993238456,16.8938798777
 05/20  10:00:00,16.4098824944,0.191937209849,0.173267655145,0.0,3.10526160149,12.9394160272,17.4232959941,2.11121419998,15.3120817941
 05/20  11:00:00,16.5924691297,0.196276648194,0.20433369828,0.0,3.10526160149,13.0865971812,14.2270120812,1.88080169381,12.3462103874
 05/20  12:00:00,16.4632630039,0.195694413351,0.222890961324,0.0,3.10526160149,12.9394160272,12.4441574882,1.67974518439,10.7644123038
 05/20  13:00:00,16.0320915388,0.190536203966,0.238421167578,0.0,3.10526160149,12.4978725653,10.9970446475,1.41898090643,9.57806374108
 05/20  14:00:00,15.8953474135,0.18256939854,0.256825001799,0.0,3.10526160149,12.3506914113,9.46562815149,1.07391297311,8.39171517839
 05/20  15:00:00,17.3009198971,0.186310755235,0.293646675311,0.0,4.02872759285,12.7922348732,10.3321331032,0.754069362083,9.57806374108
 05/20  16:00:00,24.8938372222,0.226333140051,0.396188228273,0.0,6.50191812146,17.7693977319,11.6535501345,0.49368830984,11.1598618247
 05/20  17:00:00,32.4167164157,0.31271485701,0.602045229243,0.0,8.38069375907,23.1212625696,14.820497696,0.101590183276,14.7189075127
 05/20  18:00:00,34.8607382751,0.371830467129,0.726051982368,0.0,10.6415932552,23.1212625696,17.3029991405,0.0136697419376,17.2893293986
 05/20  19:00:00,33.7802538656,0.345203700356,0.641472317791,0.0,12.3080778603,20.4854999863,16.8400280492,0.341597692475,16.4984303568
 05/20  20:00:00,38.5743642836,0.321482577308,0.542424752088,0.0,12.456681583,19.8967753704,15.9887723428,0.874415309144,15.1143570336
 05/20  21:00:00,32.9652049024,0.292527987172,0.425720983031,0.0,9.18739968257,17.702556249,13.8288388368,1.48262844947,12.3462103874
 05/20  22:00:00,25.8753736655,0.305171860278,0.258558434714,0.0,5.91811778209,14.0365255879,14.2897428389,3.52533053517,10.7644123038
 05/20  23:00:00,19.9233055668,0.362505846118,0.14566542158,0.0,3.54045821811,10.5176760807,11.9786933194,5.95967526636,6.019018053
 05/20  24:00:00,16.1688129703,0.408780785005,0.0481534419017,0.0,2.55330491699,7.80157382632,9.86676386353,7.99996577994,1.86679808359
 05/21  01:00:00,15.5798397159,0.448330886408,0.0083547020075,0.0,2.55330491699,7.21284921042,10.3481365509,9.27317568157,1.07496086931
 05/21  02:00:00,15.3187713325,0.489979512983,0.0,0.0,2.55330491699,6.91848690247,10.7178615414,10.2354213032,0.482440238126
 05/21  03:00:00,15.2128299824,0.531219316914,0.0,0.0,2.55330491699,6.7713057485,11.5822536225,11.0998309417,0.482422680804
 05/21  04:00:00,17.3144447208,0.556340607503,0.0,0.0,3.82705111198,7.57405300124,12.6980873284,11.6235514297,1.07453589877
 05/21  05:00:00,20.0457726512,0.534722742628,0.0,0.0,6.02426329834,9.91545327661,16.7467826119,11.1359881087,5.61079450321
 05/21  06:00:00,21.8306373744,0.473888355188,0.098781363937,0.0,6.51253267309,14.7454349813,27.54611658,8.72784491422,18.8182716658
 05/21  07:00:00,24.5971718687,0.432584153806,0.181016786719,0.0,6.01364874671,17.9699221805,27.0286093252,7.0279521888,20.0006571364
 05/21  08:00:00,22.3305569635,0.39732616824,0.148294622244,0.0,3.66783283761,18.1171033345,25.8537240832,6.64169454488,19.2120295383
 05/21  09:00:00,19.6144729771,0.374454090417,0.278714554179,0.0,3.10526160149,15.8560427302,21.8433219419,4.99717109785,16.846150844
 05/21  10:00:00,16.9054911822,0.34950095193,0.511312600893,0.0,3.10526160149,12.9394160272,17.8486108303,2.5797124476,15.2688983827
 05/21  11:00:00,17.3204236165,0.347771561448,0.780793271832,0.0,3.10526160149,13.0865971812,12.9006153578,0.589065340077,12.3115500177
 05/21  12:00:00,17.552047608,0.425568210222,1.08180176854,0.0,3.10526160149,12.9394160272,10.7442076546,0.00991009823878,10.7342975563
 05/21  13:00:00,17.4492592712,0.512139783708,1.33398532026,0.0,3.10526160149,12.4978725653,9.55135821034,0.0,9.55135821034
 05/21  14:00:00,17.6681625573,0.603280993746,1.6089285504,0.0,3.10526160149,12.3506914113,8.36841886434,0.0,8.36841886434
 05/21  15:00:00,19.3092999707,0.67628933551,1.8120481687,0.0,4.02872759285,12.7922348732,9.55135821034,0.0,9.55135821034
 05/21  16:00:00,27.3306506794,0.835638886993,2.2236959385,0.0,6.50191812146,17.7693977319,11.1286106717,0.0,11.1286106717
 05/21  17:00:00,35.407263308,1.07219215346,2.83311482509,0.0,8.38069375907,23.1212625696,14.6774287097,0.0,14.6774287097
 05/21  18:00:00,38.0209608643,1.18962517714,3.06847986153,0.0,10.6415932552,23.1212625696,17.2404639594,0.0,17.2404639594
 05/21  19:00:00,36.5660640606,1.07990893153,2.69257728167,0.0,12.3080778603,20.4854999863,16.4518377287,0.0,16.4518377287
 05/21  20:00:00,40.7189775952,0.882269150311,2.12625149069,0.0,12.456681583,19.8967753704,15.071741825,0.0,15.071741825
 05/21  21:00:00,34.6223146456,0.71201041899,1.66334829443,0.0,9.18739968257,17.702556249,12.3115500177,0.0,12.3115500177
 05/21  22:00:00,26.9984823056,0.515774500109,1.17106443496,0.0,5.91811778209,14.0365255879,10.7342975563,0.0,10.7342975563
 05/21  23:00:00,20.4404874333,0.320025707047,0.705327427102,0.0,3.54045821811,10.5176760807,6.00254017234,0.0,6.00254017234
 05/21  24:00:00,16.2110502744,0.159331643985,0.339839887042,0.0,2.55330491699,7.80157382632,1.87576728192,0.0135148205815,1.86225246134
 05/22  01:00:00,15.437344275,0.107964017735,0.206226129815,0.0,2.55330491699,7.21284921042,1.27279785311,0.200110957243,1.07268689587
 05/22  02:00:00,15.0555514982,0.0890857576582,0.137673921106,0.0,2.55330491699,6.91848690247,0.958815449049,0.476943618392,0.481871830657
 05/22  03:00:00,14.8585118,0.0859414787073,0.0909596557856,0.0,2.55330491699,6.7713057485,1.36234870647,0.880494405198,0.481854301274
 05/22  04:00:00,16.9528476025,0.121619073513,0.0731244157619,0.0,3.82705111198,7.57405300124,2.86114500661,1.78888239807,1.07226260854
 05/22  05:00:00,19.777873269,0.16008861618,0.106734744234,0.0,6.02426329834,9.91545327661,7.79990680835,2.20445353974,5.59545326862
 05/22  06:00:00,21.7875735202,0.191446796802,0.338159068055,0.0,6.51253267309,14.7454349813,19.3983682168,0.633508071149,18.7648601456
 05/22  07:00:00,25.248477747,0.331699407691,0.739678048682,0.0,6.01364874671,18.163451543,20.0553233158,0.11148829568,19.9438350202
 05/22  08:00:00,24.9598122445,0.768839701723,0.95962280109,0.0,4.35151303671,18.8798367041,19.180862183,0.023381886913,19.1574802961
 05/22  09:00:00,22.4335627305,0.842083793164,1.18376103613,0.0,3.78894180059,16.6187760998,16.798420257,0.0,16.798420257
 05/22  10:00:00,19.7549749808,0.896573945539,1.36730983715,0.0,3.78894180059,13.7021493968,15.2257135659,0.0,15.2257135659
 05/22  11:00:00,20.1353709884,0.950382761456,1.54671587496,0.0,3.78894180059,13.8493305508,12.27688852,0.0,12.27688852
 05/22  12:00:00,19.9881595655,0.998323833822,1.66200459781,0.0,3.69398621738,13.6338449159,10.7041818288,0.0,10.7041818288
 05/22  13:00:00,19.7622310776,1.01059319198,1.70209014974,0.0,3.78894180059,13.2606059349,9.52465181048,0.0,9.52465181048
 05/22  14:00:00,19.4548235435,0.971152898194,1.58130406344,0.0,3.78894180059,13.1134247809,8.34512179212,0.0,8.34512179212
 05/22  15:00:00,21.0883176126,1.05089883778,1.7700427396,0.0,4.71240779196,13.5549682428,9.52465181048,0.0,9.52465181048
 05/22  16:00:00,28.941511376,1.1725662143,2.05121573909,0.0,7.18559832057,18.5321311015,11.0973585016,0.0,11.0973585016
 05/22  17:00:00,35.3490000459,1.07944730684,2.57406704722,0.0,8.38069375907,23.3147919321,14.6359485567,0.0,14.6359485567
 05/22  18:00:00,37.8712074333,1.22440138719,2.88395022048,0.0,10.6415932552,23.1212625696,17.1915969298,0.0,17.1915969298
 05/22  19:00:00,36.2794043678,1.0539983244,2.43182819602,0.0,12.3080778603,20.4854999863,16.4052435842,0.0,16.4052435842
 05/22  20:00:00,39.5867621068,0.85030083001,1.91883765595,0.0,12.456681583,19.8967753704,15.0291252295,0.0,15.0291252295
 05/22  21:00:00,34.4215699285,0.675581625096,1.49903237123,0.0,9.18739968257,17.702556249,12.27688852,0.0,12.27688852
 05/22  22:00:00,26.9052363829,0.498791714039,1.09480129838,0.0,5.91811778209,14.0365255879,10.7041818288,0.0,10.7041818288
 05/22  23:00:00,20.4548679062,0.32795189006,0.711781717042,0.0,3.54045821811,10.5176760807,5.9860617554,0.0,5.9860617554
 05/22  24:00:00,16.260889149,0.175166562389,0.373843843271,0.0,2.55330491699,7.80157382632,1.85770669114,0.0,1.85770669114
 05/23  01:00:00,15.4494637078,0.109410048982,0.216899531387,0.0,2.55330491699,7.21284921042,1.19221550585,0.121802383292,1.07041312255
 05/23  02:00:00,15.0691106557,0.0901663016587,0.150152534552,0.0,2.55330491699,6.91848690247,0.856207337006,0.374903848776,0.481303488229
 05/23  03:00:00,14.8654513026,0.0786742924042,0.105166344716,0.0,2.55330491699,6.7713057485,1.07048119313,0.589195201071,0.481285992058
