Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/23  04:00:00,16.9410857537,0.0969434930169,0.0860381474446,0.0,3.82705111198,7.57405300124,2.21774128374,1.14775163768,1.06998964607
 05/23  05:00:00,18.8724486613,0.139596406641,0.114635679482,0.0,6.02426329834,9.91545327661,7.2927607728,1.71264545477,5.58011531804
 05/23  06:00:00,21.6458513033,0.177064502018,0.21081914592,0.0,6.51253267309,14.7454349813,20.2037654466,1.49230289947,18.7114625471
 05/23  07:00:00,24.6537340339,0.199736732084,0.276897011186,0.0,6.01364874671,18.163451543,21.2142030584,1.3271751766,19.8870278818
 05/23  08:00:00,24.0447882547,0.587936051181,0.225502461792,0.0,4.35151303671,18.8798367041,21.3344520957,2.23150666287,19.1029454328
 05/23  09:00:00,21.2462190052,0.587181390847,0.251319713085,0.0,3.78894180059,16.6187760998,18.7516092776,2.00090702593,16.7507022516
 05/23  10:00:00,18.484071311,0.595978389783,0.397001723116,0.0,3.78894180059,13.7021493968,16.0813341434,0.898794010941,15.1825401324
 05/23  11:00:00,18.8372124982,0.630112963393,0.568827182852,0.0,3.78894180059,13.8493305508,12.5294827027,0.287246543732,12.2422361589
 05/23  12:00:00,18.8349431871,0.704359548903,0.802752504371,0.0,3.69398621738,13.6338449159,10.6817245564,0.00765051663842,10.6740740397
 05/23  13:00:00,18.9495381085,0.796873039989,1.10311733255,0.0,3.78894180059,13.2606059349,9.49795245032,0.0,9.49795245032
 05/23  14:00:00,19.0930995587,0.864474027545,1.32625894924,0.0,3.78894180059,13.1134247809,8.32183086092,0.0,8.32183086092
 05/23  15:00:00,20.7379023358,0.937809258656,1.53271704194,0.0,4.71240779196,13.5549682428,9.49795245032,0.0,9.49795245032
 05/23  16:00:00,28.7123837019,1.08862948447,1.9060247948,0.0,7.18559832057,18.5321311015,11.0661145695,0.0,11.0661145695
 05/23  17:00:00,34.8199250389,0.902174946447,2.22226440059,0.0,8.38069375907,23.3147919321,14.5944793377,0.0,14.5944793377
 05/23  18:00:00,37.1018306368,0.977964549952,2.36101026118,0.0,10.6415932552,23.1212625696,17.1427427814,0.0,17.1427427814
 05/23  19:00:00,35.7175876191,0.875909900942,2.0480998708,0.0,12.3080778603,20.4854999863,16.3586617218,0.0,16.3586617218
 05/23  20:00:00,39.2173747691,0.734893205151,1.66485794309,0.0,12.456681583,19.8967753704,14.9865198675,0.0,14.9865198675
 05/23  21:00:00,34.2758336394,0.628862420938,1.40001528624,0.0,9.18739968257,17.702556249,12.2422361589,0.0,12.2422361589
 05/23  22:00:00,26.846857661,0.478115424436,1.05709886608,0.0,5.91811778209,14.0365255879,10.6740740397,0.0,10.6740740397
 05/23  23:00:00,20.4510830076,0.324494635534,0.711454072975,0.0,3.54045821811,10.5176760807,5.96958768211,0.0,5.96958768211
 05/23  24:00:00,16.2922916006,0.184784291965,0.395628565263,0.0,2.55330491699,7.80157382632,1.8828734226,0.0297113033985,1.8531621192
 05/24  01:00:00,15.4990966158,0.124649636531,0.251292851777,0.0,2.55330491699,7.21284921042,1.19920140693,0.13106118321,1.06814022372
 05/24  02:00:00,15.1069364184,0.102456828605,0.175687770299,0.0,2.55330491699,6.91848690247,0.869447425139,0.388712045817,0.480735379322
 05/24  03:00:00,14.9271676554,0.111139826498,0.134417163365,0.0,2.55330491699,6.7713057485,1.44418138695,0.96346346535,0.4807179216
 05/24  04:00:00,17.0161762686,0.137131880466,0.120940274896,0.0,3.82705111198,7.57405300124,2.68764814916,1.61993046433,1.06771768484
 05/24  05:00:00,18.9468181609,0.171117502048,0.157484083674,0.0,6.02426329834,9.91545327661,7.50459227096,1.93980707789,5.56478519307
 05/24  06:00:00,21.7678705442,0.196010682723,0.313892206136,0.0,6.51253267309,14.7454349813,19.6298956759,0.971800993503,18.6580946824
 05/24  07:00:00,25.215310453,0.325155566165,0.71305459618,0.0,6.01364874671,18.163451543,19.9755669464,0.145314402316,19.8302525441
 05/24  08:00:00,24.8274145387,0.738470441371,0.857594355568,0.0,4.35151303671,18.8798367041,19.1704977555,0.122056657042,19.0484410985
 05/24  09:00:00,22.3060796786,0.798954285321,1.09940749201,0.0,3.78894180059,16.6187760998,16.7092515055,0.00624054637713,16.7030109591
 05/24  10:00:00,19.7504574473,0.885219842137,1.3741464071,0.0,3.78894180059,13.7021493968,15.1393908677,0.0,15.1393908677
 05/24  11:00:00,20.2460243978,0.96612880596,1.64162323991,0.0,3.78894180059,13.8493305508,12.2076031965,0.0,12.2076031965
 05/24  12:00:00,20.3429315336,1.06620672956,1.94889367025,0.0,3.69398621738,13.6338449159,10.6439831051,0.0,10.6439831051
 05/24  13:00:00,20.3849295616,1.12855702624,2.20682479943,0.0,3.78894180059,13.2606059349,9.47126803663,0.0,9.47126803663
 05/24  14:00:00,20.6593717649,1.22261194551,2.53439323747,0.0,3.78894180059,13.1134247809,8.29855296813,0.0,8.29855296813
 05/24  15:00:00,22.7772300103,1.41591132988,3.09394264516,0.0,4.71240779196,13.5549682428,9.47126803663,0.0,9.47126803663
 05/24  16:00:00,31.3388840936,1.71256324812,3.9085914229,0.0,7.18559832057,18.5321311015,11.034888128,0.0,11.034888128
 05/24  17:00:00,38.1924226901,1.73418046483,4.7627565334,0.0,8.38069375907,23.3147919321,14.5530333335,0.0,14.5530333335
 05/24  18:00:00,40.7240131294,1.89332706666,5.06783023711,0.0,10.6415932552,23.1212625696,17.0939159819,0.0,17.0939159819
 05/24  19:00:00,38.9289917959,1.72141961268,4.41399433578,0.0,12.3080778603,20.4854999863,16.3121059363,0.0,16.3121059363
 05/24  20:00:00,41.7267269579,1.4206525634,3.48845077366,0.0,12.456681583,19.8967753704,14.9439383563,0.0,14.9439383563
 05/24  21:00:00,36.0763494747,1.13356149198,2.69583205058,0.0,9.18739968257,17.702556249,12.2076031965,0.0,12.2076031965
 05/24  22:00:00,27.8540885762,0.765030767553,1.77741443817,0.0,5.91811778209,14.0365255879,10.6439831051,0.0,10.6439831051
 05/24  23:00:00,21.0347711643,0.495577026892,1.12405983826,0.0,3.54045821811,10.5176760807,5.95312283111,0.0,5.95312283111
 05/24  24:00:00,16.7766222372,0.32962074556,0.735122748275,0.0,2.55330491699,7.80157382632,1.84862009134,0.0,1.84862009134
 05/25  01:00:00,15.9056539694,0.244001295312,0.538498546682,0.0,2.55330491699,7.21284921042,1.06586887346,0.0,1.06586887346
 05/25  02:00:00,15.4072840224,0.181738118737,0.396754084214,0.0,2.55330491699,6.91848690247,0.480167672346,0.0,0.480167672346
 05/25  03:00:00,15.0627870761,0.122568468815,0.258607941832,0.0,2.55330491699,6.7713057485,0.517640134899,0.0374898766225,0.480150258276
 05/25  04:00:00,17.0412373609,0.0969454984881,0.186187749156,0.0,3.82705111198,7.57405300124,1.2324136794,0.16696628134,1.06544739806
 05/25  05:00:00,18.9160693415,0.103465799876,0.194386966425,0.0,6.02426329834,9.91545327661,5.72910678293,0.179639349952,5.54946743298
 05/25  06:00:00,21.971237121,0.226889300032,0.486380165674,0.0,6.51253267309,14.7454349813,18.6058158891,0.00104353427613,18.6047723548
 05/25  07:00:00,25.61853892,0.436583768707,1.00485486063,0.0,6.01364874671,18.163451543,19.7735258206,0.0,19.7735258206
 05/25  08:00:00,25.4488333417,0.889826325255,1.32765727471,0.0,4.35151303671,18.8798367041,18.9939834341,0.0,18.9939834341
 05/25  09:00:00,23.1040165476,0.987321415896,1.70897723046,0.0,3.78894180059,16.6187760998,16.6553605027,0.0,16.6553605027
 05/25  10:00:00,20.6747126115,1.09650075412,2.08712065931,0.0,3.78894180059,13.7021493968,15.0962785501,0.0,15.0962785501
 05/25  11:00:00,21.2531411244,1.18755664713,2.42731212537,0.0,3.78894180059,13.8493305508,12.1729998889,0.0,12.1729998889
 05/25  12:00:00,21.1353992846,1.24504525162,2.56252289917,0.0,3.69398621738,13.6338449159,10.6139179362,0.0,10.6139179362
 05/25  13:00:00,20.7203221851,1.22277806988,2.44799637935,0.0,3.78894180059,13.2606059349,9.44460647176,0.0,9.44460647176
 05/25  14:00:00,20.2943522073,1.16717946398,2.2248061614,0.0,3.78894180059,13.1134247809,8.27529500728,0.0,8.27529500728
 05/25  15:00:00,21.5868292288,1.16839587635,2.15105731724,0.0,4.71240779196,13.5549682428,9.44460647176,0.0,9.44460647176
 05/25  16:00:00,29.1573198471,1.22573657883,2.2138538457,0.0,7.18559832057,18.5321311015,11.0036884244,0.0,11.0036884244
 05/25  17:00:00,34.8506777906,0.948404682487,2.20678741627,0.0,8.38069375907,23.3147919321,14.5116228178,0.0,14.5116228178
 05/25  18:00:00,37.2596862213,1.05748660539,2.43934379029,0.0,10.6415932552,23.1212625696,17.0451309909,0.0,17.0451309909
 05/25  19:00:00,36.0744665265,0.990759077797,2.29012960128,0.0,12.3080778603,20.4854999863,16.2655900146,0.0,16.2655900146
 05/25  20:00:00,39.7621031602,0.888932893596,2.0555466457,0.0,12.456681583,19.8967753704,14.901393306,0.0,14.901393306
 05/25  21:00:00,34.6371394602,0.727567581819,1.66261594618,0.0,9.18739968257,17.702556249,12.1729998889,0.0,12.1729998889
 05/25  22:00:00,26.9771143207,0.514614642722,1.15085630745,0.0,5.91811778209,14.0365255879,10.6139179362,0.0,10.6139179362
 05/25  23:00:00,20.469024742,0.330545739232,0.723344703689,0.0,3.54045821811,10.5176760807,5.93667207832,0.0,5.93667207832
 05/25  24:00:00,16.2668108044,0.176571046522,0.37836101451,0.0,2.55330491699,7.80157382632,1.84408195264,0.0,1.84408195264
 05/26  01:00:00,15.4769500844,0.115883158788,0.23791279821,0.0,2.55330491699,7.21284921042,1.12810121235,0.0645014669393,1.06359974541
 05/26  02:00:00,15.1024352857,0.0977662193841,0.175877246816,0.0,2.55330491699,6.91848690247,0.769723386266,0.290122850668,0.479600535598
 05/26  03:00:00,14.897870586,0.0855875357596,0.130672384711,0.0,2.55330491699,6.7713057485,0.965065302476,0.485482132133,0.479583170343
 05/26  04:00:00,16.9620974198,0.0917455138934,0.112247792659,0.0,3.82705111198,7.57405300124,1.8542032259,0.791023767465,1.06317945843
 05/26  05:00:00,18.8946245799,0.125986975554,0.150421029178,0.0,6.02426329834,9.91545327661,6.6261968992,1.0920303258,5.53416657339
 05/26  06:00:00,21.9146122145,0.215251519712,0.441393039435,0.0,6.51253267309,14.7454349813,18.7662832514,0.214771897342,18.5515113541
 05/26  07:00:00,25.5217419217,0.406518802992,0.938122828072,0.0,6.01364874671,18.163451543,19.7168645103,0.0,19.7168645103
 05/26  08:00:00,25.3337019181,0.855472753245,1.24687942315,0.0,4.35151303671,18.8798367041,18.9395885667,0.0,18.9395885667
 05/26  09:00:00,22.8936242698,0.935413182716,1.5504931858,0.0,3.78894180059,16.6187760998,16.6077649938,0.0,16.6077649938
 05/26  10:00:00,20.2995054315,1.01220540699,1.79620882636,0.0,3.78894180059,13.7021493968,15.0532159467,0.0,15.0532159467
 05/26  11:00:00,20.7113899971,1.07389400583,1.9992236393,0.0,3.78894180059,13.8493305508,12.1384364836,0.0,12.1384364836
 05/26  12:00:00,20.6946318125,1.1495096879,2.21729099074,0.0,3.69398621738,13.6338449159,10.5838874365,0.0,10.5838874365
 05/26  13:00:00,20.8011664007,1.23843625877,2.51318240599,0.0,3.78894180059,13.2606059349,9.41797565126,0.0,9.41797565126
 05/26  14:00:00,21.2566340192,1.39113894933,2.963128488,0.0,3.78894180059,13.1134247809,8.252063866,0.0,8.252063866
 05/26  15:00:00,23.7197614121,1.67270260626,3.77968277061,0.0,4.71240779196,13.5549682428,9.41797565126,0.0,9.41797565126
 05/26  16:00:00,32.6371274225,2.04357979048,4.87581820946,0.0,7.18559832057,18.5321311015,10.9725246983,0.0,10.9725246983
 05/26  17:00:00,39.6289282988,2.07900254227,5.85444006465,0.0,8.38069375907,23.3147919321,14.4702600541,0.0,14.4702600541
 05/26  18:00:00,42.3673880548,2.28133805897,6.32319417014,0.0,10.6415932552,23.1212625696,16.9964022555,0.0,16.9964022555
 05/26  19:00:00,40.6816465072,2.15335041449,5.73471824527,0.0,12.3080778603,20.4854999863,16.219127732,0.0,16.219127732
 05/26  20:00:00,43.4695709929,1.86918627177,4.78276110031,0.0,12.456681583,19.8967753704,14.8588973158,0.0,14.8588973158
 05/26  21:00:00,37.7004108966,1.56860388694,3.88485107752,0.0,9.18739968257,17.702556249,12.1384364836,0.0,12.1384364836
 05/26  22:00:00,29.2785784056,1.16324214859,2.8036928865,0.0,5.91811778209,14.0365255879,10.5838874365,0.0,10.5838874365
 05/26  23:00:00,21.8877045602,0.739206071113,1.73336418996,0.0,3.54045821811,10.5176760807,5.92024029546,0.0,5.92024029546
 05/26  24:00:00,17.1341096013,0.432195058738,0.990035799172,0.0,2.55330491699,7.80157382632,1.83954904702,0.0,1.83954904702
 05/27  01:00:00,16.1712504604,0.322153723352,0.725942609645,0.0,2.55330491699,7.21284921042,1.06133351259,0.0,1.06133351259
 05/27  02:00:00,15.6062471232,0.241757893763,0.535697409915,0.0,2.55330491699,6.91848690247,0.479034137204,0.0,0.479034137204
 05/27  03:00:00,15.2401697469,0.175790741981,0.382768339469,0.0,2.55330491699,6.7713057485,0.479016825887,0.0,0.479016825887
 05/27  04:00:00,17.1929100999,0.138293111363,0.296512875308,0.0,3.82705111198,7.57405300124,1.06091453799,0.0,1.06091453799
 05/27  05:00:00,19.1373353549,0.166285857675,0.352832921969,0.0,6.02426329834,9.91545327661,5.51888714491,0.0,5.51888714491
 05/27  06:00:00,22.5026861415,0.384547748719,0.860170737444,0.0,6.51253267309,14.7454349813,18.4983274518,0.0,18.4983274518
 05/27  07:00:00,26.0508438913,0.605963942198,1.46130902092,0.0,6.01364874671,17.9699221805,19.660285393,0.0,19.660285393
 05/27  08:00:00,24.2427064848,0.684639515039,1.77313079676,0.0,3.66783283761,18.1171033345,18.8852726049,0.0,18.8852726049
 05/27  09:00:00,21.8767673832,0.78741733873,2.12804571193,0.0,3.10526160149,15.8560427302,16.5602385271,0.0,16.5602385271
 05/27  10:00:00,19.4681883355,0.908112863791,2.51539784231,0.0,3.10526160149,12.9394160272,15.0102158103,0.0,15.0102158103
 05/27  11:00:00,20.2077961867,1.04604299949,2.96989440394,0.0,3.10526160149,13.0865971812,12.1039232161,0.0,12.1039232161
 05/27  12:00:00,20.7647413262,1.22701103187,3.49305266511,0.0,3.10526160149,12.9394160272,10.5539004993,0.0,10.5539004993
 05/27  13:00:00,20.5825891096,1.304679228,3.6747757144,0.0,3.10526160149,12.4978725653,9.39138346161,0.0,9.39138346161
 05/27  14:00:00,20.5544288912,1.34694915423,3.75152672376,0.0,3.10526160149,12.3506914113,8.22886642396,0.0,8.22886642396
 05/27  15:00:00,22.5166786563,1.51390979397,4.18180639582,0.0,4.02872759285,12.7922348732,9.39138346161,0.0,9.39138346161
 05/27  16:00:00,30.8363779679,1.74808256651,4.81697954753,0.0,6.50191812146,17.7693977319,10.9414061785,0.0,10.9414061785
 05/27  17:00:00,39.2668895464,2.06911823646,5.69581498053,0.0,8.38069375907,23.1212625696,14.4289572914,0.0,14.4289572914
 05/27  18:00:00,41.9736326139,2.22206484501,5.98871194321,0.0,10.6415932552,23.1212625696,16.9477442064,0.0,16.9477442064
 05/27  19:00:00,40.1770080316,2.04955653579,5.3338736484,0.0,12.3080778603,20.4854999863,16.1727328479,0.0,16.1727328479
 05/27  20:00:00,43.1039699018,1.79119653756,4.49514974335,0.0,12.456681583,19.8967753704,14.8164629707,0.0,14.8164629707
 05/27  21:00:00,37.4768181787,1.51823105068,3.71163119583,0.0,9.18739968257,17.702556249,12.1039232161,0.0,12.1039232161
 05/27  22:00:00,29.2281966419,1.15041140295,2.76614186847,0.0,5.91811778209,14.0365255879,10.5539004993,0.0,10.5539004993
 05/27  23:00:00,22.0074755593,0.770950383389,1.82139087681,0.0,3.54045821811,10.5176760807,5.90383234866,0.0,5.90383234866
 05/27  24:00:00,17.2784175986,0.471831044327,1.09470781091,0.0,2.55330491699,7.80157382632,1.83502271687,0.0,1.83502271687
 05/28  01:00:00,16.280251486,0.352691803834,0.804405554757,0.0,2.55330491699,7.21284921042,1.05907084714,0.0,1.05907084714
 05/28  02:00:00,15.7159473917,0.273482016628,0.613673555607,0.0,2.55330491699,6.91848690247,0.478468645076,0.0,0.478468645076
 05/28  03:00:00,15.4434496854,0.234681201207,0.527157818655,0.0,2.55330491699,6.7713057485,0.478451392778,0.0,0.478451392778
 05/28  04:00:00,17.5441553379,0.239543053551,0.546508171045,0.0,3.82705111198,7.57405300124,1.05865330784,0.0,1.05865330784
 05/28  05:00:00,19.6407173168,0.307808408573,0.714692333064,0.0,6.02426329834,9.91545327661,5.50363367179,0.0,5.50363367179
 05/28  06:00:00,22.9424997482,0.494429290639,1.19010280224,0.0,6.51253267309,14.7454349813,18.4452363969,0.0,18.4452363969
 05/28  07:00:00,26.3158938669,0.663755142078,1.66856779665,0.0,6.01364874671,17.9699221805,19.6038052241,0.0,19.6038052241
 05/28  08:00:00,24.126253558,0.647313353842,1.69400403108,0.0,3.66783283761,18.1171033345,18.8310516338,0.0,18.8310516338
 05/28  09:00:00,21.6369845262,0.724570247782,1.95110994593,0.0,3.10526160149,15.8560427302,16.5127951774,0.0,16.5127951774
 05/28  10:00:00,19.3087334928,0.869751363696,2.39430449964,0.0,3.10526160149,12.9394160272,14.9672908748,0.0,14.9672908748
 05/28  11:00:00,20.3785386925,1.0987163328,3.08796357645,0.0,3.10526160149,13.0865971812,12.0694703074,0.0,12.0694703074
 05/28  12:00:00,20.6370633762,1.20447811432,3.38790763265,0.0,3.10526160149,12.9394160272,10.5239660048,0.0,10.5239660048
 05/28  13:00:00,20.4355521793,1.27707701772,3.55534099442,0.0,3.10526160149,12.4978725653,9.36483777783,0.0,9.36483777783
 05/28  14:00:00,20.3641148101,1.30723449511,3.60092730177,0.0,3.10526160149,12.3506914113,8.20570955088,0.0,8.20570955088
 05/28  15:00:00,21.6453512892,1.3154328944,3.50895592832,0.0,4.02872759285,12.7922348732,9.36483777783,0.0,9.36483777783
 05/28  16:00:00,29.1772580331,1.38077756116,3.52516461809,0.0,6.50191812146,17.7693977319,10.9103420804,0.0,10.9103420804
 05/28  17:00:00,36.5205257103,1.45528662221,3.56328275865,0.0,8.38069375907,23.1212625696,14.3877267613,0.0,14.3877267613
 05/28  18:00:00,39.3099886972,1.61961321306,3.92751965853,0.0,10.6415932552,23.1212625696,16.8991712531,0.0,16.8991712531
 05/28  19:00:00,38.4342440725,1.63421747096,4.0064487541,0.0,12.3080778603,20.4854999863,16.1264191018,0.0,16.1264191018
 05/28  20:00:00,42.0656535587,1.51053591998,3.73749401791,0.0,12.456681583,19.8967753704,14.774102837,0.0,14.774102837
 05/28  21:00:00,36.7591529943,1.3057452634,3.20645179875,0.0,9.18739968257,17.702556249,12.0694703074,0.0,12.0694703074
 05/28  22:00:00,28.4970472478,0.935812846462,2.24959103084,0.0,5.91811778209,14.0365255879,10.5239660048,0.0,10.5239660048
 05/28  23:00:00,21.3883220814,0.588885875715,1.38430190655,0.0,3.54045821811,10.5176760807,5.88745309696,0.0,5.88745309696
 05/28  24:00:00,17.0426517806,0.401193093766,0.929579943426,0.0,2.55330491699,7.80157382632,1.83050430261,0.0,1.83050430261
 05/29  01:00:00,16.1722626286,0.318144887279,0.730963613912,0.0,2.55330491699,7.21284921042,1.05681242015,0.0,1.05681242015
 05/29  02:00:00,15.6722414516,0.257240583782,0.586209048339,0.0,2.55330491699,6.91848690247,0.477904226858,0.0,0.477904226858
 05/29  03:00:00,15.3146993343,0.195394567289,0.437694101465,0.0,2.55330491699,6.7713057485,0.477887038615,0.0,0.477887038615
 05/29  04:00:00,17.2302675391,0.14839023885,0.323773187003,0.0,3.82705111198,7.57405300124,1.05639643804,0.0,1.05639643804
 05/29  05:00:00,19.1313186242,0.163739562492,0.349362486538,0.0,6.02426329834,9.91545327661,5.48841067061,0.0,5.48841067061
 05/29  06:00:00,22.1544655824,0.284384265582,0.612113661491,0.0,6.51253267309,14.7454349813,18.3922539104,0.0,18.3922539104
 05/29  07:00:00,25.0679263442,0.33942830991,0.744927106083,0.0,6.01364874671,17.9699221805,19.5474407295,0.0,19.5474407295
 05/29  08:00:00,22.5798594348,0.246612623103,0.548310638669,0.0,3.66783283761,18.1171033345,18.7769417105,0.0,18.7769417105
 05/29  09:00:00,19.7597615284,0.246519006058,0.551938189789,0.0,3.10526160149,15.8560427302,16.4654489944,0.0,16.4654489944
 05/29  10:00:00,16.9206027835,0.270226969605,0.60569818453,0.0,3.10526160149,12.9394160272,14.9244538521,0.0,14.9244538521
 05/29  11:00:00,17.0609298319,0.26823055143,0.600840497218,0.0,3.10526160149,13.0865971812,12.0350879602,0.0,12.0350879602
 05/29  12:00:00,17.010279564,0.298740743919,0.666861190868,0.0,3.10526160149,12.9394160272,10.4940928179,0.0,10.4940928179
 05/29  13:00:00,16.6779800638,0.334193109015,0.740652787538,0.0,3.10526160149,12.4978725653,9.33834646118,0.0,9.33834646118
 05/29  14:00:00,16.4577348514,0.313507502736,0.688274335517,0.0,3.10526160149,12.3506914113,8.18260010443,0.0,8.18260010443
 05/29  15:00:00,17.8960263868,0.338610847515,0.736453072727,0.0,4.02872759285,12.7922348732,9.33834646118,0.0,9.33834646118
 05/29  16:00:00,25.5247885208,0.397239943136,0.856232723743,0.0,6.50191812146,17.7693977319,10.8793416035,0.0,10.8793416035
 05/29  17:00:00,33.1310445318,0.51891117184,1.11017703051,0.0,8.38069375907,23.1212625696,14.3465806737,0.0,14.3465806737
 05/29  18:00:00,35.5747264605,0.580454583488,1.23141605135,0.0,10.6415932552,23.1212625696,16.85069778,0.0,16.85069778
 05/29  19:00:00,34.5104523997,0.553514667592,1.16335988467,0.0,12.3080778603,20.4854999863,16.0802002089,0.0,16.0802002089
 05/29  20:00:00,38.2544246026,0.466662597032,0.970138384692,0.0,12.456681583,19.8967753704,14.7318294593,0.0,14.7318294593
 05/29  21:00:00,33.3669577161,0.368802067354,0.751199716541,0.0,9.18739968257,17.702556249,12.0350879602,0.0,12.0350879602
 05/29  22:00:00,25.9400903826,0.214649418921,0.41379759318,0.0,5.91811778209,14.0365255879,10.5891793897,0.0950865718197,10.4940928179
 05/29  23:00:00,19.7933440345,0.183222295081,0.19498744032,0.0,3.54045821811,10.5176760807,7.52749919628,1.65639180534,5.87110739094
 05/29  24:00:00,16.0407522253,0.249092954422,0.0797805274525,0.0,2.55330491699,7.80157382632,6.10681047794,4.28081533561,1.82599514233
 05/30  01:00:00,15.4736323414,0.332083244354,0.0183949695647,0.0,2.55330491699,7.21284921042,7.75579236714,6.70123346567,1.05455890147
 05/30  02:00:00,15.2567273465,0.427935526981,0.0,0.0,2.55330491699,6.91848690247,9.46174976791,8.98440871804,0.477341049874
 05/30  03:00:00,15.1972037604,0.515593094923,0.0,0.0,2.55330491699,6.7713057485,11.3636880571,10.8863641264,0.477323930681
 05/30  04:00:00,17.3350693789,0.576965265621,0.0,0.0,3.82705111198,7.57405300124,13.2654476723,12.211303075,1.05414459734
 05/30  05:00:00,19.2032021697,0.584985594538,0.0,0.0,6.02426329834,9.91545327661,17.8426643278,12.3694416788,5.47322264893
 05/30  06:00:00,21.7621218689,0.484268848848,0.0198853647046,0.0,6.51253267309,14.7454349813,28.2063571767,9.86696149513,18.3393956816
 05/30  07:00:00,24.703454663,0.444850589899,0.0815037824284,0.0,6.01364874671,18.163451543,27.7814919898,8.29028338877,19.4912086011
 05/30  08:00:00,24.0799251082,0.79929257952,0.0492827869067,0.0,4.35151303671,18.8798367041,26.9934018644,8.27044300535,18.722958859
 05/30  09:00:00,21.242457085,0.776541872977,0.0581973107595,0.0,3.78894180059,16.6187760998,24.112766123,7.69455212365,16.4182139994
 05/30  10:00:00,18.3494369894,0.758239408691,0.100106382597,0.0,3.78894180059,13.7021493968,21.7771948125,6.89547738447,14.881717428
 05/30  11:00:00,18.5155635932,0.735822326086,0.14146891517,0.0,3.78894180059,13.8493305508,18.015622835,6.01483647836,12.0007863567
 05/30  12:00:00,18.1971299553,0.716219044538,0.153079776898,0.0,3.69398621738,13.6338449159,15.9610488688,5.49675908343,10.4642897853
 05/30  13:00:00,17.8743695011,0.697237296261,0.127584468965,0.0,3.78894180059,13.2606059349,14.6884022496,5.37648489278,9.31191735679
 05/30  14:00:00,17.6875190278,0.691830635223,0.0933218107256,0.0,3.78894180059,13.1134247809,13.8008217209,5.64127679261,8.15954492827
 05/30  15:00:00,19.0619466766,0.675859026031,0.11871161531,0.0,4.71240779196,13.5549682428,14.3408179955,5.0289006387,9.31191735679
 05/30  16:00:00,26.583960504,0.657756300153,0.208474781264,0.0,7.18559832057,18.5321311015,14.5512194408,3.7028055126,10.8484139282
 05/30  17:00:00,32.3584771944,0.292374697277,0.370616805329,0.0,8.38069375907,23.3147919321,16.4438049671,2.13827375339,14.3055312137
 05/30  18:00:00,34.5764662651,0.323646061631,0.489964377834,0.0,10.6415932552,23.1212625696,18.3458352207,1.54349707853,16.8023381422
 05/30  19:00:00,33.5250960867,0.319942660049,0.411575579254,0.0,12.3080778603,20.4854999863,18.254219778,2.22012992146,16.0340898565
 05/30  20:00:00,37.4763387961,0.328689858842,0.330025316405,0.0,12.456681583,19.8967753704,17.9147846843,3.22512932775,14.6896553566
 05/30  21:00:00,32.8797538498,0.359230859715,0.273567057881,0.0,9.18739968257,17.702556249,16.4685476623,4.46776130557,12.0007863567
 05/30  22:00:00,25.8836785871,0.401592845074,0.170442371492,0.0,5.91811778209,14.0365255879,16.9678894499,6.50359966456,10.4642897853
 05/30  23:00:00,19.9305325178,0.455176910211,0.0602213084659,0.0,3.54045821811,10.5176760807,14.7396611902,8.88486111896,5.85480007121
 05/30  24:00:00,16.2576579665,0.545779223138,0.0,0.0,2.55330491699,7.80157382632,13.3836308295,11.5621342582,1.82149657137
 05/31  01:00:00,15.7429836836,0.619829556131,0.0,0.0,2.55330491699,7.21284921042,14.2003213674,13.1480104079,1.0523109595
 05/31  02:00:00,15.5072406776,0.678448858162,0.0,0.0,2.55330491699,6.91848690247,14.8739766102,14.3971973291,0.476779281085
 05/31  03:00:00,15.4092227033,0.727612037835,0.0,0.0,2.55330491699,6.7713057485,15.9217643665,15.4450021306,0.476762235888
 05/31  04:00:00,17.5128526733,0.754748560003,0.0,0.0,3.82705111198,7.57405300124,17.067128341,16.015229888,1.051898453
 05/31  05:00:00,19.3516085458,0.733391970624,0.0,0.0,6.02426329834,9.91545327661,20.9806804162,15.5226063122,5.45807410396
 05/31  06:00:00,21.9010760964,0.643108441054,0.0,0.0,6.51253267309,14.7454349813,31.7954846527,13.5088072901,18.2866773626
 05/31  07:00:00,24.7798508164,0.59983546701,0.00291505879109,0.0,6.01364874671,18.163451543,31.9596062496,12.5244807581,19.4351254914
 05/31  08:00:00,24.2643359388,1.03298619705,0.0,0.0,4.35151303671,18.8798367041,32.6229701236,13.9538510577,18.6691190659
 05/31  09:00:00,21.3693113808,0.961593479594,0.0,0.0,3.78894180059,16.6187760998,28.706365333,12.3352611526,16.3711041804
 05/31  10:00:00,18.3571063693,0.851086331867,0.014928839372,0.0,3.78894180059,13.7021493968,24.5805598855,9.74146562708,14.8390942585
 05/31  11:00:00,18.4942477718,0.766228737844,0.0897466819812,0.0,3.78894180059,13.8493305508,19.1417805055,7.17520485064,11.9665756548
 05/31  12:00:00,18.176130746,0.702171088515,0.146128523655,0.0,3.69398621738,13.6338449159,15.7463542387,5.31178850583,10.4345657329
 05/31  13:00:00,17.8509837133,0.651165029951,0.15027094749,0.0,3.78894180059,13.2606059349,13.5302235036,4.24466521215,9.28555829141
 05/31  14:00:00,17.6532442061,0.61097767322,0.139899951041,0.0,3.78894180059,13.1134247809,11.6755655405,3.53901469058,8.13655084996
 05/31  15:00:00,19.015620578,0.545238440128,0.20300610269,0.0,4.71240779196,13.5549682428,10.9673651415,1.68180685013,9.28555829141
 05/31  16:00:00,26.5241691614,0.520689430315,0.285750308488,0.0,7.18559832057,18.5321311015,11.2586892918,0.441121078431,10.8175682134
 05/31  17:00:00,32.3856902303,0.223566598497,0.466637939995,0.0,8.38069375907,23.3147919321,14.2696296034,0.00503906565213,14.2645905377
 05/31  18:00:00,34.8032048901,0.33703022522,0.703318839255,0.0,10.6415932552,23.1212625696,16.7541066609,0.0,16.7541066609
 05/31  19:00:00,33.7837044443,0.322873655104,0.667252941839,0.0,12.3080778603,20.4854999863,15.9881016999,0.0,15.9881016999
 05/31  20:00:00,37.5397539752,0.238165829484,0.483964524877,0.0,12.456681583,19.8967753704,14.6565124593,0.00891944112144,14.6475930182
 05/31  21:00:00,32.7922033479,0.191935519,0.353311896742,0.0,9.18739968257,17.702556249,12.2804477794,0.313872124616,11.9665756548
 05/31  22:00:00,25.7324870006,0.194459477962,0.226384152172,0.0,5.91811778209,14.0365255879,12.0833726827,1.64880694979,10.4345657329
 05/31  23:00:00,19.7893172247,0.268005951505,0.106176974052,0.0,3.54045821811,10.5176760807,10.2719179418,4.4333819748,5.83853596704
 05/31  24:00:00,16.0806859231,0.361452055739,0.00735512394692,0.0,2.55330491699,7.80157382632,9.32438920099,7.50737927905,1.81700992194
 06/01  01:00:00,15.5791230056,0.455968878123,0.0,0.0,2.55330491699,7.21284921042,10.6635100709,9.61344080992,1.05006926098
 06/01  02:00:00,15.3631090013,0.534317181792,0.0,0.0,2.55330491699,6.91848690247,11.7596211231,11.283402036,0.476219087034
 06/01  03:00:00,15.289187816,0.607577150532,0.0,0.0,2.55330491699,6.7713057485,13.3311561129,12.8549539921,0.476202120732
 06/01  04:00:00,17.4217007696,0.663596656337,0.0,0.0,3.82705111198,7.57405300124,15.1149203057,14.0652616351,1.04965867059
 06/01  05:00:00,19.2830205187,0.664803943464,0.0,0.0,6.02426329834,9.91545327661,19.5428297678,14.0998602466,5.44296952119
 06/01  06:00:00,21.763650602,0.504003412505,0.00167953423674,0.0,6.51253267309,14.7454349813,28.70769029,10.4735757256,18.2341145644
 06/01  07:00:00,24.6488329792,0.417952260076,0.0537804285103,0.0,6.01364874671,18.163451543,27.3836235422,8.00441553317,19.379208009
 06/01  08:00:00,24.0334697504,0.739301756372,0.0628182522621,0.0,4.35151303671,18.8798367041,25.4641547233,6.8487164479,18.6154382754
 06/01  09:00:00,21.244178068,0.696502653449,0.139957513298,0.0,3.78894180059,16.6187760998,21.5732343326,5.24910084396,16.3241334887
 06/01  10:00:00,18.4355235961,0.653097812217,0.291334585808,0.0,3.78894180059,13.7021493968,18.0470321116,3.25043514566,14.7965969659
 06/01  11:00:00,18.6613896644,0.601921876982,0.421195435523,0.0,3.78894180059,13.8493305508,13.3323163636,1.39985037779,11.9324659858
 06/01  12:00:00,18.4720983707,0.594030437809,0.550236799071,0.0,3.69398621738,13.6338449159,10.6977328991,0.292803436066,10.4049294631
 06/01  13:00:00,18.3608860256,0.618050575725,0.693287713978,0.0,3.78894180059,13.2606059349,9.2682202945,0.00894322347614,9.25927707103
 06/01  14:00:00,18.3685903392,0.656006974171,0.810216783202,0.0,3.78894180059,13.1134247809,8.11362467898,0.0,8.11362467898
 06/01  15:00:00,19.958291816,0.718582951004,0.972332829785,0.0,4.71240779196,13.5549682428,9.25927707103,0.0,9.25927707103
 06/01  16:00:00,27.7589786361,0.821364969381,1.21988424413,0.0,7.18559832057,18.5321311015,10.7868135938,0.0,10.7868135938
 06/01  17:00:00,33.7825778415,0.615317427843,1.47177472186,0.0,8.38069375907,23.3147919321,14.2237707699,0.0,14.2237707699
 06/01  18:00:00,36.1461986799,0.710135633846,1.67320722046,0.0,10.6415932552,23.1212625696,16.7060176193,0.0,16.7060176193
 06/01  19:00:00,34.8742099812,0.630328853265,1.45030328056,0.0,12.3080778603,20.4854999863,15.942249358,0.0,15.942249358
 06/01  20:00:00,38.5542196057,0.535173786318,1.20142219852,0.0,12.456681583,19.8967753704,14.6056549006,0.0,14.6056549006
 06/01  21:00:00,33.6548538364,0.440765964221,0.967131939961,0.0,9.18739968257,17.702556249,11.9324659858,0.0,11.9324659858
 06/01  22:00:00,26.2001331886,0.282803237161,0.605686580942,0.0,5.91811778209,14.0365255879,10.4049294631,0.0,10.4049294631
 06/01  23:00:00,19.8395679245,0.137715254723,0.286718370702,0.0,3.54045821811,10.5176760807,5.82231989489,0.0,5.82231989489
 06/01  24:00:00,15.9216360139,0.0706726572779,0.139084613213,0.0,2.55330491699,7.80157382632,1.86038848283,0.047851960104,1.81253652273
 06/02  01:00:00,15.2312705135,0.0489330308032,0.0591833552037,0.0,2.55330491699,7.21284921042,1.46642540462,0.418590933797,1.04783447082
 06/02  02:00:00,14.9226733922,0.085299548162,0.00858202452568,0.0,2.55330491699,6.91848690247,2.18263150065,1.70697086685,0.475660633799
 06/02  03:00:00,14.8563334991,0.174722833591,0.0,0.0,2.55330491699,6.7713057485,4.12128646642,3.64564271519,0.47564375124
 06/02  04:00:00,17.0141618361,0.256057722869,0.0,0.0,3.82705111198,7.57405300124,6.37091854615,5.32349263232,1.04742591383
 06/02  05:00:00,18.8972754711,0.279058895866,0.0,0.0,6.02426329834,9.91545327661,11.2004341239,5.77252075081,5.42791337314
 06/02  06:00:00,21.6144267174,0.231553542826,0.124905519258,0.0,6.51253267309,14.7454349813,21.6329983998,3.45127554799,18.1817228518
 06/02  07:00:00,24.8317121187,0.259772294481,0.39483953363,0.0,6.01364874671,18.163451543,20.901545829,1.57807311572,19.3234727133
 06/02  08:00:00,24.5021131998,0.665326295779,0.605437162265,0.0,4.35151303671,18.8798367041,19.5873748277,1.0254424433,18.5619323844
 06/02  09:00:00,21.9591846275,0.69400468218,0.857462044122,0.0,3.78894180059,16.6187760998,16.5465820462,0.269266212142,16.277315834
 06/02  10:00:00,19.3758199152,0.762925896008,1.12180282107,0.0,3.78894180059,13.7021493968,14.7542381356,0.0,14.7542381356
 06/02  11:00:00,19.8417106064,0.83599555674,1.36744269776,0.0,3.78894180059,13.8493305508,11.8984674509,0.0,11.8984674509
 06/02  12:00:00,19.762933594,0.89409060387,1.54101185634,0.0,3.69398621738,13.6338449159,10.3753897524,0.0,10.3753897524
 06/02  13:00:00,19.6455698768,0.925533742952,1.67048839789,0.0,3.78894180059,13.2606059349,9.23308147857,0.0,9.23308147857
 06/02  14:00:00,19.7676514872,0.992620867939,1.87266403737,0.0,3.78894180059,13.1134247809,8.09077320471,0.0,8.09077320471
 06/02  15:00:00,21.9141742345,1.19817462926,2.44862357005,0.0,4.71240779196,13.5549682428,9.23308147857,0.0,9.23308147857
 06/02  16:00:00,30.7539438967,1.5662309528,3.46998352131,0.0,7.18559832057,18.5321311015,10.756159177,0.0,10.756159177
 06/02  17:00:00,37.7437147106,1.62295660239,4.42527241636,0.0,8.38069375907,23.3147919321,14.1830839986,0.0,14.1830839986
 06/02  18:00:00,40.3180111096,1.79478465656,4.76037062742,0.0,10.6415932552,23.1212625696,16.6580852587,0.0,16.6580852587
 06/02  19:00:00,38.6679487151,1.67131083341,4.20306003427,0.0,12.3080778603,20.4854999863,15.8965464094,0.0,15.8965464094
 06/02  20:00:00,41.4166427621,1.35815333319,3.24086580807,0.0,12.456681583,19.8967753704,14.5638534232,0.0,14.5638534232
 06/02  21:00:00,35.8296368537,1.08204409049,2.50063683105,0.0,9.18739968257,17.702556249,11.8984674509,0.0,11.8984674509
 06/02  22:00:00,27.7439118964,0.743582708428,1.68868581743,0.0,5.91811778209,14.0365255879,10.3753897524,0.0,10.3753897524
 06/02  23:00:00,20.7759641578,0.42154656065,0.939283298,0.0,3.54045821811,10.5176760807,5.80615665699,0.0,5.80615665699
 06/02  24:00:00,16.5048085429,0.249358818331,0.543570981221,0.0,2.55330491699,7.80157382632,1.80807769848,0.0,1.80807769848
 06/03  01:00:00,15.5980452407,0.152080617278,0.322810496003,0.0,2.55330491699,7.21284921042,1.04560725186,0.0,1.04560725186
 06/03  02:00:00,15.112510305,0.0925155217006,0.191202963864,0.0,2.55330491699,6.91848690247,0.47510408694,0.0,0.47510408694
 06/03  03:00:00,14.8919360772,0.0692159652423,0.141109446419,0.0,2.55330491699,6.7713057485,0.475087292923,0.0,0.475087292923
 06/03  04:00:00,16.9406301022,0.0603227696108,0.122203219362,0.0,3.82705111198,7.57405300124,1.04520084433,0.0,1.04520084433
 06/03  05:00:00,18.8541789222,0.0782327178789,0.157729629137,0.0,6.02426329834,9.91545327661,5.41291011796,0.0,5.41291011796
 06/03  06:00:00,22.0320278939,0.245103070149,0.528957168402,0.0,6.51253267309,14.7454349813,18.1295177387,0.0,18.1295177387
 06/03  07:00:00,25.5480059874,0.466183000792,1.09825205845,0.0,6.01364874671,17.9699221805,19.2679361097,0.0,19.2679361097
 06/03  08:00:00,23.7560355916,0.554501669526,1.416597749,0.0,3.66783283761,18.1171033345,18.5086172383,0.0,18.5086172383
 06/03  09:00:00,21.3500316515,0.648986014898,1.73974130408,0.0,3.10526160149,15.8560427302,16.2306650812,0.0,16.2306650812
 06/03  10:00:00,18.8781074682,0.753631920131,2.07979791867,0.0,3.10526160149,12.9394160272,14.7120303115,0.0,14.7120303115
 06/03  11:00:00,19.4440838578,0.846946018883,2.40527905569,0.0,3.10526160149,13.0865971812,11.8645901185,0.0,11.8645901185
 06/03  12:00:00,20.0957821326,1.04176974037,3.00933476299,0.0,3.10526160149,12.9394160272,10.3459553488,0.0,10.3459553488
 06/03  13:00:00,20.5271343952,1.25573857025,3.6682616577,0.0,3.10526160149,12.4978725653,9.20697927161,0.0,9.20697927161
 06/03  14:00:00,21.4216510518,1.50826773972,4.45743029886,0.0,3.10526160149,12.3506914113,8.06800319438,0.0,8.06800319438
 06/03  15:00:00,24.0021280477,1.81420404785,5.36696153328,0.0,4.02872759285,12.7922348732,9.20697927161,0.0,9.20697927161
 06/03  16:00:00,32.382325878,2.05467669382,6.05633333025,0.0,6.50191812146,17.7693977319,10.7256140412,0.0,10.7256140412
 06/03  17:00:00,41.046046571,2.42386563297,7.12022460861,0.0,8.38069375907,23.1212625696,14.1425422729,0.0,14.1425422729
 06/03  18:00:00,43.3037496133,2.47101612228,7.06987766534,0.0,10.6415932552,23.1212625696,16.6103237736,0.0,16.6103237736
 06/03  19:00:00,41.3384645022,2.28001779526,6.26486885952,0.0,12.3080778603,20.4854999863,15.8510063888,0.0,15.8510063888
 06/03  20:00:00,43.2503994968,2.0145086409,5.31110056835,0.0,12.456681583,19.8967753704,14.5222009653,0.0,14.5222009653
 06/03  21:00:00,38.2188156417,1.69148596567,4.28037374388,0.0,9.18739968257,17.702556249,11.8645901185,0.0,11.8645901185
 06/03  22:00:00,29.6195088119,1.25468083046,3.05318461094,0.0,5.91811778209,14.0365255879,10.3459553488,0.0,10.3459553488
 06/03  23:00:00,22.1212280298,0.810937124629,1.89515660606,0.0,3.54045821811,10.5176760807,5.79005103993,0.0,5.79005103993
 06/03  24:00:00,17.1940720705,0.454892956622,1.02730037051,0.0,2.55330491699,7.80157382632,1.80363476964,0.0,1.80363476964
 06/04  01:00:00,16.1213009646,0.312016129739,0.686130707404,0.0,2.55330491699,7.21284921042,1.04338826472,0.0,1.04338826472
 06/04  02:00:00,15.5415012511,0.226741540611,0.485967891045,0.0,2.55330491699,6.91848690247,0.474549611456,0.0,0.474549611456
 06/04  03:00:00,15.2168038216,0.171806322329,0.363386833749,0.0,2.55330491699,6.7713057485,0.474532910728,0.0,0.474532910728
 06/04  04:00:00,17.2205747393,0.148692147447,0.313778478572,0.0,3.82705111198,7.57405300124,1.04298412143,0.0,1.04298412143
 06/04  05:00:00,19.2470080728,0.201749357289,0.427042140299,0.0,6.02426329834,9.91545327661,5.39796419816,0.0,5.39796419816
 06/04  06:00:00,22.6828219935,0.440771575106,0.984082763078,0.0,6.51253267309,14.7454349813,18.0775146842,0.0,18.0775146842
 06/04  07:00:00,26.141313711,0.634521880795,1.52322090199,0.0,6.01364874671,17.9699221805,19.2126146449,0.0,19.2126146449
 06/04  08:00:00,24.3212909367,0.710742462772,1.82561230091,0.0,3.66783283761,18.1171033345,18.4555086259,0.0,18.4555086259
 06/04  09:00:00,22.0289655133,0.832494515808,2.23516666497,0.0,3.10526160149,15.8560427302,16.1841950453,0.0,16.1841950453
 06/04  10:00:00,19.6253921013,0.950559834318,2.63015463759,0.0,3.10526160149,12.9394160272,14.6699859933,0.0,14.6699859933
 06/04  11:00:00,20.536369923,1.12844151309,3.21606962668,0.0,3.10526160149,13.0865971812,11.830844021,0.0,11.830844021
 06/04  12:00:00,21.3931411641,1.36317090814,3.98529262679,0.0,3.10526160149,12.9394160272,10.316634969,0.0,10.316634969
 06/04  13:00:00,22.1299466799,1.6348186603,4.89199385242,0.0,3.10526160149,12.4978725653,9.18097818008,0.0,9.18097818008
 06/04  14:00:00,23.4129420477,1.95772496323,5.99926407129,0.0,3.10526160149,12.3506914113,8.04532139113,0.0,8.04532139113
 06/04  15:00:00,26.0003603004,2.25204106754,6.92735676632,0.0,4.02872759285,12.7922348732,9.18097818008,0.0,9.18097818008
 06/04  16:00:00,34.7842954904,2.5950849359,7.91789470057,0.0,6.50191812146,17.7693977319,10.695187232,0.0,10.695187232
 06/04  17:00:00,43.4729070883,2.97242390821,8.99852685073,0.0,8.38069375907,23.1212625696,14.1021575988,0.0,14.1021575988
 06/04  18:00:00,45.9810054115,3.10687502783,9.11127455803,0.0,10.6415932552,23.1212625696,16.5627473082,0.0,16.5627473082
 06/04  19:00:00,43.9219315347,2.9362988969,8.19205479042,0.0,12.3080778603,20.4854999863,15.8056427823,0.0,15.8056427823
 06/04  20:00:00,45.142168234,2.52375415116,6.69362379531,0.0,12.456681583,19.8967753704,14.4807098618,0.0,14.4807098618
 06/04  21:00:00,39.7099551283,2.10193629117,5.36106290492,0.0,9.18739968257,17.702556249,11.830844021,0.0,11.830844021
 06/04  22:00:00,30.9949801913,1.63586413829,4.04747268248,0.0,5.91811778209,14.0365255879,10.316634969,0.0,10.316634969
 06/04  23:00:00,23.3880616247,1.1688637293,2.80406359626,0.0,3.54045821811,10.5176760807,5.77400781324,0.0,5.77400781324
 06/04  24:00:00,18.24681051,0.760545562135,1.77438620449,0.0,2.55330491699,7.80157382632,1.79920905193,0.0,1.79920905193
 06/05  01:00:00,16.72682928,0.489618711312,1.11405644122,0.0,2.55330491699,7.21284921042,1.04117816755,0.0,1.04117816755
 06/05  02:00:00,15.9098997144,0.335845134121,0.745262760832,0.0,2.55330491699,6.91848690247,0.473997371729,0.0,0.473997371729
 06/05  03:00:00,15.5608922012,0.274833419362,0.604448116341,0.0,2.55330491699,6.7713057485,0.473980768984,0.0,0.473980768984
 06/05  04:00:00,17.5771246449,0.255548462415,0.563472069271,0.0,3.82705111198,7.57405300124,1.040776402,0.0,1.040776402
 06/05  05:00:00,19.5891555248,0.30175622808,0.669182721473,0.0,6.02426329834,9.91545327661,5.38308003928,0.0,5.38308003928
 06/05  06:00:00,23.0312075513,0.529206507353,1.24403338862,0.0,6.51253267309,14.7454349813,18.0257290871,0.0,18.0257290871
 06/05  07:00:00,26.968848723,0.784525847658,2.0072225847,0.0,6.01364874671,18.163451543,19.1575247018,0.0,19.1575247018
 06/05  08:00:00,27.3669906662,1.31577294996,2.81986797454,0.0,4.35151303671,18.8798367041,18.4026222747,0.0,18.4026222747
 06/05  09:00:00,25.5296415273,1.52130163411,3.60062199193,0.0,3.78894180059,16.6187760998,16.1379194879,0.0,16.1379194879
 06/05  10:00:00,23.5268742162,1.71907033828,4.31671267981,0.0,3.78894180059,13.7021493968,14.6281176319,0.0,14.6281176319
 06/05  11:00:00,24.5462787163,1.89883789721,5.00916846711,0.0,3.78894180059,13.8493305508,11.7972391519,0.0,11.7972391519
 06/05  12:00:00,25.1652886658,2.10995807754,5.72749945446,0.0,3.69398621738,13.6338449159,10.2874372959,0.0,10.2874372959
 06/05  13:00:00,25.7379812924,2.30080930455,6.38762425192,0.0,3.78894180059,13.2606059349,9.15508590394,0.0,9.15508590394
 06/05  14:00:00,26.5683692098,2.52793721695,7.13806541093,0.0,3.78894180059,13.1134247809,8.02273451195,0.0,8.02273451195
 06/05  15:00:00,29.191069252,2.82733991915,8.09635329766,0.0,4.71240779196,13.5549682428,9.15508590394,0.0,9.15508590394
 06/05  16:00:00,38.0397050802,3.16513843809,9.15683721951,0.0,7.18559832057,18.5321311015,10.6648877599,0.0,10.6648877599
 06/05  17:00:00,45.0251500402,3.224070367,10.1055939814,0.0,8.38069375907,23.3147919321,14.0619419359,0.0,14.0619419359
 06/05  18:00:00,47.1269785073,3.29609744,10.0680252417,0.0,10.6415932552,23.1212625696,16.5153699519,0.0,16.5153699519
 06/05  19:00:00,44.4078713874,2.965329299,8.64896424105,0.0,12.3080778603,20.4854999863,15.7604690239,0.0,15.7604690239
 06/05  20:00:00,45.836439364,2.61799044819,7.29365862833,0.0,12.456681583,19.8967753704,14.4393923999,0.0,14.4393923999
 06/05  21:00:00,40.3625575358,2.21471001668,5.90089158693,0.0,9.18739968257,17.702556249,11.7972391519,0.0,11.7972391519
 06/05  22:00:00,31.3540391722,1.70126053094,4.34113527078,0.0,5.91811778209,14.0365255879,10.2874372959,0.0,10.2874372959
 06/05  23:00:00,23.6069729844,1.21761924566,2.97421943964,0.0,3.54045821811,10.5176760807,5.75803172797,0.0,5.75803172797
 06/05  24:00:00,18.6106641737,0.854217566643,2.0445678637,0.0,2.55330491699,7.80157382632,1.79480185599,0.0,1.79480185599
 06/06  01:00:00,17.3869690351,0.6669032509,1.59691165678,0.0,2.55330491699,7.21284921042,1.0389776159,0.0,1.0389776159
 06/06  02:00:00,16.6358313823,0.531866434086,1.27517312874,0.0,2.55330491699,6.91848690247,0.473447531481,0.0,0.473447531481
 06/06  03:00:00,16.0800886784,0.416102678483,0.982375334383,0.0,2.55330491699,6.7713057485,0.473431031357,0.0,0.473431031357
 06/06  04:00:00,17.8982906898,0.346439273795,0.793747302743,0.0,3.82705111198,7.57405300124,1.03857834025,0.0,1.03857834025
 06/06  05:00:00,19.75247729,0.351379277139,0.78288143769,0.0,6.02426329834,9.91545327661,5.36826204856,0.0,5.36826204856
 06/06  06:00:00,22.9106899247,0.508097766215,1.14462450319,0.0,6.51253267309,14.7454349813,17.9741762821,0.0,17.9741762821
 06/06  07:00:00,26.3722803399,0.658851017976,1.53632903126,0.0,6.01364874671,18.163451543,19.1026825947,0.0,19.1026825947
 06/06  08:00:00,26.0716954573,1.04802255488,1.79232316071,0.0,4.35151303671,18.8798367041,18.3499738465,0.0,18.3499738465
 06/06  09:00:00,23.5917725379,1.1250221892,2.0590324475,0.0,3.78894180059,16.6187760998,16.0918521132,0.0,16.0918521132
 06/06  10:00:00,21.0908816838,1.22169188479,2.37809860089,0.0,3.78894180059,13.7021493968,14.5864376262,0.0,14.5864376262
 06/06  11:00:00,22.0187878716,1.41189159415,2.96862392552,0.0,3.78894180059,13.8493305508,11.7637854632,0.0,11.7637854632
 06/06  12:00:00,22.4600170706,1.59839892616,3.53378701067,0.0,3.69398621738,13.6338449159,10.2583709762,0.0,10.2583709762
 06/06  13:00:00,23.1412107626,1.82346815239,4.26819487428,0.0,3.78894180059,13.2606059349,9.12931011097,0.0,9.12931011097
 06/06  14:00:00,23.9622181057,2.05137451675,5.00847700709,0.0,3.78894180059,13.1134247809,8.00024924574,0.0,8.00024924574
 06/06  15:00:00,25.5947838964,2.15780204565,5.1696058155,0.0,4.71240779196,13.5549682428,9.12931011097,0.0,9.12931011097
 06/06  16:00:00,33.0179168926,2.23204604466,5.06814142538,0.0,7.18559832057,18.5321311015,10.6347245979,0.0,10.6347245979
 06/06  17:00:00,38.1650570118,1.88140969302,4.58816162698,0.0,8.38069375907,23.3147919321,14.0219071936,0.0,14.0219071936
 06/06  18:00:00,40.2502625948,1.91918371163,4.56822305754,0.0,10.6415932552,23.1212625696,16.468205735,0.0,16.468205735
 06/06  19:00:00,38.7528582237,1.76872907792,4.19055129841,0.0,12.3080778603,20.4854999863,15.7154984915,0.0,15.7154984915
 06/06  20:00:00,41.1082498842,1.54558025486,3.63787934182,0.0,12.456681583,19.8967753704,14.3982608154,0.0,14.3982608154
 06/06  21:00:00,36.5681638731,1.29438986469,3.02681807626,0.0,9.18739968257,17.702556249,11.7637854632,0.0,11.7637854632
 06/06  22:00:00,28.4390355518,0.941172366593,2.18621981472,0.0,5.91811778209,14.0365255879,10.2583709762,0.0,10.2583709762
 06/06  23:00:00,21.439979895,0.613060860098,1.41178473578,0.0,3.54045821811,10.5176760807,5.74212751528,0.0,5.74212751528
 06/06  24:00:00,17.0010806006,0.394692956224,0.894508900998,0.0,2.55330491699,7.80157382632,1.79041448697,0.0,1.79041448697
 06/07  01:00:00,16.0552057689,0.289463220234,0.642588421216,0.0,2.55330491699,7.21284921042,1.03678726246,0.0,1.03678726246
 06/07  02:00:00,15.4922122354,0.209337506351,0.454082909622,0.0,2.55330491699,6.91848690247,0.472900253721,0.0,0.472900253721
 06/07  03:00:00,15.0631527732,0.124020814596,0.257521293139,0.0,2.55330491699,6.7713057485,0.472883860801,0.0,0.472883860801
 06/07  04:00:00,16.9980561118,0.0809591665287,0.158992832056,0.0,3.82705111198,7.57405300124,1.03639058752,0.0,1.03639058752
 06/07  05:00:00,18.8286046373,0.0732380485194,0.137150013588,0.0,6.02426329834,9.91545327661,5.35351461368,0.0,5.35351461368
 06/07  06:00:00,21.5887880097,0.114179392653,0.21664096177,0.0,6.51253267309,14.7454349813,17.9228715348,0.0,17.9228715348
 06/07  07:00:00,24.6695519642,0.16431524918,0.328136424382,0.0,6.01364874671,18.163451543,19.0481045647,0.0,19.0481045647
 06/07  08:00:00,24.1473827687,0.537848436499,0.378184590428,0.0,4.35151303671,18.8798367041,18.2975789327,0.0,18.2975789327
 06/07  09:00:00,21.6056598736,0.606478700748,0.591463271628,0.0,3.78894180059,16.6187760998,16.0460065636,0.0,16.0460065636
 06/07  10:00:00,19.0021137684,0.691056767054,0.819965803212,0.0,3.78894180059,13.7021493968,14.5449583195,0.0,14.5449583195
 06/07  11:00:00,19.4280288637,0.763993938628,1.02576257309,0.0,3.78894180059,13.8493305508,11.7304928617,0.0,11.7304928617
 06/07  12:00:00,19.1262448487,0.774923493403,1.02349022149,0.0,3.69398621738,13.6338449159,10.2294446175,0.0,10.2294446175
 06/07  13:00:00,18.7539311785,0.75196028791,0.952423154688,0.0,3.78894180059,13.2606059349,9.1036584344,0.0,9.1036584344
 06/07  14:00:00,18.2970982635,0.666039610683,0.728692070975,0.0,3.78894180059,13.1134247809,7.97787225128,0.0,7.97787225128
 06/07  15:00:00,19.6613389066,0.671180967475,0.722781903923,0.0,4.71240779196,13.5549682428,9.1036584344,0.0,9.1036584344
 06/07  16:00:00,27.2834537378,0.730199783561,0.835524531668,0.0,7.18559832057,18.5321311015,10.6047066786,0.0,10.6047066786
 06/07  17:00:00,33.0233721325,0.441136398115,0.886750042502,0.0,8.38069375907,23.3147919321,13.9820652279,0.0,13.9820652279
 06/07  18:00:00,35.307083288,0.513097268874,1.03113019347,0.0,10.6415932552,23.1212625696,16.4212686246,0.0,16.4212686246
 06/07  19:00:00,34.2106050718,0.471027792856,0.945999431535,0.0,12.3080778603,20.4854999863,15.6707445026,0.0,15.6707445026
 06/07  20:00:00,37.164659112,0.412701022409,0.82716780212,0.0,12.456681583,19.8967753704,14.3573272889,0.0,14.3573272889
 06/07  21:00:00,33.2974313496,0.349811332898,0.700664084552,0.0,9.18739968257,17.702556249,11.7304928617,0.0,11.7304928617
