Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/07  22:00:00,25.9932454071,0.22758391469,0.454018121942,0.0,5.91811778209,14.0365255879,10.2294446175,0.0,10.2294446175
 06/07  23:00:00,19.8018548661,0.134874382144,0.251846184878,0.0,3.54045821811,10.5176760807,5.88142940038,0.155129515326,5.72629988505
 06/07  24:00:00,15.9777559644,0.130939288939,0.134937932069,0.0,2.55330491699,7.80157382632,3.04563994143,1.25959169728,1.78604824415
 06/08  01:00:00,15.3500844477,0.161184289024,0.0657460312566,0.0,2.55330491699,7.21284921042,3.62047639881,2.58586864191,1.03460775689
 06/08  02:00:00,15.0791873896,0.233119727975,0.0172758421786,0.0,2.55330491699,6.91848690247,5.07150741381,4.59915171311,0.472355700698
 06/08  03:00:00,14.9850807173,0.303195030874,0.000275020903092,0.0,2.55330491699,6.7713057485,6.718604821,6.24626540149,0.47233941951
 06/08  04:00:00,17.1046984828,0.346594369537,0.0,0.0,3.82705111198,7.57405300124,8.18233712911,7.148123337,1.03421379211
 06/08  05:00:00,18.9832829032,0.357546001692,0.00752032634237,0.0,6.02426329834,9.91545327661,12.6238184278,7.28497632636,5.3388421014
 06/08  06:00:00,21.7102697287,0.365567189782,0.0867348836627,0.0,6.51253267309,14.7454349813,24.4431239443,6.57129390675,17.8718300375
 06/08  07:00:00,24.68487082,0.380671146531,0.127099382859,0.0,6.01364874671,18.163451543,25.4607217784,6.46691500407,18.9938067743
 06/08  08:00:00,24.0571800798,0.776019776771,0.0498105613327,0.0,4.35151303671,18.8798367041,26.1004799859,7.85502693639,18.2454530495
 06/08  09:00:00,21.234041285,0.76643231434,0.0598910694499,0.0,3.78894180059,16.6187760998,23.5422212462,7.54182483037,16.0003964158
 06/08  10:00:00,18.3271909566,0.746711013915,0.0893887446061,0.0,3.78894180059,13.7021493968,21.3075264808,6.80383448557,14.5036919952
 06/08  11:00:00,18.4658273565,0.727614331706,0.0999406728952,0.0,3.78894180059,13.8493305508,18.0952576418,6.3978864351,11.6973712067
 06/08  12:00:00,18.1716974485,0.703310649772,0.140555664866,0.0,3.69398621738,13.6338449159,15.6852880244,5.48462123821,10.2006667862
 06/08  13:00:00,17.9021659662,0.689634993962,0.162983236361,0.0,3.78894180059,13.2606059349,14.3046745477,5.22653607697,9.07813847074
 06/08  14:00:00,17.7216113128,0.683272743696,0.135971987261,0.0,3.78894180059,13.1134247809,13.363026461,5.40741630564,7.95561015533
 06/08  15:00:00,19.1236850784,0.672901801137,0.183407242069,0.0,4.71240779196,13.5549682428,13.858910388,4.78077191728,9.07813847074
 06/08  16:00:00,26.6428744888,0.67427463091,0.250870435279,0.0,7.18559832057,18.5321311015,14.6937028508,4.11885995952,10.5748428913
 06/08  17:00:00,32.3061627513,0.310678015709,0.299999043752,0.0,8.38069375907,23.3147919321,17.1357396101,3.19331177261,13.9424278375
 06/08  18:00:00,34.4622715512,0.316471095823,0.382944629719,0.0,10.6415932552,23.1212625696,18.8044572806,2.42988475964,16.3745725209
 06/08  19:00:00,33.4805559154,0.325329307242,0.361648760804,0.0,12.3080778603,20.4854999863,18.4536459958,2.82742568518,15.6262203107
 06/08  20:00:00,36.5912745143,0.340940203797,0.325544022988,0.0,12.456681583,19.8967753704,17.8459446412,3.52934069849,14.3166039427
 06/08  21:00:00,32.8874614502,0.357504241854,0.283001276212,0.0,9.18739968257,17.702556249,16.0273088262,4.3299376195,11.6973712067
 06/08  22:00:00,25.8743741777,0.376948788954,0.185782018235,0.0,5.91811778209,14.0365255879,15.9813734708,5.78070668469,10.2006667862
 06/08  23:00:00,19.9112270478,0.416137118341,0.0799556303784,0.0,3.54045821811,10.5176760807,13.4678516264,7.7572981019,5.7105535245
 06/08  24:00:00,16.178977595,0.464919312795,0.00217953885032,0.0,2.55330491699,7.80157382632,11.3962927371,9.61458831653,1.78170442055
 06/09  01:00:00,15.641160471,0.518006343518,0.0,0.0,2.55330491699,7.21284921042,11.7663202239,10.7338804782,1.03243974566
 06/09  02:00:00,15.3877707524,0.558978932956,0.0,0.0,2.55330491699,6.91848690247,12.050803923,11.5789898892,0.471814033853
 06/09  03:00:00,15.2829338465,0.601323180977,0.0,0.0,2.55330491699,6.7713057485,12.9433197106,12.4715218418,0.471797868866
 06/09  04:00:00,17.3932614409,0.63515732763,0.0,0.0,3.82705111198,7.57405300124,14.226979942,13.194931343,1.03204859906
 06/09  05:00:00,19.2522932558,0.634076680566,0.0,0.0,6.02426329834,9.91545327661,18.5156327363,13.1913838799,5.32424885634
 06/09  06:00:00,21.8475554826,0.589587827334,0.0,0.0,6.51253267309,14.7454349813,30.0940456154,12.272978711,17.8210669044
 06/09  07:00:00,24.7473236945,0.57022340387,0.0,0.0,6.01364874671,18.163451543,30.8290534146,11.8892481111,18.9398053035
 06/09  08:00:00,24.2299394134,0.998589671672,0.0,0.0,4.35151303671,18.8798367041,31.3307028109,13.1370911774,18.1936116335
 06/09  09:00:00,21.3557866403,0.948068739122,0.0,0.0,3.78894180059,16.6187760998,27.946767193,11.9917320162,15.9550351768
 06/09  10:00:00,18.3335758281,0.838016786454,0.00446784353608,0.0,3.78894180059,13.7021493968,23.9818096651,9.51915879087,14.4626508742
 06/09  11:00:00,18.4683061899,0.754092084959,0.0759417529624,0.0,3.78894180059,13.8493305508,18.6792501122,7.0148198052,11.664430307
 06/09  12:00:00,18.1556876137,0.699875122738,0.127981357171,0.0,3.69398621738,13.6338449159,15.5877268061,5.4156808017,10.1720460044
 06/09  13:00:00,17.9391363237,0.65175636914,0.237832218647,0.0,3.78894180059,13.2606059349,12.9308157563,3.8780579788,9.05275777749
 06/09  14:00:00,17.8244906275,0.601897139702,0.320226905955,0.0,3.78894180059,13.1134247809,10.350944429,2.41747487842,7.93346955058
 06/09  15:00:00,19.2003139337,0.571927793208,0.361010105235,0.0,4.71240779196,13.5549682428,10.6108916005,1.55813382301,9.05275777749
 06/09  16:00:00,26.739155332,0.569606122915,0.451819786504,0.0,7.18559832057,18.5321311015,11.2716219998,0.726479919723,10.54514208
 06/09  17:00:00,32.6452866271,0.29398681809,0.655814117173,0.0,8.38069375907,23.3147919321,13.9209586298,0.0179518689763,13.9030067608
 06/09  18:00:00,35.0702439931,0.406964512477,0.900423655014,0.0,10.6415932552,23.1212625696,16.3281312524,0.0,16.3281312524
 06/09  19:00:00,33.9665437912,0.369372138097,0.803593805762,0.0,12.3080778603,20.4854999863,15.5819391012,0.0,15.5819391012
 06/09  20:00:00,36.8376383332,0.294082976231,0.618765069435,0.0,12.456681583,19.8967753704,14.3615281374,0.0854253009271,14.2761028364
 06/09  21:00:00,32.9319263058,0.236918673152,0.448051700508,0.0,9.18739968257,17.702556249,12.1121288595,0.447698552547,11.664430307
 06/09  22:00:00,25.8211928889,0.231582620194,0.277966898267,0.0,5.91811778209,14.0365255879,12.0931303772,1.92108437281,10.1720460044
 06/09  23:00:00,19.831552281,0.27210984154,0.144308140317,0.0,3.54045821811,10.5176760807,9.74746215522,4.05256905847,5.69489309675
 06/09  24:00:00,16.0669620213,0.326173847048,0.0289094308193,0.0,2.55330491699,7.80157382632,8.13935357481,6.36196927225,1.77738430255
 06/10  01:00:00,15.5158210874,0.392666959911,0.0,0.0,2.55330491699,7.21284921042,9.0793048276,8.04902095581,1.03028387179
 06/10  02:00:00,15.2948248599,0.466033040428,0.0,0.0,2.55330491699,6.91848690247,10.0564447211,9.58516930732,0.471275413773
 06/10  03:00:00,15.2086792204,0.527068554867,0.0,0.0,2.55330491699,6.7713057485,11.3320336614,10.860774292,0.471259369396
 06/10  04:00:00,17.3279758924,0.569871779174,0.0,0.0,3.82705111198,7.57405300124,12.7849601372,11.7550644872,1.02989564997
 06/10  05:00:00,19.1778465746,0.559629999363,0.0,0.0,6.02426329834,9.91545327661,16.8509651395,11.5412259399,5.30973919963
 06/10  06:00:00,21.73714775,0.431808574686,0.0473715199867,0.0,6.51253267309,14.7454349813,26.0724667432,8.30186957589,17.7705971673
 06/10  07:00:00,24.5347336256,0.364403006627,0.186759690824,0.0,6.01364874671,17.9699221805,24.4263411412,5.54022499697,18.8861161442
 06/10  08:00:00,22.4487829703,0.339312800639,0.324533996626,0.0,3.66783283761,18.1171033345,22.0630013478,3.9209313107,18.1420700371
 06/10  09:00:00,19.8063486517,0.32820789568,0.516836423483,0.0,3.10526160149,15.8560427302,18.1620987233,2.25216244337,15.9099362799
 06/10  10:00:00,17.0669369901,0.315341847798,0.706917512864,0.0,3.10526160149,12.9394160272,15.0961596766,0.674312566187,14.4218471104
 06/10  11:00:00,17.4773844429,0.355863732718,0.929661926992,0.0,3.10526160149,13.0865971812,11.6316799176,0.0,11.6316799176
 06/10  12:00:00,17.6577521659,0.439473306044,1.17360123071,0.0,3.10526160149,12.9394160272,10.143590748,0.0,10.143590748
 06/10  13:00:00,17.4208720428,0.490969283908,1.32676859173,0.0,3.10526160149,12.4978725653,9.0275238709,0.0,9.0275238709
 06/10  14:00:00,17.5581123806,0.562488220639,1.53967114683,0.0,3.10526160149,12.3506914113,7.91145699377,0.0,7.91145699377
 06/10  15:00:00,19.5025196038,0.714965726606,1.96659141067,0.0,4.02872759285,12.7922348732,9.0275238709,0.0,9.0275238709
 06/10  16:00:00,28.1325512646,1.03028156855,2.83095384212,0.0,6.50191812146,17.7693977319,10.5156130404,0.0,10.5156130404
 06/10  17:00:00,36.9604780389,1.45660660835,4.00191510118,0.0,8.38069375907,23.1212625696,13.8638136718,0.0,13.8638136718
 06/10  18:00:00,39.9279960354,1.67175906741,4.49338114239,0.0,10.6415932552,23.1212625696,16.2819585723,0.0,16.2819585723
 06/10  19:00:00,38.4888333384,1.5857326988,4.10952279222,0.0,12.3080778603,20.4854999863,15.5379139875,0.0,15.5379139875
 06/10  20:00:00,40.5166276133,1.31289050007,3.27894682573,0.0,12.456681583,19.8967753704,14.2358359642,0.0,14.2358359642
 06/10  21:00:00,35.6971646457,1.01173908504,2.43846962847,0.0,9.18739968257,17.702556249,11.6316799176,0.0,11.6316799176
 06/10  22:00:00,27.4141035019,0.631257756913,1.47120237454,0.0,5.91811778209,14.0365255879,10.143590748,0.0,10.143590748
 06/10  23:00:00,20.5953424978,0.363026042873,0.817182155858,0.0,3.54045821811,10.5176760807,5.67932323949,0.0,5.67932323949
 06/10  24:00:00,16.3538783451,0.2007510142,0.441248587512,0.0,2.55330491699,7.80157382632,1.77308916952,0.0,1.77308916952
 06/11  01:00:00,15.5281237919,0.127850578003,0.277119086432,0.0,2.55330491699,7.21284921042,1.02814077472,0.0,1.02814077472
 06/11  02:00:00,15.1197789542,0.0926263167731,0.198360817983,0.0,2.55330491699,6.91848690247,0.470740000138,0.0,0.470740000138
 06/11  03:00:00,14.9177387674,0.075369464534,0.160758637395,0.0,2.55330491699,6.7713057485,0.470724080722,0.0,0.470724080722
 06/11  04:00:00,16.9802214427,0.0708479755936,0.151269353842,0.0,3.82705111198,7.57405300124,1.02775558281,0.0,1.02775558281
 06/11  05:00:00,18.9159864627,0.0948259595305,0.202943927983,0.0,6.02426329834,9.91545327661,5.29531742768,0.0,5.29531742768
 06/11  06:00:00,22.1904025735,0.284692672875,0.647742245306,0.0,6.51253267309,14.7454349813,17.7204357711,0.0,17.7204357711
 06/11  07:00:00,25.7421243429,0.508538388645,1.25001502608,0.0,6.01364874671,17.9699221805,18.832755196,0.0,18.832755196
 06/11  08:00:00,23.960309373,0.597112009797,1.57826119022,0.0,3.66783283761,18.1171033345,18.0908435238,0.0,18.0908435238
 06/11  09:00:00,21.5725827118,0.693734825566,1.91754355372,0.0,3.10526160149,15.8560427302,15.8651130808,0.0,15.8651130808
 06/11  10:00:00,19.1583464707,0.809934240729,2.30373460056,0.0,3.10526160149,12.9394160272,14.3812927873,0.0,14.3812927873
 06/11  11:00:00,19.7823544896,0.914583545108,2.67591216126,0.0,3.10526160149,13.0865971812,11.5991297372,0.0,11.5991297372
 06/11  12:00:00,20.58285354,1.13914835516,3.39902755567,0.0,3.10526160149,12.9394160272,10.1153094438,0.0,10.1153094438
 06/11  13:00:00,21.1554080483,1.37715345885,4.17512042222,0.0,3.10526160149,12.4978725653,9.00244422375,0.0,9.00244422375
 06/11  14:00:00,22.138984296,1.63768886371,5.04534241913,0.0,3.10526160149,12.3506914113,7.8895790037,0.0,7.8895790037
 06/11  15:00:00,24.7427521934,1.93287665649,5.98891307036,0.0,4.02872759285,12.7922348732,9.00244422375,0.0,9.00244422375
 06/11  16:00:00,33.5954886058,2.27630986453,7.04786288736,0.0,6.50191812146,17.7693977319,10.4862645172,0.0,10.4862645172
 06/11  17:00:00,42.5543473,2.69860224117,8.35378872947,0.0,8.38069375907,23.1212625696,13.8248601773,0.0,13.8248601773
 06/11  18:00:00,44.8143638227,2.78201248709,8.26949551002,0.0,10.6415932552,23.1212625696,16.2360681541,0.0,16.2360681541
 06/11  19:00:00,42.2099172413,2.49762952056,6.91870987333,0.0,12.3080778603,20.4854999863,15.4941580074,0.0,15.4941580074
 06/11  20:00:00,43.281685087,2.05420381159,5.30269098787,0.0,12.456681583,19.8967753704,14.1958152507,0.0,14.1958152507
 06/11  21:00:00,38.0710741304,1.67892332899,4.14519486922,0.0,9.18739968257,17.702556249,11.5991297372,0.0,11.5991297372
 06/11  22:00:00,29.6385818984,1.26999339577,3.0569451321,0.0,5.91811778209,14.0365255879,10.1153094438,0.0,10.1153094438
 06/11  23:00:00,22.2529944273,0.847991281408,1.98986884682,0.0,3.54045821811,10.5176760807,5.66384856359,0.0,5.66384856359
 06/11  24:00:00,17.3543546723,0.497956491778,1.14451943713,0.0,2.55330491699,7.80157382632,1.7688202934,0.0,1.7688202934
 06/12  01:00:00,16.2674430248,0.351244362937,0.793044534409,0.0,2.55330491699,7.21284921042,1.02601109007,0.0,1.02601109007
 06/12  02:00:00,15.7016595109,0.271012645429,0.601855045952,0.0,2.55330491699,6.91848690247,0.470207951677,0.0,0.470207951677
 06/12  03:00:00,15.4204872218,0.229261513701,0.509615042573,0.0,2.55330491699,6.7713057485,0.470192161511,0.0,0.470192161511
 06/12  04:00:00,17.5020392878,0.228364472883,0.515570701642,0.0,3.82705111198,7.57405300124,1.02562903176,0.0,1.02562903176
 06/12  05:00:00,19.635301935,0.308284591507,0.708800768293,0.0,6.02426329834,9.91545327661,5.28098781086,0.0,5.28098781086
 06/12  06:00:00,23.2496115518,0.581286613097,1.41035728346,0.0,6.51253267309,14.7454349813,17.6705975695,0.0,17.6705975695
 06/12  07:00:00,27.1337135635,0.820688874585,2.13592439831,0.0,6.01364874671,18.163451543,18.7797382611,0.0,18.7797382611
 06/12  08:00:00,27.4162764053,1.32637004358,2.85855662002,0.0,4.35151303671,18.8798367041,18.0399472638,0.0,18.0399472638
 06/12  09:00:00,25.6629555238,1.54653334615,3.70870427645,0.0,3.78894180059,16.6187760998,15.8205788533,0.0,15.8205788533
 06/12  10:00:00,23.9754963198,1.80469865087,4.6797064708,0.0,3.78894180059,13.7021493968,14.3409999149,0.0,14.3409999149
 06/12  11:00:00,25.318401506,2.03935031399,5.6407788401,0.0,3.78894180059,13.8493305508,11.5667894054,0.0,11.5667894054
 06/12  12:00:00,26.1044780518,2.27048799575,6.50615892225,0.0,3.69398621738,13.6338449159,10.087210467,0.0,10.087210467
 06/12  13:00:00,26.8019658833,2.47775963549,7.27465851193,0.0,3.78894180059,13.2606059349,8.97752626315,0.0,8.97752626315
 06/12  14:00:00,27.8310063897,2.73514060104,8.19349920683,0.0,3.78894180059,13.1134247809,7.86784205934,0.0,7.86784205934
 06/12  15:00:00,30.6946541397,3.06949785265,9.35778025186,0.0,4.71240779196,13.5549682428,8.97752626315,0.0,8.97752626315
 06/12  16:00:00,40.0023517211,3.49067273129,10.7939495672,0.0,7.18559832057,18.5321311015,10.4571052016,0.0,10.4571052016
 06/12  17:00:00,47.5083120495,3.64694150394,12.1658848537,0.0,8.38069375907,23.3147919321,13.786157813,0.0,13.786157813
 06/12  18:00:00,49.6583151996,3.76497732905,12.1304820449,0.0,10.6415932552,23.1212625696,16.1904735879,0.0,16.1904735879
 06/12  19:00:00,47.1244750356,3.5633398501,10.7675573381,0.0,12.3080778603,20.4854999863,15.4506841187,0.0,15.4506841187
 06/12  20:00:00,47.6859073817,3.06839323209,8.69272386209,0.0,12.456681583,19.8967753704,14.1560525476,0.0,14.1560525476
 06/12  21:00:00,41.8118453289,2.57486813822,6.99002125852,0.0,9.18739968257,17.702556249,11.5667894054,0.0,11.5667894054
 06/12  22:00:00,32.7791191788,2.05091129441,5.41656451389,0.0,5.91811778209,14.0365255879,10.087210467,0.0,10.087210467
 06/12  23:00:00,24.9286190743,1.5452344401,3.96825033507,0.0,3.54045821811,10.5176760807,5.64847365173,0.0,5.64847365173
 06/12  24:00:00,19.56887702,1.10300175617,2.75399652044,0.0,2.55330491699,7.80157382632,1.76457893841,0.0,1.76457893841
 06/13  01:00:00,17.8450909427,0.794449018753,1.92748779652,0.0,2.55330491699,7.21284921042,1.02389544949,0.0,1.02389544949
 06/13  02:00:00,16.6744948836,0.549603053888,1.29610001024,0.0,2.55330491699,6.91848690247,0.469679426121,0.0,0.469679426121
 06/13  03:00:00,16.003175082,0.39974116195,0.921823254517,0.0,2.55330491699,6.7713057485,0.469663769434,0.0,0.469663769434
 06/13  04:00:00,17.8877508557,0.345271053026,0.784375689378,0.0,3.82705111198,7.57405300124,1.02351662694,0.0,1.02351662694
 06/13  05:00:00,19.8469428678,0.379091115348,0.849635177295,0.0,6.02426329834,9.91545327661,5.26675459228,0.0,5.26675459228
 06/13  06:00:00,23.5815373113,0.683503234763,1.64006642128,0.0,6.51253267309,14.7454349813,17.6210973204,0.0,17.6210973204
 06/13  07:00:00,28.2641062201,1.11179664582,2.97520928362,0.0,6.01364874671,18.163451543,18.72708104,0.0,18.72708104
 06/13  08:00:00,29.5796608843,1.79854162319,4.54976951943,0.0,4.35151303671,18.8798367041,17.9893963297,0.0,17.9893963297
 06/13  09:00:00,28.2067120422,2.07791007017,5.72108407083,0.0,3.78894180059,16.6187760998,15.7763467859,0.0,15.7763467859
 06/13  10:00:00,26.4089566764,2.30480673244,6.61305874583,0.0,3.78894180059,13.7021493968,14.3009804253,0.0,14.3009804253
 06/13  11:00:00,27.7351566336,2.53806057414,7.55882370756,0.0,3.78894180059,13.8493305508,11.5346684993,0.0,11.5346684993
 06/13  12:00:00,28.6524755917,2.79675463165,8.52788982626,0.0,3.69398621738,13.6338449159,10.0593021387,0.0,10.0593021387
 06/13  13:00:00,29.462975881,3.02174785601,9.39168028908,0.0,3.78894180059,13.2606059349,8.9527773683,0.0,8.9527773683
 06/13  14:00:00,30.5874332681,3.29226459883,10.3928020874,0.0,3.78894180059,13.1134247809,7.84625259788,0.0,7.84625259788
 06/13  15:00:00,33.1771821037,3.58397469034,11.3258313781,0.0,4.71240779196,13.5549682428,8.9527773683,0.0,8.9527773683
 06/13  16:00:00,41.8249831055,3.89368535684,12.213568326,0.0,7.18559832057,18.5321311015,10.4281437289,0.0,10.4281437289
 06/13  17:00:00,48.1322157515,3.83317733738,12.6035527223,0.0,8.38069375907,23.3147919321,13.7477180401,0.0,13.7477180401
 06/13  18:00:00,50.9529776884,4.09607526381,13.094046599,0.0,10.6415932552,23.1212625696,16.145188376,0.0,16.145188376
 06/13  19:00:00,48.5548922813,3.87400986289,11.887304571,0.0,12.3080778603,20.4854999863,15.4075051958,0.0,15.4075051958
 06/13  20:00:00,49.3976115082,3.41644873919,10.0563724815,0.0,12.456681583,19.8967753704,14.1165596303,0.0,14.1165596303
 06/13  21:00:00,43.3188499042,2.90522348189,8.16667049018,0.0,9.18739968257,17.702556249,11.5346684993,0.0,11.5346684993
 06/13  22:00:00,33.5510474951,2.24514671279,5.99425741178,0.0,5.91811778209,14.0365255879,10.0593021387,0.0,10.0593021387
 06/13  23:00:00,25.1822397672,1.63096672305,4.13613874501,0.0,3.54045821811,10.5176760807,5.63320305703,0.0,5.63320305703
 06/13  24:00:00,19.7817554766,1.17584492401,2.89403180918,0.0,2.55330491699,7.80157382632,1.76036636056,0.0,1.76036636056
 06/14  01:00:00,18.2161041765,0.901524086401,2.19142596269,0.0,2.55330491699,7.21284921042,1.02179448047,0.0,1.02179448047
 06/14  02:00:00,17.1565350246,0.684623204032,1.64312000114,0.0,2.55330491699,6.91848690247,0.469154580155,0.0,0.469154580155
 06/14  03:00:00,16.4714115817,0.529523917882,1.26027699837,0.0,2.55330491699,6.7713057485,0.469139061113,0.0,0.469139061113
 06/14  04:00:00,18.3220189903,0.463552064008,1.10036281303,0.0,3.82705111198,7.57405300124,1.02141899434,0.0,1.02141899434
 06/14  05:00:00,20.2735118129,0.490880289048,1.16441494865,0.0,6.02426329834,9.91545327661,5.25262198651,0.0,5.25262198651
 06/14  06:00:00,23.8982833251,0.754764645423,1.88555102435,0.0,6.51253267309,14.7454349813,17.5719496816,0.0,17.5719496816
 06/14  07:00:00,28.4128473527,1.14220303964,3.09354402241,0.0,6.01364874671,18.163451543,18.6747991268,0.0,18.6747991268
 06/14  08:00:00,29.3107227199,1.75383797515,4.32553500299,0.0,4.35151303671,18.8798367041,17.9392056916,0.0,17.9392056916
 06/14  09:00:00,27.4476685397,1.94008827597,5.09986236251,0.0,3.78894180059,16.6187760998,15.7324299775,0.0,15.7324299775
 06/14  10:00:00,25.6219314204,2.17254006903,5.95830015327,0.0,3.78894180059,13.7021493968,14.2612461701,0.0,14.2612461701
 06/14  11:00:00,27.0407632397,2.44173030099,6.96076058681,0.0,3.78894180059,13.8493305508,11.5027765313,0.0,11.5027765313
 06/14  12:00:00,27.4350328678,2.60104463695,7.50615709704,0.0,3.69398621738,13.6338449159,10.0315927239,0.0,10.0315927239
 06/14  13:00:00,27.5234539892,2.68156705569,7.7923391976,0.0,3.78894180059,13.2606059349,8.92820486836,0.0,8.92820486836
 06/14  14:00:00,27.8875426923,2.8014526219,8.18372348857,0.0,3.78894180059,13.1134247809,7.82481701282,0.0,7.82481701282
 06/14  15:00:00,29.5287344147,2.87824838918,8.38310999031,0.0,4.71240779196,13.5549682428,8.92820486836,0.0,8.92820486836
 06/14  16:00:00,37.9744213691,3.13235748981,9.12433445676,0.0,7.18559832057,18.5321311015,10.3993886757,0.0,10.3993886757
 06/14  17:00:00,44.4742219896,3.09603874546,9.68269755228,0.0,8.38069375907,23.3147919321,13.7095522423,0.0,13.7095522423
 06/14  18:00:00,47.0225190218,3.2711555344,9.98850766181,0.0,10.6415932552,23.1212625696,16.1002259293,0.0,16.1002259293
 06/14  19:00:00,45.0164601825,3.09632003083,9.12656230428,0.0,12.3080778603,20.4854999863,15.3646340256,0.0,15.3646340256
 06/14  20:00:00,46.6485532399,2.79123591339,7.932527039,0.0,12.456681583,19.8967753704,14.0773481942,0.0,14.0773481942
 06/14  21:00:00,41.1960304002,2.3955119575,6.55356251051,0.0,9.18739968257,17.702556249,11.5027765313,0.0,11.5027765313
 06/14  22:00:00,32.0127454344,1.84376348835,4.85733857556,0.0,5.91811778209,14.0365255879,10.0315927239,0.0,10.0315927239
 06/14  23:00:00,24.212801925,1.35676086587,3.44090676002,0.0,3.54045821811,10.5176760807,5.61804130175,0.0,5.61804130175
 06/14  24:00:00,19.1586157606,0.988765881985,2.45797113524,0.0,2.55330491699,7.80157382632,1.75618380738,0.0,1.75618380738
 06/15  01:00:00,17.8656236087,0.789520219607,1.95294926164,0.0,2.55330491699,7.21284921042,1.01970880609,0.0,1.01970880609
 06/15  02:00:00,17.0469242346,0.64077702631,1.57735538882,0.0,2.55330491699,6.91848690247,0.468633569372,0.0,0.468633569372
 06/15  03:00:00,16.4387239834,0.51292982471,1.24418349321,0.0,2.55330491699,6.7713057485,0.468618192076,0.0,0.468618192076
 06/15  04:00:00,18.2397573609,0.439452975232,1.04220027244,0.0,3.82705111198,7.57405300124,1.01933675551,0.0,1.01933675551
 06/15  05:00:00,20.096307242,0.444520524443,1.03357014235,0.0,6.02426329834,9.91545327661,5.23859417835,0.0,5.23859417835
 06/15  06:00:00,23.2082515856,0.580737508911,1.36954642143,0.0,6.51253267309,14.7454349813,17.5231692067,0.0,17.5231692067
 06/15  07:00:00,26.7998347865,0.761984608012,1.86074988782,0.0,6.01364874671,18.163451543,18.622908004,0.0,18.622908004
 06/15  08:00:00,26.4301268122,1.12488358532,2.07389348514,0.0,4.35151303671,18.8798367041,17.8893902129,0.0,17.8893902129
 06/15  09:00:00,24.2675876238,1.27859371223,2.58127601038,0.0,3.78894180059,16.6187760998,15.6888414336,0.0,15.6888414336
 06/15  10:00:00,22.3011099468,1.50457033603,3.30544841268,0.0,3.78894180059,13.7021493968,14.2218089161,0.0,14.2218089161
 06/15  11:00:00,23.4831597963,1.7426727031,4.10221474127,0.0,3.78894180059,13.8493305508,11.4711229458,0.0,11.4711229458
 06/15  12:00:00,23.5603314301,1.85663217639,4.3758681199,0.0,3.69398621738,13.6338449159,10.0040904284,0.0,10.0040904284
 06/15  13:00:00,23.2010758239,1.8662622995,4.28526578847,0.0,3.78894180059,13.2606059349,8.90381604024,0.0,8.90381604024
 06/15  14:00:00,22.9512268283,1.87700751625,4.17185273018,0.0,3.78894180059,13.1134247809,7.80354165213,0.0,7.80354165213
 06/15  15:00:00,25.0291139021,2.06890885232,4.69282901461,0.0,4.71240779196,13.5549682428,8.90381604024,0.0,8.90381604024
 06/15  16:00:00,34.117050741,2.4698964536,5.92942486486,0.0,7.18559832057,18.5321311015,10.3708485577,0.0,10.3708485577
 06/15  17:00:00,41.6874548033,2.65131989731,7.34064921416,0.0,8.38069375907,23.3147919321,13.6716717221,0.0,13.6716717221
 06/15  18:00:00,44.0438413478,2.76532563395,7.51565988824,0.0,10.6415932552,23.1212625696,16.055599563,0.0,16.055599563
 06/15  19:00:00,41.3552831347,2.4021190008,6.15958628652,0.0,12.3080778603,20.4854999863,15.3220833043,0.0,15.3220833043
 06/15  20:00:00,42.4507176371,1.90885291191,4.61707443772,0.0,12.456681583,19.8967753704,14.0384298515,0.0,14.0384298515
 06/15  21:00:00,37.5391545595,1.57093953434,3.72125909303,0.0,9.18739968257,17.702556249,11.4711229458,0.0,11.4711229458
 06/15  22:00:00,29.587687875,1.26227331343,3.01377119113,0.0,5.91811778209,14.0365255879,10.0040904284,0.0,10.0040904284
 06/15  23:00:00,22.6346177918,0.944871716384,2.2746117763,0.0,3.54045821811,10.5176760807,5.6029928759,0.0,5.6029928759
 06/15  24:00:00,17.8444430732,0.627664116039,1.50490021376,0.0,2.55330491699,7.80157382632,1.75203251749,0.0,1.75203251749
 06/16  01:00:00,16.64316993,0.452057055142,1.06795874737,0.0,2.55330491699,7.21284921042,1.01763904494,0.0,1.01763904494
 06/16  02:00:00,16.0471134486,0.365653537788,0.852668091306,0.0,2.55330491699,6.91848690247,0.468116548225,0.0,0.468116548225
 06/16  03:00:00,15.6668758885,0.298548601689,0.686716621323,0.0,2.55330491699,6.7713057485,0.468101316714,0.0,0.468101316714
 06/16  04:00:00,17.5938006455,0.255682766354,0.580013765902,0.0,3.82705111198,7.57405300124,1.01727052747,0.0,1.01727052747
 06/16  05:00:00,19.5339530937,0.282579944434,0.633156574095,0.0,6.02426329834,9.91545327661,5.22467532157,0.0,5.22467532157
 06/16  06:00:00,22.7661280339,0.460954751795,1.04720562686,0.0,6.51253267309,14.7454349813,17.4747703402,0.0,17.4747703402
 06/16  07:00:00,26.1903629015,0.603551383494,1.40971122742,0.0,6.01364874671,18.163451543,18.5714230388,0.0,18.5714230388
 06/16  08:00:00,25.5839848827,0.915626100625,1.43700904038,0.0,4.35151303671,18.8798367041,17.839964646,0.0,17.839964646
 06/16  09:00:00,23.0121800888,0.967471457145,1.63699073048,0.0,3.78894180059,16.6187760998,15.6455940626,0.0,15.6455940626
 06/16  10:00:00,20.6414641592,1.10044278536,2.04993017572,0.0,3.78894180059,13.7021493968,14.1826803424,0.0,14.1826803424
 06/16  11:00:00,21.2746888452,1.21383540608,2.42258108714,0.0,3.78894180059,13.8493305508,11.4397171169,0.0,11.4397171169
 06/16  12:00:00,21.4694350991,1.34159990262,2.80000406263,0.0,3.69398621738,13.6338449159,9.97680339666,0.0,9.97680339666
 06/16  13:00:00,21.9498162334,1.52398830668,3.37628019086,0.0,3.78894180059,13.2606059349,8.87961810647,0.0,8.87961810647
 06/16  14:00:00,22.7811625751,1.76735851997,4.11143747324,0.0,3.78894180059,13.1134247809,7.78243281628,0.0,7.78243281628
 06/16  15:00:00,25.0425292906,1.99570717402,4.77944608132,0.0,4.71240779196,13.5549682428,8.87961810647,0.0,8.87961810647
 06/16  16:00:00,33.5040759997,2.25859672573,5.52774985136,0.0,7.18559832057,18.5321311015,10.3425318267,0.0,10.3425318267
 06/16  17:00:00,40.1247576497,2.23211652126,6.19715543661,0.0,8.38069375907,23.3147919321,13.6340876973,0.0,13.6340876973
 06/16  18:00:00,42.4121281518,2.33329923281,6.31597309333,0.0,10.6415932552,23.1212625696,16.0113224927,0.0,16.0113224927
 06/16  19:00:00,40.0636640559,2.0347413477,5.2353448608,0.0,12.3080778603,20.4854999863,15.2798656326,0.0,15.2798656326
 06/16  20:00:00,41.5679182418,1.63785398851,4.00527396575,0.0,12.456681583,19.8967753704,13.9998161273,0.0,13.9998161273
 06/16  21:00:00,36.7141349538,1.32363645502,3.14354256659,0.0,9.18739968257,17.702556249,11.4397171169,0.0,11.4397171169
 06/16  22:00:00,28.5732817313,0.974180508689,2.28745785212,0.0,5.91811778209,14.0365255879,9.97680339666,0.0,9.97680339666
 06/16  23:00:00,21.5102744569,0.631221691465,1.46391846629,0.0,3.54045821811,10.5176760807,5.58806223591,0.0,5.58806223591
 06/16  24:00:00,17.1238354756,0.427730729754,0.984226002473,0.0,2.55330491699,7.80157382632,1.74791372025,0.0,1.74791372025
 06/17  01:00:00,16.276867461,0.349958247371,0.803755086159,0.0,2.55330491699,7.21284921042,1.01558581083,0.0,1.01558581083
 06/17  02:00:00,15.8111533559,0.29822730681,0.68413422958,0.0,2.55330491699,6.91848690247,0.467603669983,0.0,0.467603669983
 06/17  03:00:00,15.4640829312,0.239396233163,0.543076032507,0.0,2.55330491699,6.7713057485,0.467588588232,0.0,0.467588588232
 06/17  04:00:00,17.362287898,0.187589624803,0.416594159918,0.0,3.82705111198,7.57405300124,1.01522092249,0.0,1.01522092249
 06/17  05:00:00,19.2592622248,0.201617875028,0.439427774551,0.0,6.02426329834,9.91545327661,5.21086953768,0.0,5.21086953768
 06/17  06:00:00,22.4294641153,0.362855248601,0.808641211389,0.0,6.51253267309,14.7454349813,17.4267674141,0.0,17.4267674141
 06/17  07:00:00,25.5673816826,0.477838686251,1.10597206818,0.0,6.01364874671,17.9699221805,18.520359478,0.0,18.520359478
 06/17  08:00:00,23.4800051109,0.499107287235,1.19596165066,0.0,3.66783283761,18.1171033345,17.790943628,0.0,17.790943628
 06/17  09:00:00,21.0574967788,0.604975492264,1.49121695398,0.0,3.10526160149,15.8560427302,15.6027006718,0.0,15.6027006718
 06/17  10:00:00,18.5309903973,0.704660235762,1.78165253216,0.0,3.10526160149,12.9394160272,14.1438720364,0.0,14.1438720364
 06/17  11:00:00,18.9873013182,0.778038668496,2.0174038665,0.0,3.10526160149,13.0865971812,11.408568345,0.0,11.408568345
 06/17  12:00:00,18.996774218,0.819279959622,2.1328166292,0.0,3.10526160149,12.9394160272,9.94973970959,0.0,9.94973970959
 06/17  13:00:00,18.7343229621,0.874262202893,2.256926592,0.0,3.10526160149,12.4978725653,8.85561823303,0.0,8.85561823303
 06/17  14:00:00,18.9156905099,0.971975367773,2.48776212891,0.0,3.10526160149,12.3506914113,7.76149675648,0.0,7.76149675648
 06/17  15:00:00,20.6495513066,1.08711164838,2.74147719166,0.0,4.02872759285,12.7922348732,8.85561823303,0.0,8.85561823303
 06/17  16:00:00,28.4967657867,1.2139334373,3.01151649549,0.0,6.50191812146,17.7693977319,10.3144468684,0.0,10.3144468684
 06/17  17:00:00,36.4857258019,1.44774360028,3.53602587226,0.0,8.38069375907,23.1212625696,13.5968112981,0.0,13.5968112981
 06/17  18:00:00,39.1789411534,1.57968082744,3.83640450037,0.0,10.6415932552,23.1212625696,15.9674078307,0.0,15.9674078307
 06/17  19:00:00,37.9270615565,1.49640169062,3.63708201851,0.0,12.3080778603,20.4854999863,15.237993513,0.0,15.237993513
 06/17  20:00:00,40.6290077858,1.37118069035,3.33303680793,0.0,12.456681583,19.8967753704,13.961518457,0.0,13.961518457
 06/17  21:00:00,36.1670178204,1.15353612474,2.76652576348,0.0,9.18739968257,17.702556249,11.408568345,0.0,11.408568345
 06/17  22:00:00,27.924315337,0.782136200643,1.83053576591,0.0,5.91811778209,14.0365255879,9.94973970959,0.0,9.94973970959
 06/17  23:00:00,21.0600716107,0.501175977514,1.1437613341,0.0,3.54045821811,10.5176760807,5.57325380336,0.0,5.57325380336
 06/17  24:00:00,16.8099131318,0.338140447882,0.759893940533,0.0,2.55330491699,7.80157382632,1.74382863541,0.0,1.74382863541
 06/18  01:00:00,15.9700951738,0.262057749382,0.584883296925,0.0,2.55330491699,7.21284921042,1.01354971269,0.0,1.01354971269
 06/18  02:00:00,15.4859085965,0.204318930646,0.452797846404,0.0,2.55330491699,6.91848690247,0.467095086685,0.0,0.467095086685
 06/18  03:00:00,15.1942040988,0.159988795416,0.352604637866,0.0,2.55330491699,6.7713057485,0.467080158602,0.0,0.467080158602
 06/18  04:00:00,17.2181729821,0.143780349482,0.316288519323,0.0,3.82705111198,7.57405300124,1.0131885479,0.0,1.0131885479
 06/18  05:00:00,19.209536673,0.184391932794,0.406928164965,0.0,6.02426329834,9.91545327661,5.19718091474,0.0,5.19718091474
 06/18  06:00:00,22.2570875081,0.308571684454,0.690548168322,0.0,6.51253267309,14.7454349813,17.3791746428,0.0,17.3791746428
 06/18  07:00:00,25.2242748402,0.379485441375,0.861218470668,0.0,6.01364874671,17.9699221805,18.4697324435,0.0,18.4697324435
 06/18  08:00:00,22.7843297602,0.303724083774,0.695669503455,0.0,3.66783283761,18.1171033345,17.7423416758,0.0,17.7423416758
 06/18  09:00:00,20.2686845131,0.391826631893,0.915553548711,0.0,3.10526160149,15.8560427302,15.5601739636,0.0,15.5601739636
 06/18  10:00:00,17.8142877561,0.521996788146,1.24761333859,0.0,3.10526160149,12.9394160272,14.1053954909,0.0,14.1053954909
 06/18  11:00:00,18.2406407109,0.5952371615,1.45354476613,0.0,3.10526160149,13.0865971812,11.3776858545,0.0,11.3776858545
 06/18  12:00:00,18.4107243814,0.672778654225,1.69326809799,0.0,3.10526160149,12.9394160272,9.92290738181,0.0,9.92290738181
 06/18  13:00:00,18.3961738495,0.774937147202,2.01810253505,0.0,3.10526160149,12.4978725653,8.83182352726,0.0,8.83182352726
 06/18  14:00:00,18.969829859,0.949504300888,2.56437254498,0.0,3.10526160149,12.3506914113,7.74073967272,0.0,7.74073967272
 06/18  15:00:00,21.163276599,1.16965268626,3.17266144625,0.0,4.02872759285,12.7922348732,8.83182352726,0.0,8.83182352726
 06/18  16:00:00,29.3896728612,1.39758939187,3.72076761541,0.0,6.50191812146,17.7693977319,10.286602,0.0,10.286602
 06/18  17:00:00,37.3893731576,1.62843022208,4.25898660614,0.0,8.38069375907,23.1212625696,13.5598535636,0.0,13.5598535636
 06/18  18:00:00,39.7579161732,1.69063266237,4.30442768518,0.0,10.6415932552,23.1212625696,15.9238685818,0.0,15.9238685818
 06/18  19:00:00,37.9830037701,1.50114343344,3.68828248932,0.0,12.3080778603,20.4854999863,15.1964793454,0.0,15.1964793454
 06/18  20:00:00,40.0868518223,1.2355838859,2.92647764891,0.0,12.456681583,19.8967753704,13.9235481818,0.0,13.9235481818
 06/18  21:00:00,35.3602807939,0.94657973852,2.16674512317,0.0,9.18739968257,17.702556249,11.3776858545,0.0,11.3776858545
 06/18  22:00:00,27.2109805564,0.590556806995,1.30878037896,0.0,5.91811778209,14.0365255879,9.92290738181,0.0,9.92290738181
 06/18  23:00:00,20.5126577424,0.348989633942,0.748533809299,0.0,3.54045821811,10.5176760807,5.55857196363,0.0,5.55857196363
 06/18  24:00:00,16.2792895172,0.184300842236,0.383109931609,0.0,2.55330491699,7.80157382632,1.73977847273,0.0,1.73977847273
 06/19  01:00:00,15.4534189995,0.109446754185,0.220818117908,0.0,2.55330491699,7.21284921042,1.01153135432,0.0,1.01153135432
 06/19  02:00:00,15.0611193775,0.0781836688403,0.154143889144,0.0,2.55330491699,6.91848690247,0.466590949093,0.0,0.466590949093
 06/19  03:00:00,14.8596635962,0.0601423322482,0.117910598481,0.0,2.55330491699,6.7713057485,0.466576178522,0.0,0.466576178522
 06/19  04:00:00,16.9300295082,0.0577205966738,0.114204798291,0.0,3.82705111198,7.57405300124,1.01117400591,0.0,1.01117400591
 06/19  05:00:00,18.8536379468,0.0784824456825,0.156938925913,0.0,6.02426329834,9.91545327661,5.18361350613,0.0,5.18361350613
 06/19  06:00:00,21.6495823768,0.128749239814,0.262865481719,0.0,6.51253267309,14.7454349813,17.3320061193,0.0,17.3320061193
 06/19  07:00:00,24.7022431828,0.169368277831,0.355774614338,0.0,6.01364874671,18.163451543,18.419556928,0.0,18.419556928
 06/19  08:00:00,24.09723657,0.528008862836,0.337877965426,0.0,4.35151303671,18.8798367041,17.6941731825,0.0,17.6941731825
 06/19  09:00:00,21.4502715386,0.572950818974,0.469602818463,0.0,3.78894180059,16.6187760998,15.5220247343,0.00399820233052,15.518026532
 06/19  10:00:00,18.800701361,0.640723356575,0.668886806371,0.0,3.78894180059,13.7021493968,14.0672621003,0.0,14.0672621003
 06/19  11:00:00,19.1334246459,0.687006037215,0.808146256789,0.0,3.78894180059,13.8493305508,11.3470787911,0.0,11.3470787911
 06/19  12:00:00,18.9782035869,0.730007139927,0.920365313135,0.0,3.69398621738,13.6338449159,9.89631435945,0.0,9.89631435945
 06/19  13:00:00,18.8630867998,0.763240890793,1.05029817309,0.0,3.78894180059,13.2606059349,8.80824103574,0.0,8.80824103574
 06/19  14:00:00,18.9273197228,0.815586565771,1.20936657514,0.0,3.78894180059,13.1134247809,7.72016771203,0.0,7.72016771203
 06/19  15:00:00,20.5830505039,0.894469953209,1.42120451548,0.0,4.71240779196,13.5549682428,8.80824103574,0.0,8.80824103574
 06/19  16:00:00,28.509015201,1.02963775047,1.76164802796,0.0,7.18559832057,18.5321311015,10.2590054674,0.0,10.2590054674
 06/19  17:00:00,34.6483825555,0.856956706056,2.09594015763,0.0,8.38069375907,23.3147919321,13.5232254385,0.0,13.5232254385
 06/19  18:00:00,37.2313078202,1.01006572002,2.45838627455,0.0,10.6415932552,23.1212625696,15.8807176399,0.0,15.8807176399
 06/19  19:00:00,35.9976861379,0.942980611512,2.26112767901,0.0,12.3080778603,20.4854999863,15.1553354241,0.0,15.1553354241
 06/19  20:00:00,38.6853863059,0.821564105674,1.93903191274,0.0,12.456681583,19.8967753704,13.8859165464,0.0,13.8859165464
 06/19  21:00:00,34.584418238,0.701350333706,1.6361119721,0.0,9.18739968257,17.702556249,11.3470787911,0.0,11.3470787911
 06/19  22:00:00,27.1551739736,0.5561625556,1.28736804749,0.0,5.91811778209,14.0365255879,9.89631435945,0.0,9.89631435945
 06/19  23:00:00,20.7520476853,0.405830706584,0.931082679648,0.0,3.54045821811,10.5176760807,5.5440210646,0.0,5.5440210646
 06/19  24:00:00,16.5773130223,0.265580968053,0.599853310886,0.0,2.55330491699,7.80157382632,1.73576443161,0.0,1.73576443161
 06/20  01:00:00,15.7169470691,0.184608637388,0.409184304268,0.0,2.55330491699,7.21284921042,1.00953133428,0.0,1.00953133428
 06/20  02:00:00,15.2363107684,0.128412282915,0.279106665987,0.0,2.55330491699,6.91848690247,0.466091406649,0.0,0.466091406649
 06/20  03:00:00,14.9703655309,0.0922103756748,0.196544489761,0.0,2.55330491699,6.7713057485,0.466076797368,0.0,0.466076797368
 06/20  04:00:00,17.0060940067,0.0807300544008,0.167259839038,0.0,3.82705111198,7.57405300124,1.03075866124,0.021580767756,1.00917789348
 06/20  05:00:00,18.9228783837,0.10163855275,0.203023255717,0.0,6.02426329834,9.91545327661,5.24410325769,0.0739319283661,5.17017132933
 06/20  06:00:00,22.1443017505,0.280216680691,0.606117414527,0.0,6.51253267309,14.7454349813,17.2852758111,0.0,17.2852758111
 06/20  07:00:00,25.6059349164,0.434881235593,0.993953390151,0.0,6.01364874671,18.163451543,18.3698477906,0.0,18.3698477906
 06/20  08:00:00,25.2719353857,0.832751396634,1.2078342474,0.0,4.35151303671,18.8798367041,17.6464524127,0.0,17.6464524127
 06/20  09:00:00,22.7973548579,0.904157460065,1.48547949666,0.0,3.78894180059,16.6187760998,15.4762708584,0.0,15.4762708584
 06/20  10:00:00,20.2400612305,0.984745878369,1.76422415404,0.0,3.78894180059,13.7021493968,14.0294831576,0.0,14.0294831576
 06/20  11:00:00,20.6686025191,1.04208069883,1.98824946836,0.0,3.78894180059,13.8493305508,11.3167562186,0.0,11.3167562186
 06/20  12:00:00,20.6534207469,1.10734984458,2.21823976847,0.0,3.69398621738,13.6338449159,9.86996851779,0.0,9.86996851779
 06/20  13:00:00,20.8421180885,1.20400086258,2.58856949005,0.0,3.78894180059,13.2606059349,8.78487774219,0.0,8.78487774219
 06/20  14:00:00,21.3957222426,1.36402431554,3.12933134524,0.0,3.78894180059,13.1134247809,7.69978696659,0.0,7.69978696659
 06/20  15:00:00,23.6644885119,1.59586513763,3.80124733905,0.0,4.71240779196,13.5549682428,8.78487774219,0.0,8.78487774219
 06/20  16:00:00,32.0003324758,1.84475583403,4.43784721921,0.0,7.18559832057,18.5321311015,10.231665443,0.0,10.231665443
 06/20  17:00:00,38.8673901748,1.89715250296,5.27475198001,0.0,8.38069375907,23.3147919321,13.4869377698,0.0,13.4869377698
 06/20  18:00:00,41.7595424333,2.14832630751,5.84836030015,0.0,10.6415932552,23.1212625696,15.8379677836,0.0,15.8379677836
 06/20  19:00:00,40.2288423818,2.03940174045,5.39586279397,0.0,12.3080778603,20.4854999863,15.1145739332,0.0,15.1145739332
 06/20  20:00:00,42.3155701182,1.79124083903,4.59953899164,0.0,12.456681583,19.8967753704,13.848634695,0.0,13.848634695
 06/20  21:00:00,37.5881029741,1.52425870199,3.81688833998,0.0,9.18739968257,17.702556249,11.3167562186,0.0,11.3167562186
 06/20  22:00:00,29.323692033,1.16340570525,2.84864295727,0.0,5.91811778209,14.0365255879,9.86996851779,0.0,9.86996851779
 06/20  23:00:00,22.0962704558,0.78995757113,1.89117858554,0.0,3.54045821811,10.5176760807,5.52960541539,0.0,5.52960541539
 06/20  24:00:00,17.2215688699,0.455628708204,1.05406141827,0.0,2.55330491699,7.80157382632,1.7317877008,0.0,1.7317877008
 06/21  01:00:00,16.1131507605,0.30770069044,0.68229594263,0.0,2.55330491699,7.21284921042,1.00755024563,0.0,1.00755024563
 06/21  02:00:00,15.4414782994,0.196049306065,0.416637173862,0.0,2.55330491699,6.91848690247,0.465596607431,0.0,0.465596607431
 06/21  03:00:00,15.0687744847,0.126140826075,0.261022993093,0.0,2.55330491699,6.7713057485,0.465582163149,0.0,0.465582163149
 06/21  04:00:00,17.0695614947,0.101954842836,0.209502538646,0.0,3.82705111198,7.57405300124,1.00720080206,0.0,1.00720080206
 06/21  05:00:00,19.033464769,0.135971837747,0.279276356033,0.0,6.02426329834,9.91545327661,5.15685836477,0.0,5.15685836477
 06/21  06:00:00,22.5206469403,0.392854031053,0.869825253971,0.0,6.51253267309,14.7454349813,17.238997556,0.0,17.238997556
 06/21  07:00:00,26.3946459408,0.64361906284,1.57392658734,0.0,6.01364874671,18.163451543,18.320619752,0.0,18.320619752
 06/21  08:00:00,26.6754397934,1.14922142254,2.29486862913,0.0,4.35151303671,18.8798367041,17.5991934985,0.0,17.5991934985
 06/21  09:00:00,24.6233926943,1.30493177319,2.91074301987,0.0,3.78894180059,16.6187760998,15.4349193084,0.0,15.4349193084
 06/21  10:00:00,22.3652051032,1.44639365728,3.42772024779,0.0,3.78894180059,13.7021493968,13.9920698505,0.0,13.9920698505
 06/21  11:00:00,23.4610404611,1.65616111619,4.16660699303,0.0,3.78894180059,13.8493305508,11.2867271168,0.0,11.2867271168
 06/21  12:00:00,24.0381606672,1.8568251123,4.85350442112,0.0,3.69398621738,13.6338449159,9.84387765889,0.0,9.84387765889
 06/21  13:00:00,24.8358030232,2.08831229254,5.69794299479,0.0,3.78894180059,13.2606059349,8.76174056543,0.0,8.76174056543
 06/21  14:00:00,25.8585745693,2.34336610921,6.61284187821,0.0,3.78894180059,13.1134247809,7.67960347197,0.0,7.67960347197
 06/21  15:00:00,28.3819170769,2.61990362448,7.49463741722,0.0,4.71240779196,13.5549682428,8.76174056543,0.0,8.76174056543
 06/21  16:00:00,37.2277677206,2.97164600314,8.53839229486,0.0,7.18559832057,18.5321311015,10.2045900234,0.0,10.2045900234
 06/21  17:00:00,44.061733523,3.01034933967,9.35589849153,0.0,8.38069375907,23.3147919321,13.4510013038,0.0,13.4510013038
 06/21  18:00:00,46.5419621111,3.1721235224,9.6069827631,0.0,10.6415932552,23.1212625696,15.7956316729,0.0,15.7956316729
 06/21  19:00:00,44.5999051631,3.01344554467,8.79288177102,0.0,12.3080778603,20.4854999863,15.0742069439,0.0,15.0742069439
 06/21  20:00:00,45.8995505563,2.6201817101,7.35457855871,0.0,12.456681583,19.8967753704,13.8117136682,0.0,13.8117136682
 06/21  21:00:00,40.293071436,2.18301610121,5.86309940265,0.0,9.18739968257,17.702556249,11.2867271168,0.0,11.2867271168
 06/21  22:00:00,31.2967135797,1.68068787224,4.30438233699,0.0,5.91811778209,14.0365255879,9.84387765889,0.0,9.84387765889
 06/21  23:00:00,23.5228064725,1.19293990018,2.91473227324,0.0,3.54045821811,10.5176760807,5.51532928505,0.0,5.51532928505
 06/21  24:00:00,18.4037083057,0.798361681459,1.89346788085,0.0,2.55330491699,7.80157382632,1.72784945795,0.0,1.72784945795
 06/22  01:00:00,16.994152194,0.560473965596,1.31052410098,0.0,2.55330491699,7.21284921042,1.00558867584,0.0,1.00558867584
 06/22  02:00:00,16.1651020776,0.404160703521,0.932149554649,0.0,2.55330491699,6.91848690247,0.465106698106,0.0,0.465106698106
 06/22  03:00:00,15.7419139429,0.32414987498,0.736153402451,0.0,2.55330491699,6.7713057485,0.465092422469,0.0,0.465092422469
 06/22  04:00:00,17.6471499471,0.275120330504,0.613925503316,0.0,3.82705111198,7.57405300124,1.00524331747,0.0,1.00524331747
 06/22  05:00:00,19.5967551223,0.30602846025,0.672510086835,0.0,6.02426329834,9.91545327661,5.14367855464,0.0,5.14367855464
 06/22  06:00:00,23.0512345192,0.546503495049,1.24676336882,0.0,6.51253267309,14.7454349813,17.1931850577,0.0,17.1931850577
 06/22  07:00:00,26.7818401606,0.759405736242,1.84533413374,0.0,6.01364874671,18.163451543,18.2718873908,0.0,18.2718873908
 06/22  08:00:00,26.8790375361,1.22959351569,2.41809427871,0.0,4.35151303671,18.8798367041,17.5524104351,0.0,17.5524104351
 06/22  09:00:00,24.7153453287,1.36947113413,2.93815629337,0.0,3.78894180059,16.6187760998,15.393984128,0.0,15.393984128
 06/22  10:00:00,22.6981166895,1.57432551616,3.63269997522,0.0,3.78894180059,13.7021493968,13.9550332587,0.0,13.9550332587
 06/22  11:00:00,23.8076429986,1.78740801266,4.38196263401,0.0,3.78894180059,13.8493305508,11.2570003787,0.0,11.2570003787
 06/22  12:00:00,24.368993196,1.99064034695,5.05052171527,0.0,3.69398621738,13.6338449159,9.81804950933,0.0,9.81804950933
 06/22  13:00:00,24.8922100477,2.16778863674,5.67487367509,0.0,3.78894180059,13.2606059349,8.73883635733,0.0,8.73883635733
 06/22  14:00:00,25.7162101049,2.39015288843,6.4236906346,0.0,3.78894180059,13.1134247809,7.65962320533,0.0,7.65962320533
 06/22  15:00:00,27.7797092062,2.58427304599,6.92806012501,0.0,4.71240779196,13.5549682428,8.73883635733,0.0,8.73883635733
 06/22  16:00:00,35.974331899,2.82382615723,7.43277631915,0.0,7.18559832057,18.5321311015,10.1777872267,0.0,10.1777872267
 06/22  17:00:00,41.7853426627,2.6475825984,7.44227437248,0.0,8.38069375907,23.3147919321,13.4154266827,0.0,13.4154266827
 06/22  18:00:00,44.0693463821,2.76966197576,7.53682858068,0.0,10.6415932552,23.1212625696,15.7537218453,0.0,15.7537218453
 06/22  19:00:00,42.1278981333,2.57590142824,6.75841885771,0.0,12.3080778603,20.4854999863,15.0342464107,0.0,15.0342464107
 06/22  20:00:00,43.544232431,2.15994263965,5.45949950384,0.0,12.456681583,19.8967753704,13.7751644,0.0,13.7751644
 06/22  21:00:00,38.5180951049,1.80874940255,4.46238977017,0.0,9.18739968257,17.702556249,11.2570003787,0.0,11.2570003787
 06/22  22:00:00,30.2657822769,1.44219858884,3.51194031759,0.0,5.91811778209,14.0365255879,9.81804950933,0.0,9.81804950933
 06/22  23:00:00,23.0331289773,1.06234743098,2.55564724721,0.0,3.54045821811,10.5176760807,5.50119690133,0.0,5.50119690133
 06/22  24:00:00,18.1617235346,0.723590227113,1.72625456414,0.0,2.55330491699,7.80157382632,1.72395086933,0.0,1.72395086933
 06/23  01:00:00,16.9133409048,0.531218117828,1.25896865956,0.0,2.55330491699,7.21284921042,1.00364720655,0.0,1.00364720655
 06/23  02:00:00,16.2809266273,0.432738723543,1.01939608428,0.0,2.55330491699,6.91848690247,0.46462182389,0.0,0.46462182389
 06/23  03:00:00,15.9405743029,0.376682290089,0.882281347363,0.0,2.55330491699,6.7713057485,0.464607720473,0.0,0.464607720473
 06/23  04:00:00,17.9248534673,0.350177926653,0.816571427416,0.0,3.82705111198,7.57405300124,1.00330601973,0.0,1.00330601973
 06/23  05:00:00,19.8965109918,0.384581220253,0.893713196307,0.0,6.02426329834,9.91545327661,5.13063580169,0.0,5.13063580169
 06/23  06:00:00,22.9839405612,0.516517604344,1.20945530161,0.0,6.51253267309,14.7454349813,17.1478518822,0.0,17.1478518822
 06/23  07:00:00,26.2325364033,0.609734617624,1.44570149509,0.0,6.01364874671,18.163451543,18.2236651384,0.0,18.2236651384
 06/23  08:00:00,25.6185568412,0.928159396231,1.45904770323,0.0,4.35151303671,18.8798367041,17.506117077,0.0,17.506117077
 06/23  09:00:00,22.882547952,0.939204308048,1.53562574277,0.0,3.78894180059,16.6187760998,15.3534774396,0.0,15.3534774396
 06/23  10:00:00,20.0841892399,0.965786411954,1.62731162982,0.0,3.78894180059,13.7021493968,13.9183843501,0.0,13.9183843501
 06/23  11:00:00,20.4698438188,1.02493538977,1.80663607714,0.0,3.78894180059,13.8493305508,11.2275848073,0.0,11.2275848073
 06/23  12:00:00,20.3895518961,1.08450994925,1.97721081308,0.0,3.69398621738,13.6338449159,9.79249171785,0.0,9.79249171785
 06/23  13:00:00,20.6870540035,1.2230570727,2.41444919493,0.0,3.78894180059,13.2606059349,8.71617190074,0.0,8.71617190074
 06/23  14:00:00,21.1487822153,1.37377760368,2.87263802978,0.0,3.78894180059,13.1134247809,7.63985208362,0.0,7.63985208362
 06/23  15:00:00,22.9485437227,1.49617711856,3.18499056888,0.0,4.71240779196,13.5549682428,8.71617190074,0.0,8.71617190074
 06/23  16:00:00,30.9256734349,1.66324115393,3.54470285835,0.0,7.18559832057,18.5321311015,10.1512649902,0.0,10.1512649902
 06/23  17:00:00,37.1575684638,1.55805393023,3.90402884176,0.0,8.38069375907,23.3147919321,13.3802244416,0.0,13.3802244416
 06/23  18:00:00,39.5782780601,1.66950417439,4.14591806013,0.0,10.6415932552,23.1212625696,15.712250712,0.0,15.712250712
 06/23  19:00:00,38.5315670622,1.64985347043,4.08813574444,0.0,12.3080778603,20.4854999863,14.9947041672,0.0,14.9947041672
