Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/23  20:00:00,40.3304285918,1.52656358021,3.7719080574,0.0,12.456681583,19.8967753704,13.7389977139,0.0,13.7389977139
 06/23  21:00:00,36.7595091733,1.30938446582,3.2031687753,0.0,9.18739968257,17.702556249,11.2275848073,0.0,11.2275848073
 06/23  22:00:00,28.5024160187,0.937785401143,2.25298724708,0.0,5.91811778209,14.0365255879,9.79249171785,0.0,9.79249171785
 06/23  23:00:00,21.4090146416,0.594306745376,1.39957359709,0.0,3.54045821811,10.5176760807,5.48721244939,0.0,5.48721244939
 06/23  24:00:00,17.0633379353,0.406594837499,0.944864354371,0.0,2.55330491699,7.80157382632,1.72009308949,0.0,1.72009308949
 06/24  01:00:00,16.1989101913,0.325392971378,0.750363092446,0.0,2.55330491699,7.21284921042,1.0017264134,0.0,1.0017264134
 06/24  02:00:00,15.7034223155,0.265870396772,0.608760099251,0.0,2.55330491699,6.91848690247,0.464142128502,0.0,0.464142128502
 06/24  03:00:00,15.3693117401,0.210600222695,0.477100851877,0.0,2.55330491699,6.7713057485,0.464128200813,0.0,0.464128200813
 06/24  04:00:00,17.3137291356,0.171923354064,0.383701668308,0.0,3.82705111198,7.57405300124,1.00138948286,0.0,1.00138948286
 06/24  05:00:00,19.3133524869,0.21661768107,0.478518230598,0.0,6.02426329834,9.91545327661,5.11773396812,0.0,5.11773396812
 06/24  06:00:00,22.7870447656,0.464869841791,1.06420726851,0.0,6.51253267309,14.7454349813,17.1030114535,0.0,17.1030114535
 06/24  07:00:00,26.2380205148,0.660364523307,1.59408506335,0.0,6.01364874671,17.9699221805,18.1759672756,0.0,18.1759672756
 06/24  08:00:00,24.2813616358,0.705812745172,1.79061271763,0.0,3.66783283761,18.1171033345,17.4603271334,0.0,17.4603271334
 06/24  09:00:00,21.9146642136,0.809687600786,2.14367228026,0.0,3.10526160149,15.8560427302,15.313411239,0.0,15.313411239
 06/24  10:00:00,19.6596379398,0.96445753961,2.65050277077,0.0,3.10526160149,12.9394160272,13.8821339781,0.0,13.8821339781
 06/24  11:00:00,20.6059106429,1.1448108519,3.26924100772,0.0,3.10526160149,13.0865971812,11.198489114,0.0,11.198489114
 06/24  12:00:00,21.7339986087,1.43813729247,4.2511836871,0.0,3.10526160149,12.9394160272,9.76721185316,0.0,9.76721185316
 06/24  13:00:00,22.7329843232,1.76265980088,5.36719035513,0.0,3.10526160149,12.4978725653,8.69375390752,0.0,8.69375390752
 06/24  14:00:00,23.9260385645,2.05003793738,6.4200476139,0.0,3.10526160149,12.3506914113,7.62029596188,0.0,7.62029596188
 06/24  15:00:00,26.3077445328,2.27864427783,7.20813778845,0.0,4.02872759285,12.7922348732,8.69375390752,0.0,8.69375390752
 06/24  16:00:00,35.5734915221,2.71371248911,8.58846317914,0.0,6.50191812146,17.7693977319,10.1250311684,0.0,10.1250311684
 06/24  17:00:00,45.1430571057,3.26965395629,10.37144682,0.0,8.38069375907,23.1212625696,13.3454050053,0.0,13.3454050053
 06/24  18:00:00,48.1428414687,3.53713139517,10.8428542479,0.0,10.6415932552,23.1212625696,15.6712305542,0.0,15.6712305542
 06/24  19:00:00,45.7607428621,3.34134161504,9.62582339967,0.0,12.3080778603,20.4854999863,14.9555919238,0.0,14.9555919238
 06/24  20:00:00,45.3491490093,2.78450762543,7.53268442973,0.0,12.456681583,19.8967753704,13.7032243205,0.0,13.7032243205
 06/24  21:00:00,40.4778421733,2.29265744897,5.93822879215,0.0,9.18739968257,17.702556249,11.198489114,0.0,11.198489114
 06/24  22:00:00,31.7453209541,1.82585985044,4.60781773316,0.0,5.91811778209,14.0365255879,9.76721185316,0.0,9.76721185316
 06/24  23:00:00,24.0655262069,1.34351132576,3.30688058202,0.0,3.54045821811,10.5176760807,5.4733800706,0.0,5.4733800706
 06/24  24:00:00,18.7976077012,0.904536460602,2.18119249721,0.0,2.55330491699,7.80157382632,1.71627726085,0.0,1.71627726085
 06/25  01:00:00,17.1715175768,0.608929420282,1.43943402905,0.0,2.55330491699,7.21284921042,0.999826865923,0.0,0.999826865923
 06/25  02:00:00,16.2517324789,0.429224065728,0.993716593658,0.0,2.55330491699,6.91848690247,0.463667754121,0.0,0.463667754121
 06/25  03:00:00,15.8458540782,0.354091236062,0.810152176651,0.0,2.55330491699,6.7713057485,0.463654005601,0.0,0.463654005601
 06/25  04:00:00,17.8238932067,0.325135247268,0.740653846187,0.0,3.82705111198,7.57405300124,0.999494274708,0.0,0.999494274708
 06/25  05:00:00,19.8346666228,0.371776421072,0.844673626529,0.0,6.02426329834,9.91545327661,5.10497687441,0.0,5.10497687441
 06/25  06:00:00,23.3883150386,0.62953063487,1.50081674845,0.0,6.51253267309,14.7454349813,17.0586770498,0.0,17.0586770498
 06/25  07:00:00,27.2703643129,0.918278670057,2.36851471467,0.0,6.01364874671,17.9699221805,18.1288079275,0.0,18.1288079275
 06/25  08:00:00,26.1376884471,1.15183386807,3.20091840606,0.0,3.66783283761,18.1171033345,17.4150541646,0.0,17.4150541646
 06/25  09:00:00,24.3883730064,1.38626018532,4.04080848862,0.0,3.10526160149,15.8560427302,15.2737973913,0.0,15.2737973913
 06/25  10:00:00,22.5271371579,1.61759593848,4.86486359,0.0,3.10526160149,12.9394160272,13.8462928778,0.0,13.8462928778
 06/25  11:00:00,23.833392941,1.86231412237,5.77922003539,0.0,3.10526160149,13.0865971812,11.1697219151,0.0,11.1697219151
 06/25  12:00:00,25.0368556432,2.14880744222,6.84337057182,0.0,3.10526160149,12.9394160272,9.74221740166,0.0,9.74221740166
 06/25  13:00:00,25.8591150817,2.40970765686,7.84627325764,0.0,3.10526160149,12.4978725653,8.67158901656,0.0,8.67158901656
 06/25  14:00:00,27.0655701273,2.68111759837,8.92849951571,0.0,3.10526160149,12.3506914113,7.60096063147,0.0,7.60096063147
 06/25  15:00:00,29.1794045324,2.87893032831,9.47951173755,0.0,4.02872759285,12.7922348732,8.67158901656,0.0,8.67158901656
 06/25  16:00:00,36.5167232739,2.92565634277,9.31975107725,0.0,6.50191812146,17.7693977319,10.09909353,0.0,10.09909353
 06/25  17:00:00,44.3449735663,3.14520651597,9.6978107209,0.0,8.38069375907,23.1212625696,13.3109786853,0.0,13.3109786853
 06/25  18:00:00,46.5728228084,3.23138234598,9.57858463679,0.0,10.6415932552,23.1212625696,15.6306735197,0.0,15.6306735197
 06/25  19:00:00,44.308607562,3.00526950522,8.50976020939,0.0,12.3080778603,20.4854999863,14.9169212629,0.0,14.9169212629
 06/25  20:00:00,44.6737708834,2.6033335499,7.0384803793,0.0,12.456681583,19.8967753704,13.6678548137,0.0,13.6678548137
 06/25  21:00:00,40.1589654602,2.18641719334,5.72559233468,0.0,9.18739968257,17.702556249,11.1697219151,0.0,11.1697219151
 06/25  22:00:00,31.4687504168,1.72958329763,4.42752374865,0.0,5.91811778209,14.0365255879,9.74221740166,0.0,9.74221740166
 06/25  23:00:00,23.9525058743,1.29535128604,3.24202028915,0.0,3.54045821811,10.5176760807,5.45970386128,0.0,5.45970386128
 06/25  24:00:00,18.7535707578,0.885522975746,2.15616903868,0.0,2.55330491699,7.80157382632,1.71250451346,0.0,1.71250451346
 06/26  01:00:00,17.0950090632,0.587066217468,1.3847887183,0.0,2.55330491699,7.21284921042,0.997949127286,0.0,0.997949127286
 06/26  02:00:00,16.1486975343,0.401749963494,0.918155751379,0.0,2.55330491699,6.91848690247,0.463198841347,0.0,0.463198841347
 06/26  03:00:00,15.7537153153,0.329331317612,0.742773332208,0.0,2.55330491699,6.7713057485,0.463185275369,0.0,0.463185275369
 06/26  04:00:00,17.7663452836,0.309432324175,0.698808846187,0.0,3.82705111198,7.57405300124,0.997620956813,0.0,0.997620956813
 06/26  05:00:00,19.7756044255,0.354310167034,0.803077683281,0.0,6.02426329834,9.91545327661,5.09236829821,0.0,5.09236829821
 06/26  06:00:00,23.2018876566,0.574597573488,1.36932242779,0.0,6.51253267309,14.7454349813,17.0148617995,0.0,17.0148617995
 06/26  07:00:00,27.0393807957,0.803847865366,2.05843263976,0.0,6.01364874671,18.163451543,18.0822010598,0.0,18.0822010598
 06/26  08:00:00,27.4795242709,1.34893508094,2.89923944827,0.0,4.35151303671,18.8798367041,17.3703115779,0.0,17.3703115779
 06/26  09:00:00,25.9659271834,1.62423041208,3.93397887011,0.0,3.78894180059,16.6187760998,15.2346476279,0.0,15.2346476279
 06/26  10:00:00,24.9368501165,2.02362745002,5.42213146835,0.0,3.78894180059,13.7021493968,13.8108716633,0.0,13.8108716633
 06/26  11:00:00,27.0018966217,2.3992005233,6.9644237465,0.0,3.78894180059,13.8493305508,11.1412917298,0.0,11.1412917298
 06/26  12:00:00,27.4104930984,2.57720467623,7.50545728838,0.0,3.69398621738,13.6338449159,9.7175157652,0.0,9.7175157652
 06/26  13:00:00,26.789805996,2.55952724269,7.18073101738,0.0,3.78894180059,13.2606059349,8.64968379178,0.0,8.64968379178
 06/26  14:00:00,25.975329797,2.46768386015,6.60527935498,0.0,3.78894180059,13.1134247809,7.58185181836,0.0,7.58185181836
 06/26  15:00:00,28.3306382433,2.71571722107,7.347544987,0.0,4.71240779196,13.5549682428,8.64968379178,0.0,8.64968379178
 06/26  16:00:00,37.6397216732,3.11586743056,8.80612482008,0.0,7.18559832057,18.5321311015,10.0734597563,0.0,10.0734597563
 06/26  17:00:00,45.3450124233,3.28001923567,10.3695074958,0.0,8.38069375907,23.3147919321,13.2769556766,0.0,13.2769556766
 06/26  18:00:00,48.2949348798,3.54035639517,10.991722659,0.0,10.6415932552,23.1212625696,15.590591619,0.0,15.590591619
 06/26  19:00:00,45.7923766576,3.29809625941,9.70070255084,0.0,12.3080778603,20.4854999863,14.8787036367,0.0,14.8787036367
 06/26  20:00:00,45.7919839273,2.84336286761,7.91666410552,0.0,12.456681583,19.8967753704,13.6328996677,0.0,13.6328996677
 06/26  21:00:00,40.9569958429,2.36848000246,6.34155990831,0.0,9.18739968257,17.702556249,11.1412917298,0.0,11.1412917298
 06/26  22:00:00,32.04821791,1.86678737018,4.86978716937,0.0,5.91811778209,14.0365255879,9.7175157652,0.0,9.7175157652
 06/26  23:00:00,24.4319435545,1.41611859653,3.60069065887,0.0,3.54045821811,10.5176760807,5.44618787153,0.0,5.44618787153
 06/26  24:00:00,19.2846425071,1.02498587997,2.5477778837,0.0,2.55330491699,7.80157382632,1.70877596456,0.0,1.70877596456
 06/27  01:00:00,17.7392894278,0.761313382268,1.8548219181,0.0,2.55330491699,7.21284921042,0.996093754184,0.0,0.996093754184
 06/27  02:00:00,16.7021823979,0.552415355875,1.32097522259,0.0,2.55330491699,6.91848690247,0.462735529155,0.0,0.462735529155
 06/27  03:00:00,16.1305685885,0.431935560807,1.01702236217,0.0,2.55330491699,6.7713057485,0.462722149024,0.0,0.462722149024
 06/27  04:00:00,18.0264803493,0.381517674259,0.886858561803,0.0,3.82705111198,7.57405300124,0.995770084209,0.0,0.995770084209
 06/27  05:00:00,19.9733901753,0.411163989835,0.944009610261,0.0,6.02426329834,9.91545327661,5.07991197319,0.0,5.07991197319
 06/27  06:00:00,23.3965563304,0.635517771359,1.50307090376,0.0,6.51253267309,14.7454349813,16.9715786771,0.0,16.9715786771
 06/27  07:00:00,27.2781683239,0.885473287559,2.21559474575,0.0,6.01364874671,18.163451543,18.0361604749,0.0,18.0361604749
 06/27  08:00:00,27.5210467054,1.38215173074,2.90754523298,0.0,4.35151303671,18.8798367041,17.3261126231,0.0,17.3261126231
 06/27  09:00:00,25.5136002178,1.55965374974,3.54622856686,0.0,3.78894180059,16.6187760998,15.1959735425,0.0,15.1959735425
 06/27  10:00:00,23.7185026741,1.81615357223,4.41125790374,0.0,3.78894180059,13.7021493968,13.7758808242,0.0,13.7758808242
 06/27  11:00:00,25.0432500713,2.07534557298,5.32963214639,0.0,3.78894180059,13.8493305508,11.1132069773,0.0,11.1132069773
 06/27  12:00:00,25.822285398,2.32369805347,6.17075621077,0.0,3.69398621738,13.6338449159,9.69311425895,0.0,9.69311425895
 06/27  13:00:00,26.4336291714,2.5183800397,6.86570139579,0.0,3.78894180059,13.2606059349,8.6280447202,0.0,8.6280447202
 06/27  14:00:00,27.1920022813,2.72005111495,7.56958458447,0.0,3.78894180059,13.1134247809,7.56297518145,0.0,7.56297518145
 06/27  15:00:00,30.0248817428,3.05141249414,8.70609321347,0.0,4.71240779196,13.5549682428,8.6280447202,0.0,8.6280447202
 06/27  16:00:00,39.3279002655,3.4638312335,10.1463396094,0.0,7.18559832057,18.5321311015,10.0481374385,0.0,10.0481374385
 06/27  17:00:00,46.8333656248,3.61312051012,11.5247594229,0.0,8.38069375907,23.3147919321,13.2433460548,0.0,13.2433460548
 06/27  18:00:00,48.7063021286,3.68510806521,11.2583382377,0.0,10.6415932552,23.1212625696,15.5509967221,0.0,15.5509967221
 06/27  19:00:00,45.3199242763,3.28994383272,9.23640259623,0.0,12.3080778603,20.4854999863,14.8409503629,0.0,14.8409503629
 06/27  20:00:00,44.3896998344,2.61368811709,6.74405476317,0.0,12.456681583,19.8967753704,13.5983692344,0.0,13.5983692344
 06/27  21:00:00,39.5669059196,2.10145391401,5.21849607338,0.0,9.18739968257,17.702556249,11.1132069773,0.0,11.1132069773
 06/27  22:00:00,31.2680634651,1.71008964418,4.24633045048,0.0,5.91811778209,14.0365255879,9.69311425895,0.0,9.69311425895
 06/27  23:00:00,24.0692943446,1.33627266033,3.31788738512,0.0,3.54045821811,10.5176760807,5.43283610396,0.0,5.43283610396
 06/27  24:00:00,19.093013302,0.975085640507,2.40604891809,0.0,2.55330491699,7.80157382632,1.70509271833,0.0,1.70509271833
 06/28  01:00:00,17.6226317574,0.726313714234,1.77316391575,0.0,2.55330491699,7.21284921042,0.994261296652,0.0,0.994261296652
 06/28  02:00:00,16.7084223381,0.550213856507,1.32941666215,0.0,2.55330491699,6.91848690247,0.462277954857,0.0,0.462277954857
 06/28  03:00:00,16.2300965053,0.455637201033,1.09284863881,0.0,2.55330491699,6.7713057485,0.462264763808,0.0,0.462264763808
 06/28  04:00:00,18.1889135321,0.422051554922,1.00875786391,0.0,3.82705111198,7.57405300124,0.993942205273,0.0,0.993942205273
 06/28  05:00:00,20.2237415743,0.474408971346,1.13111602778,0.0,6.02426329834,9.91545327661,5.06761158797,0.0,5.06761158797
 06/28  06:00:00,23.9202805964,0.766755787698,1.89555715345,0.0,6.51253267309,14.7454349813,16.9288404997,0.0,16.9288404997
 06/28  07:00:00,28.1356332602,1.09427997272,2.86425299689,0.0,6.01364874671,18.163451543,17.9906998071,0.0,17.9906998071
 06/28  08:00:00,28.558572251,1.60856946303,3.71865304627,0.0,4.35151303671,18.8798367041,17.2824703896,0.0,17.2824703896
 06/28  09:00:00,26.712441556,1.81709195196,4.48763170287,0.0,3.78894180059,16.6187760998,15.1577865882,0.0,15.1577865882
 06/28  10:00:00,25.016133138,2.08549292019,5.43954901977,0.0,3.78894180059,13.7021493968,13.7413307226,0.0,13.7413307226
 06/28  11:00:00,26.6512213911,2.40674830737,6.60620073184,0.0,3.78894180059,13.8493305508,11.0854759747,0.0,11.0854759747
 06/28  12:00:00,27.9981125044,2.77022794094,7.90005342962,0.0,3.69398621738,13.6338449159,9.66902010919,0.0,9.66902010919
 06/28  13:00:00,29.3623017743,3.1101568911,9.20259714733,0.0,3.78894180059,13.2606059349,8.60667821003,0.0,8.60667821003
 06/28  14:00:00,30.8281043399,3.44172373917,10.4840140188,0.0,3.78894180059,13.1134247809,7.54433631088,0.0,7.54433631088
 06/28  15:00:00,32.6392384368,3.58063576948,10.7912266321,0.0,4.71240779196,13.5549682428,8.60667821003,0.0,8.60667821003
 06/28  16:00:00,40.1024986223,3.67928335251,10.7054858472,0.0,7.18559832057,18.5321311015,10.0231340756,0.0,10.0231340756
 06/28  17:00:00,45.5575005626,3.47205378977,10.389961081,0.0,8.38069375907,23.3147919321,13.210159773,0.0,13.210159773
 06/28  18:00:00,47.8537381855,3.6124520004,10.4784303595,0.0,10.6415932552,23.1212625696,15.5119005545,0.0,15.5119005545
 06/28  19:00:00,45.6646497476,3.37152183876,9.49955006147,0.0,12.3080778603,20.4854999863,14.8036726218,0.0,14.8036726218
 06/28  20:00:00,46.0341550261,2.94441254992,8.05778552205,0.0,12.456681583,19.8967753704,13.5642737394,0.0,13.5642737394
 06/28  21:00:00,41.4108982699,2.4963336353,6.66760870239,0.0,9.18739968257,17.702556249,11.0854759747,0.0,11.0854759747
 06/28  22:00:00,32.4257867789,1.96689831901,5.14724508941,0.0,5.91811778209,14.0365255879,9.66902010919,0.0,9.66902010919
 06/28  23:00:00,24.7604471643,1.4991872758,3.84612558938,0.0,3.54045821811,10.5176760807,5.41965251257,0.0,5.41965251257
 06/28  24:00:00,19.4905052244,1.07608728753,2.70253919353,0.0,2.55330491699,7.80157382632,1.70145586554,0.0,1.70145586554
 06/29  01:00:00,17.8121294045,0.778744462944,1.91023081408,0.0,2.55330491699,7.21284921042,0.992452297901,0.0,0.992452297901
 06/29  02:00:00,16.6977670671,0.550411049925,1.31856419766,0.0,2.55330491699,6.91848690247,0.461826254058,0.0,0.461826254058
 06/29  03:00:00,16.078425537,0.417956712028,0.978858159503,0.0,2.55330491699,6.7713057485,0.461813255259,0.0,0.461813255259
 06/29  04:00:00,17.9112325708,0.350716621754,0.802411835738,0.0,3.82705111198,7.57405300124,0.992137861558,0.0,0.992137861558
 06/29  05:00:00,19.8213883549,0.371494620206,0.831677159518,0.0,6.02426329834,9.91545327661,5.05547078498,0.0,5.05547078498
 06/29  06:00:00,23.3506346478,0.629701089197,1.46296590332,0.0,6.51253267309,14.7454349813,16.8866599231,0.0,16.8866599231
 06/29  07:00:00,27.1915801166,0.865678828523,2.1488009975,0.0,6.01364874671,18.163451543,17.9458325192,0.0,17.9458325192
 06/29  08:00:00,27.3945725008,1.34163574797,2.82158701114,0.0,4.35151303671,18.8798367041,17.2393978015,0.0,17.2393978015
 06/29  09:00:00,25.5598684575,1.55592754438,3.5962230119,0.0,3.78894180059,16.6187760998,15.1200980735,0.0,15.1200980735
 06/29  10:00:00,23.8570169688,1.82737721488,4.53854855584,0.0,3.78894180059,13.7021493968,13.7072315903,0.0,13.7072315903
 06/29  11:00:00,25.2702614412,2.09760650449,5.5343825848,0.0,3.78894180059,13.8493305508,11.0581069343,0.0,11.0581069343
 06/29  12:00:00,26.3755328844,2.41591872324,6.63178302735,0.0,3.69398621738,13.6338449159,9.64524045116,0.0,9.64524045116
 06/29  13:00:00,27.1963010957,2.65543682676,7.49131653306,0.0,3.78894180059,13.2606059349,8.58559058876,0.0,8.58559058876
 06/29  14:00:00,28.2594659334,2.9236682947,8.43343105681,0.0,3.78894180059,13.1134247809,7.52594072637,0.0,7.52594072637
 06/29  15:00:00,31.120692051,3.26722190134,9.58609411444,0.0,4.71240779196,13.5549682428,8.58559058876,0.0,8.58559058876
 06/29  16:00:00,40.1698529695,3.64348879579,10.8086347512,0.0,7.18559832057,18.5321311015,9.99845707195,0.0,9.99845707195
 06/29  17:00:00,47.4261672077,3.76984275784,11.9608387581,0.0,8.38069375907,23.3147919321,13.1774066591,0.0,13.1774066591
 06/29  18:00:00,50.0318601072,3.93670956175,12.3322947198,0.0,10.6415932552,23.1212625696,15.4733146943,0.0,15.4733146943
 06/29  19:00:00,47.9739597536,3.74733801072,11.4330438955,0.0,12.3080778603,20.4854999863,14.7668814527,0.0,14.7668814527
 06/29  20:00:00,48.4760244722,3.38550457199,10.0585629461,0.0,12.456681583,19.8967753704,13.5306232799,0.0,13.5306232799
 06/29  21:00:00,43.7898707179,2.96245484103,8.58045994475,0.0,9.18739968257,17.702556249,11.0581069343,0.0,11.0581069343
 06/29  22:00:00,34.5288330416,2.41113558126,6.80605408982,0.0,5.91811778209,14.0365255879,9.64524045116,0.0,9.64524045116
 06/29  23:00:00,26.4625226294,1.87928208172,5.16810624852,0.0,3.54045821811,10.5176760807,5.40664100158,0.0,5.40664100158
 06/29  24:00:00,21.0856284617,1.45834231538,3.91540740292,0.0,2.55330491699,7.80157382632,1.69786648319,0.0,1.69786648319
 06/30  01:00:00,19.3627939625,1.17062559989,3.06901423511,0.0,2.55330491699,7.21284921042,0.990667294161,0.0,0.990667294161
 06/30  02:00:00,18.1789915805,0.940580805045,2.40961895597,0.0,2.55330491699,6.91848690247,0.461380560619,0.0,0.461380560619
 06/30  03:00:00,17.2611545882,0.736797998302,1.84274592441,0.0,2.55330491699,6.7713057485,0.46136775717,0.0,0.46136775717
 06/30  04:00:00,18.7399287681,0.576611625948,1.40521302889,0.0,3.82705111198,7.57405300124,0.990357587633,0.0,0.990357587633
 06/30  05:00:00,20.4749835991,0.54983803151,1.30692899242,0.0,6.02426329834,9.91545327661,5.04349315945,0.0,5.04349315945
 06/30  06:00:00,24.4301379988,0.901046321124,2.27112402237,0.0,6.51253267309,14.7454349813,16.8450494378,0.0,16.8450494378
 06/30  07:00:00,29.580758971,1.42700110198,3.9766575784,0.0,6.01364874671,18.163451543,17.9015718981,0.0,17.9015718981
 06/30  08:00:00,31.0412175558,2.11254568625,5.69732212788,0.0,4.35151303671,18.8798367041,17.1969076143,0.0,17.1969076143
 06/30  09:00:00,29.6850692029,2.38309686356,6.89425443816,0.0,3.78894180059,16.6187760998,15.0829191598,0.0,15.0829191598
 06/30  10:00:00,27.7521105488,2.58020593909,7.6808134116,0.0,3.78894180059,13.7021493968,13.6735935255,0.0,13.6735935255
 06/30  11:00:00,28.887345,2.77245753322,8.47661511485,0.0,3.78894180059,13.8493305508,11.0311079612,0.0,11.0311079612
 06/30  12:00:00,29.110018476,2.9110994677,8.87108787453,0.0,3.69398621738,13.6338449159,9.62178232698,0.0,9.62178232698
 06/30  13:00:00,28.4262646269,2.85568558242,8.5210313086,0.0,3.78894180059,13.2606059349,8.56478810128,0.0,8.56478810128
 06/30  14:00:00,28.2287844433,2.8867344236,8.4396834378,0.0,3.78894180059,13.1134247809,7.50779387559,0.0,7.50779387559
 06/30  15:00:00,29.882026257,2.96422399123,8.65042623052,0.0,4.71240779196,13.5549682428,8.56478810128,0.0,8.56478810128
 06/30  16:00:00,38.9057301604,3.32016113701,9.8678396008,0.0,7.18559832057,18.5321311015,9.97411373555,0.0,9.97411373555
 06/30  17:00:00,46.0534184239,3.40200436899,10.9559283631,0.0,8.38069375907,23.3147919321,13.1450964126,0.0,13.1450964126
 06/30  18:00:00,48.1359903863,3.50113592354,10.8719986371,0.0,10.6415932552,23.1212625696,15.4352505683,0.0,15.4352505683
 06/30  19:00:00,44.9615321234,3.13042106886,9.0375332072,0.0,12.3080778603,20.4854999863,14.7305877512,0.0,14.7305877512
 06/30  20:00:00,44.7643122593,2.64344867724,7.08890662791,0.0,12.456681583,19.8967753704,13.4974278212,0.0,13.4974278212
 06/30  21:00:00,40.0211956846,2.18531899202,5.58892076038,0.0,9.18739968257,17.702556249,11.0311079612,0.0,11.0311079612
 06/30  22:00:00,31.3964363857,1.72785922056,4.35693379463,0.0,5.91811778209,14.0365255879,9.62178232698,0.0,9.62178232698
 06/30  23:00:00,24.2331471593,1.3708739304,3.44713892978,0.0,3.54045821811,10.5176760807,5.3938054242,0.0,5.3938054242
 06/30  24:00:00,19.2767367088,1.01889721059,2.54596075488,0.0,2.55330491699,7.80157382632,1.69432563426,0.0,1.69432563426
 07/01  01:00:00,17.7249330145,0.752213952966,1.84956493406,0.0,2.55330491699,7.21284921042,0.988906814517,0.0,0.988906814517
 07/01  02:00:00,16.7670119112,0.567365390652,1.37085470103,0.0,2.55330491699,6.91848690247,0.460941006616,0.0,0.460941006616
 07/01  03:00:00,16.2582380848,0.465301522734,1.11132589655,0.0,2.55330491699,6.7713057485,0.460928401545,0.0,0.460928401545
 07/01  04:00:00,18.1582360688,0.416458090374,0.98367386516,0.0,3.82705111198,7.57405300124,0.988601910925,0.0,0.988601910925
 07/01  05:00:00,20.1590255739,0.456578689679,1.084230309,0.0,6.02426329834,9.91545327661,5.03168225829,0.0,5.03168225829
 07/01  06:00:00,23.714722788,0.699816499773,1.75693863291,0.0,6.51253267309,14.7454349813,16.8040213658,0.0,16.8040213658
 07/01  07:00:00,28.1857610747,1.13481520475,3.06737494174,0.0,6.01364874671,17.9699221805,17.8579310514,0.0,17.8579310514
 07/01  08:00:00,27.0558629288,1.35295170661,3.91797504915,0.0,3.66783283761,18.1171033345,17.1550124111,0.0,17.1550124111
 07/01  09:00:00,25.2284769777,1.56534729243,4.70182535275,0.0,3.10526160149,15.8560427302,15.046260857,0.0,15.046260857
 07/01  10:00:00,23.5590631918,1.8530220107,5.66136355174,0.0,3.10526160149,12.9394160272,13.6404264896,0.0,13.6404264896
 07/01  11:00:00,25.0311802179,2.15388173869,6.68543969596,0.0,3.10526160149,13.0865971812,11.0044870509,0.0,11.0044870509
 07/01  12:00:00,24.721242557,2.16822221649,6.50834271129,0.0,3.10526160149,12.9394160272,9.59865268356,0.0,9.59865268356
 07/01  13:00:00,23.2775983829,2.01433285448,5.66013136119,0.0,3.10526160149,12.4978725653,8.54427690807,0.0,8.54427690807
 07/01  14:00:00,21.8932257698,1.77319813203,4.66407462457,0.0,3.10526160149,12.3506914113,7.48990113257,0.0,7.48990113257
 07/01  15:00:00,23.8323825258,1.94220143364,5.06921862566,0.0,4.02872759285,12.7922348732,8.54427690807,0.0,8.54427690807
 07/01  16:00:00,32.9493088996,2.3443346854,6.33365836028,0.0,6.50191812146,17.7693977319,9.9501112754,0.0,9.9501112754
 07/01  17:00:00,42.2713262543,2.836024555,7.93334536994,0.0,8.38069375907,23.1212625696,13.1132386019,0.0,13.1132386019
 07/01  18:00:00,45.0989417649,3.00152350233,8.33456243699,0.0,10.6415932552,23.1212625696,15.3977194488,0.0,15.3977194488
 07/01  19:00:00,42.71878894,2.70006611273,7.22514497985,0.0,12.3080778603,20.4854999863,14.6948022651,0.0,14.6948022651
 07/01  20:00:00,43.3072622471,2.31411624791,5.96118904505,0.0,12.456681583,19.8967753704,13.4646971937,0.0,13.4646971937
 07/01  21:00:00,39.0840150951,1.94978430156,4.88727486138,0.0,9.18739968257,17.702556249,11.0044870509,0.0,11.0044870509
 07/01  22:00:00,30.4950996791,1.4961499581,3.68730635048,0.0,5.91811778209,14.0365255879,9.59865268356,0.0,9.59865268356
 07/01  23:00:00,22.9769395957,1.04104209004,2.52076320658,0.0,3.54045821811,10.5176760807,5.38114958157,0.0,5.38114958157
 07/01  24:00:00,18.1669290911,0.720648187513,1.73440216025,0.0,2.55330491699,7.80157382632,1.69083436733,0.0,1.69083436733
 07/02  01:00:00,17.0678484542,0.569016295978,1.37567803079,0.0,2.55330491699,7.21284921042,0.987171380754,0.0,0.987171380754
 07/02  02:00:00,16.4985615773,0.486743275719,1.18302648212,0.0,2.55330491699,6.91848690247,0.460507722297,0.0,0.460507722297
 07/02  03:00:00,16.1717550618,0.433266223433,1.05687817283,0.0,2.55330491699,6.7713057485,0.460495318568,0.0,0.460495318568
 07/02  04:00:00,18.195936637,0.417651600922,1.02018092284,0.0,3.82705111198,7.57405300124,0.986871351561,0.0,0.986871351561
 07/02  05:00:00,20.2450106394,0.471446601199,1.15534746295,0.0,6.02426329834,9.91545327661,5.02004157906,0.0,5.02004157906
 07/02  06:00:00,23.7001057969,0.69368615629,1.74845198529,0.0,6.51253267309,14.7454349813,16.7635878565,0.0,16.7635878565
 07/02  07:00:00,27.5883466516,0.993536314334,2.61123940905,0.0,6.01364874671,17.9699221805,17.8149229026,0.0,17.8149229026
 07/02  08:00:00,25.5249957813,1.00330479961,2.73675480869,0.0,3.66783283761,18.1171033345,17.1137245988,0.0,17.1137245988
 07/02  09:00:00,23.6011904087,1.22553882094,3.41434725529,0.0,3.10526160149,15.8560427302,15.0101340212,0.0,15.0101340212
 07/02  10:00:00,21.3685713478,1.39404804969,3.92984566876,0.0,3.10526160149,12.9394160272,13.6077403049,0.0,13.6077403049
 07/02  11:00:00,21.7663341838,1.44859054542,4.12588485519,0.0,3.10526160149,13.0865971812,10.9782520868,0.0,10.9782520868
 07/02  12:00:00,21.8524937328,1.51620485472,4.29161124887,0.0,3.10526160149,12.9394160272,9.57585837053,0.0,9.57585837053
 07/02  13:00:00,21.5405266341,1.56991419996,4.36747826695,0.0,3.10526160149,12.4978725653,8.5240630833,0.0,8.5240630833
 07/02  14:00:00,20.9877588229,1.48033566813,4.05147014163,0.0,3.10526160149,12.3506914113,7.47226779607,0.0,7.47226779607
 07/02  15:00:00,22.5513017134,1.5592570227,4.1710822242,0.0,4.02872759285,12.7922348732,8.5240630833,0.0,8.5240630833
 07/02  16:00:00,30.3550674353,1.69022069229,4.39353088908,0.0,6.50191812146,17.7693977319,9.92645679961,0.0,9.92645679961
 07/02  17:00:00,38.1310297702,1.87921607434,4.7498573665,0.0,8.38069375907,23.1212625696,13.0818426613,0.0,13.0818426613
 07/02  18:00:00,40.6931303251,1.99068283375,4.93959166577,0.0,10.6415932552,23.1212625696,15.3607324503,0.0,15.3607324503
 07/02  19:00:00,39.129294209,1.83839260432,4.49732375727,0.0,12.3080778603,20.4854999863,14.6595355921,0.0,14.6595355921
 07/02  20:00:00,40.5955121303,1.63127599273,3.93227918343,0.0,12.456681583,19.8967753704,13.4324410904,0.0,13.4324410904
 07/02  21:00:00,36.8630079007,1.36589488263,3.25015708591,0.0,9.18739968257,17.702556249,10.9782520868,0.0,10.9782520868
 07/02  22:00:00,28.5210809754,0.958099671829,2.25133793306,0.0,5.91811778209,14.0365255879,9.57585837053,0.0,9.57585837053
 07/02  23:00:00,21.4124708265,0.602168435647,1.39516809177,0.0,3.54045821811,10.5176760807,5.36867722161,0.0,5.36867722161
 07/02  24:00:00,17.0022880756,0.393769931435,0.896639400783,0.0,2.55330491699,7.80157382632,1.68739371631,0.0,1.68739371631
 07/03  01:00:00,16.043534616,0.284862549863,0.635517938736,0.0,2.55330491699,7.21284921042,0.9854615072,0.0,0.9854615072
 07/03  02:00:00,15.4593686698,0.197986367842,0.432590482521,0.0,2.55330491699,6.91848690247,0.460080836049,0.0,0.460080836049
 07/03  03:00:00,15.1215929013,0.139362720969,0.300619514832,0.0,2.55330491699,6.7713057485,0.460068636556,0.0,0.460068636556
 07/03  04:00:00,17.1387919045,0.120921715668,0.259766075526,0.0,3.82705111198,7.57405300124,0.985166422214,0.0,0.985166422214
 07/03  05:00:00,19.1341202204,0.163610301748,0.352293343418,0.0,6.02426329834,9.91545327661,5.00857456891,0.0,5.00857456891
 07/03  06:00:00,22.5708766612,0.404230177983,0.908678827937,0.0,6.51253267309,14.7454349813,16.7237608833,0.0,16.7237608833
 07/03  07:00:00,26.2127592934,0.603176524885,1.43248247788,0.0,6.01364874671,18.163451543,17.7725601884,0.0,17.7725601884
 07/03  08:00:00,26.1308904259,1.02920449249,1.87033619168,0.0,4.35151303671,18.8798367041,17.0730564044,0.0,17.0730564044
 07/03  09:00:00,23.7427650096,1.1217449157,2.21330219275,0.0,3.78894180059,16.6187760998,14.9745493511,0.0,14.9745493511
 07/03  10:00:00,21.3595363557,1.24397082194,2.62447433569,0.0,3.78894180059,13.7021493968,13.575544651,0.0,13.575544651
 07/03  11:00:00,21.9993442622,1.35214647153,3.00892543877,0.0,3.78894180059,13.8493305508,10.9524108383,0.0,10.9524108383
 07/03  12:00:00,22.6509231272,1.58256300114,3.7405289923,0.0,3.69398621738,13.6338449159,9.5534061382,0.0,9.5534061382
 07/03  13:00:00,23.6329384569,1.86842468903,4.71496603193,0.0,3.78894180059,13.2606059349,8.50415261312,0.0,8.50415261312
 07/03  14:00:00,24.8781123499,2.18290038182,5.79284538627,0.0,3.78894180059,13.1134247809,7.45489908804,0.0,7.45489908804
 07/03  15:00:00,27.7027070173,2.52739074594,6.90794023616,0.0,4.71240779196,13.5549682428,8.50415261312,0.0,8.50415261312
 07/03  16:00:00,36.8708445152,2.94783020096,8.20528489172,0.0,7.18559832057,18.5321311015,9.90315731322,0.0,9.90315731322
 07/03  17:00:00,44.312610589,3.12880965615,9.48831524099,0.0,8.38069375907,23.3147919321,13.0509178885,0.0,13.0509178885
 07/03  18:00:00,47.1596946048,3.38114238361,10.0156963956,0.0,10.6415932552,23.1212625696,15.3243005261,0.0,15.3243005261
 07/03  19:00:00,45.1814261838,3.23242485662,9.15542347979,0.0,12.3080778603,20.4854999863,14.6247981761,0.0,14.6247981761
 07/03  20:00:00,45.4510341081,2.80940479771,7.60967235621,0.0,12.456681583,19.8967753704,13.4006690635,0.0,13.4006690635
 07/03  21:00:00,40.9811182385,2.40562677584,6.32853553046,0.0,9.18739968257,17.702556249,10.9524108383,0.0,10.9524108383
 07/03  22:00:00,32.2290545862,1.93077161687,4.98663959889,0.0,5.91811778209,14.0365255879,9.5534061382,0.0,9.5534061382
 07/03  23:00:00,24.4385181186,1.42036209049,3.60302172898,0.0,3.54045821811,10.5176760807,5.35639203788,0.0,5.35639203788
 07/03  24:00:00,19.1658465878,0.987167676263,2.46680016819,0.0,2.55330491699,7.80157382632,1.68400470011,0.0,1.68400470011
 07/04  01:00:00,17.657379396,0.730309122218,1.8039161463,0.0,2.55330491699,7.21284921042,0.983777700573,0.0,0.983777700573
 07/04  02:00:00,16.6829127974,0.538890974572,1.31523000338,0.0,2.55330491699,6.91848690247,0.459660474357,0.0,0.459660474357
 07/04  03:00:00,16.1784846895,0.438377978644,1.05849604535,0.0,2.55330491699,6.7713057485,0.459648481925,0.0,0.459648481925
 07/04  04:00:00,18.1342889262,0.405075580849,0.971109232106,0.0,3.82705111198,7.57405300124,0.983487627953,0.0,0.983487627953
 07/04  05:00:00,20.1333460792,0.448016766524,1.06711273745,0.0,6.02426329834,9.91545327661,4.99728462363,0.0,4.99728462363
 07/04  06:00:00,23.5465305704,0.664405881421,1.62415703375,0.0,6.51253267309,14.7454349813,16.6845522399,0.0,16.6845522399
 07/04  07:00:00,27.4271626547,0.968383347459,2.47520837902,0.0,6.01364874671,17.9699221805,17.730855454,0.0,17.730855454
 07/04  08:00:00,25.7481073751,1.08238090147,2.88079030063,0.0,3.66783283761,18.1171033345,17.0330198713,0.0,17.0330198713
 07/04  09:00:00,23.9770273004,1.32245215902,3.69327080889,0.0,3.10526160149,15.8560427302,14.9395173847,0.0,14.9395173847
 07/04  10:00:00,22.7287734913,1.69598100111,4.98811486083,0.0,3.10526160149,12.9394160272,13.5438490623,0.0,13.5438490623
 07/04  11:00:00,24.5793706511,2.04939339856,6.33811846928,0.0,3.10526160149,13.0865971812,10.9269709579,0.0,10.9269709579
 07/04  12:00:00,25.8245624605,2.33654152493,7.44334330638,0.0,3.10526160149,12.9394160272,9.53130263558,0.0,9.53130263558
 07/04  13:00:00,26.6699035601,2.6066952412,8.4600741517,0.0,3.10526160149,12.4978725653,8.48455139382,0.0,8.48455139382
 07/04  14:00:00,27.9468855288,2.9000002639,9.59093225171,0.0,3.10526160149,12.3506914113,7.43780015205,0.0,7.43780015205
 07/04  15:00:00,30.1475215973,3.0970057525,10.2295533782,0.0,4.02872759285,12.7922348732,8.48455139382,0.0,8.48455139382
 07/04  16:00:00,38.669017594,3.37923943229,11.0184623079,0.0,6.50191812146,17.7693977319,9.88021971617,0.0,9.88021971617
 07/04  17:00:00,47.3050023274,3.74496389654,12.0580821015,0.0,8.38069375907,23.1212625696,13.0204734415,0.0,13.0204734415
 07/04  18:00:00,49.7207536536,3.88996342284,12.0679344051,0.0,10.6415932552,23.1212625696,15.2884344653,0.0,15.2884344653
 07/04  19:00:00,47.454015724,3.72075082435,10.9396870523,0.0,12.3080778603,20.4854999863,14.5906003041,0.0,14.5906003041
 07/04  20:00:00,47.5559266447,3.30771815676,9.21625153381,0.0,12.456681583,19.8967753704,13.3693905221,0.0,13.3693905221
 07/04  21:00:00,42.6610170079,2.82168730382,7.5923737719,0.0,9.18739968257,17.702556249,10.9269709579,0.0,10.9269709579
 07/04  22:00:00,33.3678549884,2.2179974778,5.83821414015,0.0,5.91811778209,14.0365255879,9.53130263558,0.0,9.53130263558
 07/04  23:00:00,25.1788904586,1.61417790798,4.14957825149,0.0,3.54045821811,10.5176760807,5.34429766853,0.0,5.34429766853
 07/04  24:00:00,19.5773207406,1.10122490703,2.76421709018,0.0,2.55330491699,7.80157382632,1.68066832235,0.0,1.68066832235
 07/05  01:00:00,17.8822793229,0.798067131012,1.96105806447,0.0,2.55330491699,7.21284921042,0.982120459831,0.0,0.982120459831
 07/05  02:00:00,16.7600181985,0.566999067899,1.36422731116,0.0,2.55330491699,6.91848690247,0.459246761766,0.0,0.459246761766
 07/05  03:00:00,16.0934616577,0.42113866227,0.99071232994,0.0,2.55330491699,6.7713057485,0.459234979152,0.0,0.459234979152
 07/05  04:00:00,17.9356221109,0.356576361547,0.820941636094,0.0,3.82705111198,7.57405300124,0.981835466087,0.0,0.981835466087
 07/05  05:00:00,19.8438980599,0.376229803091,0.849451681619,0.0,6.02426329834,9.91545327661,4.98617508655,0.0,4.98617508655
 07/05  06:00:00,23.392629367,0.633736873172,1.50092483855,0.0,6.51253267309,14.7454349813,16.6459735372,0.0,16.6459735372
 07/05  07:00:00,27.8199710626,1.01693866275,2.62593210925,0.0,6.01364874671,18.163451543,17.6898210499,0.0,17.6898210499
 07/05  08:00:00,28.8234255959,1.6517209387,3.94035491551,0.0,4.35151303671,18.8798367041,16.9936268561,0.0,16.9936268561
 07/05  09:00:00,27.5926036633,1.9798585394,5.20502722272,0.0,3.78894180059,16.6187760998,14.9050484964,0.0,14.9050484964
 07/05  10:00:00,26.4999724075,2.34602325687,6.66285795253,0.0,3.78894180059,13.7021493968,13.5126629253,0.0,13.5126629253
 07/05  11:00:00,28.7281348854,2.74129854558,8.3485639879,0.0,3.78894180059,13.8493305508,10.9019399795,0.0,10.9019399795
 07/05  12:00:00,29.7013441842,2.99573140579,9.37778164458,0.0,3.69398621738,13.6338449159,9.50955440843,0.0,9.50955440843
 07/05  13:00:00,30.1325950088,3.14192307695,9.94112419597,0.0,3.78894180059,13.2606059349,8.46526523012,0.0,8.46526523012
 07/05  14:00:00,30.9771949324,3.35692557737,10.7179027732,0.0,3.78894180059,13.1134247809,7.4209760518,0.0,7.4209760518
 07/05  15:00:00,33.1334997421,3.57957066355,11.2865530433,0.0,4.71240779196,13.5549682428,8.46526523012,0.0,8.46526523012
 07/05  16:00:00,40.9402775219,3.74584576947,11.4767023298,0.0,7.18559832057,18.5321311015,9.8576508012,0.0,9.8576508012
 07/05  17:00:00,46.7932602781,3.64329942887,11.4544751574,0.0,8.38069375907,23.3147919321,12.9905183361,0.0,12.9905183361
 07/05  18:00:00,48.6837911984,3.69522014623,11.2257152266,0.0,10.6415932552,23.1212625696,15.2531448891,0.0,15.2531448891
 07/05  19:00:00,46.7272271272,3.54637234306,10.3872769368,0.0,12.3080778603,20.4854999863,14.5569521036,0.0,14.5569521036
 07/05  20:00:00,47.8557974696,3.12229836476,8.80870881733,0.0,12.456681583,19.8967753704,13.3386147289,0.0,13.3386147289
 07/05  21:00:00,42.2717369718,2.68433615369,7.340444886,0.0,9.18739968257,17.702556249,10.9019399795,0.0,10.9019399795
 07/05  22:00:00,33.2810134451,2.17334681717,5.79602325742,0.0,5.91811778209,14.0365255879,9.50955440843,0.0,9.50955440843
 07/05  23:00:00,25.3620788006,1.65193186913,4.29501263232,0.0,3.54045821811,10.5176760807,5.33239769518,0.0,5.33239769518
 07/05  24:00:00,19.87831556,1.17831750603,2.9881193106,0.0,2.55330491699,7.80157382632,1.67738557108,0.0,1.67738557108
 07/06  01:00:00,18.1364343982,0.867910441545,2.14536982923,0.0,2.55330491699,7.21284921042,0.980490276023,0.0,0.980490276023
 07/06  02:00:00,17.0009334889,0.636788193876,1.53535347554,0.0,2.55330491699,6.91848690247,0.458839820845,0.0,0.458839820845
 07/06  03:00:00,16.2382729404,0.464225630806,1.09243664413,0.0,2.55330491699,6.7713057485,0.45882825074,0.0,0.45882825074
 07/06  04:00:00,18.0050218354,0.378499692039,0.868418030127,0.0,3.82705111198,7.57405300124,0.980210426026,0.0,0.980210426026
 07/06  05:00:00,19.8741847337,0.387435392862,0.868532765674,0.0,6.02426329834,9.91545327661,4.97524924762,0.0,4.97524924762
 07/06  06:00:00,23.4212045567,0.642686111181,1.52055079021,0.0,6.51253267309,14.7454349813,16.6080361995,0.0,16.6080361995
 07/06  07:00:00,28.0867000295,1.08574878008,2.82385095879,0.0,6.01364874671,18.163451543,17.649469128,0.0,17.649469128
 07/06  08:00:00,29.1574853385,1.71908351058,4.20705208621,0.0,4.35151303671,18.8798367041,16.9548890246,0.0,16.9548890246
 07/06  09:00:00,27.7060845103,1.99807660845,5.30029000062,0.0,3.78894180059,16.6187760998,14.8711528938,0.0,14.8711528938
 07/06  10:00:00,26.0968164454,2.26788163791,6.33784360938,0.0,3.78894180059,13.7021493968,13.4819954753,0.0,13.4819954753
 07/06  11:00:00,27.6732936295,2.55315758227,7.48186369527,0.0,3.78894180059,13.8493305508,10.8773253157,0.0,10.8773253157
 07/06  12:00:00,28.5080144329,2.78577363417,8.39440966496,0.0,3.69398621738,13.6338449159,9.48816789727,0.0,9.48816789727
 07/06  13:00:00,29.5082193835,3.03778388093,9.42088776668,0.0,3.78894180059,13.2606059349,8.44629983343,0.0,8.44629983343
 07/06  14:00:00,30.7257858511,3.31145799071,10.5119612785,0.0,3.78894180059,13.1134247809,7.40443176959,0.0,7.40443176959
 07/06  15:00:00,33.3219972069,3.60124991406,11.4533712576,0.0,4.71240779196,13.5549682428,8.44629983343,0.0,8.44629983343
 07/06  16:00:00,41.518789894,3.82309568795,11.9779647835,0.0,7.18559832057,18.5321311015,9.83545725188,0.0,9.83545725188
 07/06  17:00:00,47.4020861788,3.6946330117,12.0119674753,0.0,8.38069375907,23.3147919321,12.9610614434,0.0,12.9610614434
 07/06  18:00:00,49.1224876651,3.73669312956,11.6229387099,0.0,10.6415932552,23.1212625696,15.2184422484,0.0,15.2184422484
 07/06  19:00:00,46.1763300674,3.4181467658,9.9646054542,0.0,12.3080778603,20.4854999863,14.5238635392,0.0,14.5238635392
 07/06  20:00:00,46.8491993976,2.929958602,7.99445050815,0.0,12.456681583,19.8967753704,13.308350798,0.0,13.308350798
 07/06  21:00:00,41.2482524114,2.48265963356,6.51863684568,0.0,9.18739968257,17.702556249,10.8773253157,0.0,10.8773253157
 07/06  22:00:00,32.4670614348,1.99802288425,5.15739518002,0.0,5.91811778209,14.0365255879,9.48816789727,0.0,9.48816789727
 07/06  23:00:00,24.7535677532,1.50923929751,3.82919415656,0.0,3.54045821811,10.5176760807,5.3206956419,0.0,5.3206956419
 07/06  24:00:00,19.5040531552,1.08308606583,2.70908834603,0.0,2.55330491699,7.80157382632,1.67415741846,0.0,1.67415741846
 07/07  01:00:00,18.0350059108,0.837622724104,2.0742290592,0.0,2.55330491699,7.21284921042,0.978887632142,0.0,0.978887632142
 07/07  02:00:00,17.0956199041,0.656475010743,1.61035307392,0.0,2.55330491699,6.91848690247,0.45843977215,0.0,0.45843977215
 07/07  03:00:00,16.3994204041,0.503391013897,1.21441872471,0.0,2.55330491699,6.7713057485,0.458428417175,0.0,0.458428417175
 07/07  04:00:00,18.1652561831,0.419012363869,0.988139705962,0.0,3.82705111198,7.57405300124,0.978612989126,0.0,0.978612989126
 07/07  05:00:00,20.0533808529,0.433571079343,1.00159319836,0.0,6.02426329834,9.91545327661,4.9645103424,0.0,4.9645103424
 07/07  06:00:00,23.5643174986,0.680939478488,1.62541036484,0.0,6.51253267309,14.7454349813,16.570751461,0.0,16.570751461
 07/07  07:00:00,27.7818893936,1.0186867842,2.58610231885,0.0,6.01364874671,18.163451543,17.6098116381,0.0,17.6098116381
 07/07  08:00:00,28.3103522996,1.55647083614,3.52253172179,0.0,4.35151303671,18.8798367041,16.9168178485,0.0,16.9168178485
 07/07  09:00:00,26.6238491468,1.80566764769,4.41046359791,0.0,3.78894180059,16.6187760998,14.8378406148,0.0,14.8378406148
 07/07  10:00:00,25.1897883934,2.13646044843,5.56223674686,0.0,3.78894180059,13.7021493968,13.4518557943,0.0,13.4518557943
 07/07  11:00:00,26.8298125677,2.45403875922,6.73750145658,0.0,3.78894180059,13.8493305508,10.853134256,0.0,10.853134256
 07/07  12:00:00,27.1917618325,2.61882786094,7.2451028378,0.0,3.69398621738,13.6338449159,9.46714943552,0.0,9.46714943552
 07/07  13:00:00,27.1407810779,2.70181335877,7.38941998328,0.0,3.78894180059,13.2606059349,8.42766082017,0.0,8.42766082017
 07/07  14:00:00,26.785886945,2.68354987604,7.19997048706,0.0,3.78894180059,13.1134247809,7.38817220483,0.0,7.38817220483
 07/07  15:00:00,28.573347815,2.80082994751,7.5051418323,0.0,4.71240779196,13.5549682428,8.42766082017,0.0,8.42766082017
 07/07  16:00:00,37.091486315,3.0696940503,8.30406284215,0.0,7.18559832057,18.5321311015,9.81364564063,0.0,9.81364564063
 07/07  17:00:00,43.604656376,3.03924204763,8.86992863655,0.0,8.38069375907,23.3147919321,12.9321114867,0.0,12.9321114867
 07/07  18:00:00,46.1038322807,3.17232884715,9.16864760799,0.0,10.6415932552,23.1212625696,15.1843368199,0.0,15.1843368199
 07/07  19:00:00,44.0581282787,2.93983225199,8.3247181793,0.0,12.3080778603,20.4854999863,14.4913444097,0.0,14.4913444097
 07/07  20:00:00,45.9954263618,2.66963586215,7.40100021218,0.0,12.456681583,19.8967753704,13.2786076918,0.0,13.2786076918
 07/07  21:00:00,40.9793763104,2.35138236034,6.38103801794,0.0,9.18739968257,17.702556249,10.853134256,0.0,10.853134256
 07/07  22:00:00,32.2163096101,1.88994653416,5.01471970546,0.0,5.91811778209,14.0365255879,9.46714943552,0.0,9.46714943552
 07/07  23:00:00,24.5448231543,1.42724601742,3.7024428378,0.0,3.54045821811,10.5176760807,5.30919497415,0.0,5.30919497415
 07/07  24:00:00,19.3162944881,1.01802516456,2.58639058013,0.0,2.55330491699,7.80157382632,1.67098482046,0.0,1.67098482046
 07/08  01:00:00,17.8001939993,0.767467793873,1.909572078,0.0,2.55330491699,7.21284921042,0.977313002982,0.0,0.977313002982
 07/08  02:00:00,16.8241267256,0.580259829452,1.41507507668,0.0,2.55330491699,6.91848690247,0.458046734187,0.0,0.458046734187
 07/08  03:00:00,16.3123463421,0.47666242916,1.15407324746,0.0,2.55330491699,6.7713057485,0.458035596898,0.0,0.458035596898
 07/08  04:00:00,18.2626670729,0.439395686535,1.06516727307,0.0,3.82705111198,7.57405300124,0.977043628555,0.0,0.977043628555
 07/08  05:00:00,20.3262950872,0.497684142377,1.21039436958,0.0,6.02426329834,9.91545327661,4.95396155111,0.0,4.95396155111
 07/08  06:00:00,24.6689526243,0.951568660424,2.45941630862,0.0,6.51253267309,14.7454349813,16.5341303631,0.0,16.5341303631
 07/08  07:00:00,29.6154535558,1.47337804285,4.15850458475,0.0,6.01364874671,17.9699221805,17.5708603244,0.0,17.5708603244
 07/08  08:00:00,28.835007178,1.733258852,5.31681215304,0.0,3.66783283761,18.1171033345,16.8794246025,0.0,16.8794246025
 07/08  09:00:00,27.5110673619,2.02250828834,6.52725474104,0.0,3.10526160149,15.8560427302,14.8051215245,0.0,14.8051215245
 07/08  10:00:00,25.9486996713,2.28952318272,7.61449885918,0.0,3.10526160149,12.9394160272,13.4222528079,0.0,13.4222528079
 07/08  11:00:00,27.7485158777,2.60977502249,8.94688207198,0.0,3.10526160149,13.0865971812,10.8293739642,0.0,10.8293739642
 07/08  12:00:00,29.0293920119,2.90575717421,10.0789572085,0.0,3.10526160149,12.9394160272,9.44650524758,0.0,9.44650524758
 07/08  13:00:00,29.5542761146,3.1232310368,10.8279109106,0.0,3.10526160149,12.4978725653,8.40935371012,0.0,8.40935371012
 07/08  14:00:00,30.3499830781,3.33366397916,11.5603660857,0.0,3.10526160149,12.3506914113,7.37220217266,0.0,7.37220217266
 07/08  15:00:00,33.2001792696,3.6494037239,12.7298130792,0.0,4.02872759285,12.7922348732,8.40935371012,0.0,8.40935371012
 07/08  16:00:00,42.6243422141,4.06365345721,14.289372903,0.0,6.50191812146,17.7693977319,9.79222242674,0.0,9.79222242674
 07/08  17:00:00,51.717127275,4.44649568213,15.7686752635,0.0,8.38069375907,23.1212625696,12.9036770391,0.0,12.9036770391
 07/08  18:00:00,53.3539913671,4.40876336448,15.182372177,0.0,10.6415932552,23.1212625696,15.1508387036,0.0,15.1508387036
 07/08  19:00:00,49.6336079282,3.96367216614,12.8763579146,0.0,12.3080778603,20.4854999863,14.4594043453,0.0,14.4594043453
 07/08  20:00:00,50.0285366186,3.4711389822,10.6326073489,0.0,12.456681583,19.8967753704,13.2493942183,0.0,13.2493942183
 07/08  21:00:00,44.170692836,3.03125042753,8.89248647631,0.0,9.18739968257,17.702556249,10.8293739642,0.0,10.8293739642
 07/08  22:00:00,34.9964188643,2.51665607569,7.16811941818,0.0,5.91811778209,14.0365255879,9.44650524758,0.0,9.44650524758
 07/08  23:00:00,26.8792810469,1.98368351177,5.48046323602,0.0,3.54045821811,10.5176760807,5.29789909773,0.0,5.29789909773
 07/08  24:00:00,21.2865398196,1.51075505832,4.0639060179,0.0,2.55330491699,7.80157382632,1.66786871662,0.0,1.66786871662
 07/09  01:00:00,19.5373538309,1.21431497799,3.19988472546,0.0,2.55330491699,7.21284921042,0.975766854997,0.0,0.975766854997
 07/09  02:00:00,18.3194578609,0.974571014252,2.51609502714,0.0,2.55330491699,6.91848690247,0.457660823381,0.0,0.457660823381
 07/09  03:00:00,17.4964958366,0.794735089321,2.0201500818,0.0,2.55330491699,6.7713057485,0.457649906266,0.0,0.457649906266
 07/09  04:00:00,19.1991714115,0.693719649475,1.74734764877,0.0,3.82705111198,7.57405300124,0.975502809146,0.0,0.975502809146
 07/09  05:00:00,21.1326326232,0.71868042013,1.79573562788,0.0,6.02426329834,9.91545327661,4.94360599772,0.0,4.94360599772
 07/09  06:00:00,25.7976516579,1.24443209366,3.29525190899,0.0,6.51253267309,14.7454349813,16.4981837503,0.0,16.4981837503
 07/09  07:00:00,31.0279959467,1.80364777064,5.24077724789,0.0,6.01364874671,17.9699221805,17.532626722,0.0,17.532626722
 07/09  08:00:00,30.6436947829,2.12283392237,6.73592468757,0.0,3.66783283761,18.1171033345,16.84272036,0.0,16.84272036
 07/09  09:00:00,29.5985323637,2.45168018943,8.18554784173,0.0,3.10526160149,15.8560427302,14.7730053123,0.0,14.7730053123
 07/09  10:00:00,28.2180563545,2.74537284707,9.42800587799,0.0,3.10526160149,12.9394160272,13.3931952826,0.0,13.3931952826
 07/09  11:00:00,30.0838707492,3.06669299916,10.8253189669,0.0,3.10526160149,13.0865971812,10.8060514768,0.0,10.8060514768
 07/09  12:00:00,31.3039085046,3.35533990199,11.9038909734,0.0,3.10526160149,12.9394160272,9.42624144706,0.0,9.42624144706
 07/09  13:00:00,31.7771836243,3.57973681896,12.5943126382,0.0,3.10526160149,12.4978725653,8.39138392475,0.0,8.39138392475
 07/09  14:00:00,31.8812269705,3.65904102116,12.7662329362,0.0,3.10526160149,12.3506914113,7.35652640244,0.0,7.35652640244
 07/09  15:00:00,33.5041945761,3.75126558933,12.9319665202,0.0,4.02872759285,12.7922348732,8.39138392475,0.0,8.39138392475
 07/09  16:00:00,41.7065614119,3.95846849155,13.4767770665,0.0,6.50191812146,17.7693977319,9.77119395449,0.0,9.77119395449
 07/09  17:00:00,49.9640281631,4.23252112383,14.2295507099,0.0,8.38069375907,23.1212625696,12.8757665214,0.0,12.8757665214
 07/09  18:00:00,51.736280054,4.20854727197,13.7648769564,0.0,10.6415932552,23.1212625696,15.1179578198,0.0,15.1179578198
 07/09  19:00:00,48.9042012018,3.87854362282,12.2320797316,0.0,12.3080778603,20.4854999863,14.4280528049,0.0,14.4280528049
 07/09  20:00:00,50.1293490375,3.51782203349,10.6867367166,0.0,12.456681583,19.8967753704,13.2207190289,0.0,13.2207190289
 07/09  21:00:00,44.5352948148,3.12149780024,9.16684108243,0.0,9.18739968257,17.702556249,10.8060514768,0.0,10.8060514768
 07/09  22:00:00,35.3307601556,2.60096345555,7.41815332958,0.0,5.91811778209,14.0365255879,9.42624144706,0.0,9.42624144706
