Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/09  23:00:00,27.1925085589,2.06437637458,5.71299788521,0.0,3.54045821811,10.5176760807,5.28681135782,0.0,5.28681135782
 07/09  24:00:00,21.3943942544,1.54798089467,4.13453461633,0.0,2.55330491699,7.80157382632,1.66481002974,0.0,1.66481002974
 07/10  01:00:00,19.307501918,1.17209715579,3.01225063473,0.0,2.55330491699,7.21284921042,0.974249646163,0.0,0.974249646163
 07/10  02:00:00,17.834582017,0.865384443268,2.14040575422,0.0,2.55330491699,6.91848690247,0.457282154036,0.0,0.457282154036
 07/10  03:00:00,17.0044913868,0.677438483051,1.64544223828,0.0,2.55330491699,6.7713057485,0.457271459516,0.0,0.457271459516
 07/10  04:00:00,18.7800010729,0.590092809772,1.43180414982,0.0,3.82705111198,7.57405300124,0.973990987263,0.0,0.973990987263
 07/10  05:00:00,21.6053725082,0.610912049746,1.48341054996,0.0,6.02426329834,9.91545327661,4.93344674895,0.0,4.93344674895
 07/10  06:00:00,25.1176827668,1.07357021784,2.78614489369,0.0,6.51253267309,14.7454349813,16.4629222677,0.0,16.4629222677
 07/10  07:00:00,30.6578265938,1.67762658372,4.80309971949,0.0,6.01364874671,18.163451543,17.4951221533,0.0,17.4951221533
 07/10  08:00:00,32.6005809986,2.41528468717,6.95394656972,0.0,4.35151303671,18.8798367041,16.8067159907,0.0,16.8067159907
 07/10  09:00:00,31.9314338012,2.81031966519,8.71339623485,0.0,3.78894180059,16.6187760998,14.7415014892,0.0,14.7415014892
 07/10  10:00:00,30.9589586576,3.16862917942,10.2992382801,0.0,3.78894180059,13.7021493968,13.3646918236,0.0,13.3646918236
 07/10  11:00:00,33.1277101084,3.52512036514,11.9643173914,0.0,3.78894180059,13.8493305508,10.7831737005,0.0,10.7831737005
 07/10  12:00:00,34.5519032184,3.85198849,13.3720835946,0.0,3.69398621738,13.6338449159,9.40636403487,0.0,9.40636403487
 07/10  13:00:00,35.7313311026,4.13487187466,14.5469114921,0.0,3.78894180059,13.2606059349,8.37375678564,0.0,8.37375678564
 07/10  14:00:00,37.1201467225,4.43749800449,15.7802821361,0.0,3.78894180059,13.1134247809,7.34114953641,0.0,7.34114953641
 07/10  15:00:00,38.7993306302,4.58536336653,15.9465912285,0.0,4.71240779196,13.5549682428,8.37375678564,0.0,8.37375678564
 07/10  16:00:00,45.3519559091,4.55274804773,15.0814784388,0.0,7.18559832057,18.5321311015,9.75056645128,0.0,9.75056645128
 07/10  17:00:00,49.2064995298,4.08377614738,13.4272376906,0.0,8.38069375907,23.3147919321,12.848388199,0.0,12.848388199
 07/10  18:00:00,51.0115187176,4.10812304414,13.1405398478,0.0,10.6415932552,23.1212625696,15.0857039056,0.0,15.0857039056
 07/10  19:00:00,49.1783846199,3.9494421645,12.4353646081,0.0,12.3080778603,20.4854999863,14.3972990728,0.0,14.3972990728
 07/10  20:00:00,50.9712474701,3.67174180272,11.3747153799,0.0,12.456681583,19.8967753704,13.1925906154,0.0,13.1925906154
 07/10  21:00:00,45.7306372536,3.33397683692,10.1497044845,0.0,9.18739968257,17.702556249,10.7831737005,0.0,10.7831737005
 07/10  22:00:00,36.7505210453,2.86545435769,8.57342331718,0.0,5.91811778209,14.0365255879,9.40636403487,0.0,9.40636403487
 07/10  23:00:00,28.8380781772,2.39243623589,7.03050764224,0.0,3.54045821811,10.5176760807,5.27593503795,0.0,5.27593503795
 07/10  24:00:00,23.0027039618,1.89556731183,5.39525790659,0.0,2.55330491699,7.80157382632,1.66180966564,0.0,1.66180966564
 07/11  01:00:00,20.8051889146,1.52142495467,4.1606098325,0.0,2.55330491699,7.21284921042,0.97276182584,0.0,0.97276182584
 07/11  02:00:00,19.1997765897,1.20471262989,3.16627214028,0.0,2.55330491699,6.91848690247,0.456910838305,0.0,0.456910838305
 07/11  03:00:00,17.9950791933,0.936820169749,2.37664835802,0.0,2.55330491699,6.7713057485,0.456900368735,0.0,0.456900368735
 07/11  04:00:00,19.3468960303,0.747961814883,1.8408301022,0.0,3.82705111198,7.57405300124,0.972508610662,0.0,0.972508610662
 07/11  05:00:00,21.8201267114,0.681139270295,1.62793753254,0.0,6.02426329834,9.91545327661,4.92348681345,0.0,4.92348681345
 07/11  06:00:00,25.3502854518,1.16781994615,2.92449785041,0.0,6.51253267309,14.7454349813,16.4283563574,0.0,16.4283563574
 07/11  07:00:00,30.5820917256,1.7159053671,4.68908606788,0.0,6.01364874671,18.163451543,17.4583577251,0.0,17.4583577251
 07/11  08:00:00,31.9054694008,2.34028032757,6.33383933153,0.0,4.35151303671,18.8798367041,16.771422157,0.0,16.771422157
 07/11  09:00:00,30.4973330635,2.59985258247,7.48976257986,0.0,3.78894180059,16.6187760998,14.7106193848,0.0,14.7106193848
 07/11  10:00:00,28.9284775397,2.85791500746,8.57947133417,0.0,3.78894180059,13.7021493968,13.3367508719,0.0,13.3367508719
 07/11  11:00:00,30.4393616592,3.10887032276,9.69221898448,0.0,3.78894180059,13.8493305508,10.7607474104,0.0,10.7607474104
 07/11  12:00:00,31.388066185,3.3492450853,10.7109899659,0.0,3.69398621738,13.6338449159,9.38687889752,0.0,9.38687889752
 07/11  13:00:00,32.3278898025,3.57483356177,11.7035085049,0.0,3.78894180059,13.2606059349,8.3564775129,0.0,8.3564775129
 07/11  14:00:00,33.6270717838,3.85100655047,12.8736986514,0.0,3.78894180059,13.1134247809,7.32607612827,0.0,7.32607612827
 07/11  15:00:00,36.383031545,4.1565214613,13.9591340485,0.0,4.71240779196,13.5549682428,8.3564775129,0.0,8.3564775129
 07/11  16:00:00,45.2948283152,4.50979330918,15.0673055835,0.0,7.18559832057,18.5321311015,9.73034602573,0.0,9.73034602573
 07/11  17:00:00,52.0002871265,4.5612332639,15.7435681708,0.0,8.38069375907,23.3147919321,12.8215501796,0.0,12.8215501796
 07/11  18:00:00,54.0104128245,4.64780905891,15.59974794,0.0,10.6415932552,23.1212625696,15.054086513,0.0,15.054086513
 07/11  19:00:00,51.5081069483,4.43079377741,14.2837353235,0.0,12.3080778603,20.4854999863,14.3671522565,0.0,14.3671522565
 07/11  20:00:00,52.1605290469,3.96638451162,12.2693542478,0.0,12.456681583,19.8967753704,13.1650173078,0.0,13.1650173078
 07/11  21:00:00,46.1712958616,3.49240676637,10.4319331631,0.0,9.18739968257,17.702556249,10.7607474104,0.0,10.7607474104
 07/11  22:00:00,36.846188764,2.95557635987,8.57896903367,0.0,5.91811778209,14.0365255879,9.38687889752,0.0,9.38687889752
 07/11  23:00:00,28.552968118,2.39208785116,6.74574596772,0.0,3.54045821811,10.5176760807,5.26527335902,0.0,5.26527335902
 07/11  24:00:00,22.7705983099,1.88166799568,5.17705157088,0.0,2.55330491699,7.80157382632,1.65886851283,0.0,1.65886851283
 07/12  01:00:00,20.804604893,1.53906972042,4.14238104509,0.0,2.55330491699,7.21284921042,0.971303834638,0.0,0.971303834638
 07/12  02:00:00,19.416407697,1.26190605406,3.32570982345,0.0,2.55330491699,6.91848690247,0.456546986154,0.0,0.456546986154
 07/12  03:00:00,18.408650598,1.03777626105,2.68926367145,0.0,2.55330491699,6.7713057485,0.456536743823,0.0,0.456536743823
 07/12  04:00:00,19.9085579909,0.886946941496,2.26350693615,0.0,3.82705111198,7.57405300124,0.971056118363,0.0,0.971056118363
 07/12  05:00:00,22.6110529115,0.881356378949,2.21864662404,0.0,6.02426329834,9.91545327661,4.91372914084,0.0,4.91372914084
 07/12  06:00:00,26.1756006476,1.37150308659,3.54612990575,0.0,6.51253267309,14.7454349813,16.3944962557,0.0,16.3944962557
 07/12  07:00:00,30.8353177611,1.79733995415,4.86087751635,0.0,6.01364874671,18.163451543,17.4223443247,0.0,17.4223443247
 07/12  08:00:00,31.1995502061,2.23581117129,5.73238929316,0.0,4.35151303671,18.8798367041,16.7368493108,0.0,16.7368493108
 07/12  09:00:00,29.6903666328,2.49097043169,6.79167829991,0.0,3.78894180059,16.6187760998,14.6803681444,0.0,14.6803681444
 07/12  10:00:00,28.7115459991,2.86197803782,8.35847676325,0.0,3.78894180059,13.7021493968,13.309380702,0.0,13.309380702
 07/12  11:00:00,30.7706720197,3.19550622537,9.93689344238,0.0,3.78894180059,13.8493305508,10.7387792477,0.0,10.7387792477
 07/12  12:00:00,31.9239899429,3.457410639,11.1387481701,0.0,3.69398621738,13.6338449159,9.36779180536,0.0,9.36779180536
 07/12  13:00:00,33.1163790562,3.7246097708,12.3422215495,0.0,3.78894180059,13.2606059349,8.33955122362,0.0,8.33955122362
 07/12  14:00:00,34.5845626082,4.02225740221,13.6599386242,0.0,3.78894180059,13.1134247809,7.31131064189,0.0,7.31131064189
 07/12  15:00:00,36.239442855,4.15298670216,13.8190801176,0.0,4.71240779196,13.5549682428,8.33955122362,0.0,8.33955122362
 07/12  16:00:00,42.8948178551,4.12983345568,13.0472549769,0.0,7.18559832057,18.5321311015,9.71053866594,0.0,9.71053866594
 07/12  17:00:00,47.6348441389,3.84475655359,12.0946018935,0.0,8.38069375907,23.3147919321,12.7952604112,0.0,12.7952604112
 07/12  18:00:00,48.9817094005,3.82766125542,11.3911923195,0.0,10.6415932552,23.1212625696,15.0231150049,0.0,15.0231150049
 07/12  19:00:00,46.0398544321,3.48012117457,9.76615541013,0.0,12.3080778603,20.4854999863,14.3376212838,0.0,14.3376212838
 07/12  20:00:00,46.8547995509,2.99808166006,7.93192760335,0.0,12.456681583,19.8967753704,13.1380072717,0.0,13.1380072717
 07/12  21:00:00,41.5719216812,2.60004612314,6.72491962594,0.0,9.18739968257,17.702556249,10.7387792477,0.0,10.7387792477
 07/12  22:00:00,33.0806337254,2.1605959838,5.60839437108,0.0,5.91811778209,14.0365255879,9.36779180536,0.0,9.36779180536
 07/12  23:00:00,25.6052086489,1.71850206058,4.47157228918,0.0,3.54045821811,10.5176760807,5.25482947841,0.0,5.25482947841
 07/12  24:00:00,20.3963884456,1.30412734246,3.38038235976,0.0,2.55330491699,7.80157382632,1.65598744232,0.0,1.65598744232
 07/13  01:00:00,18.8510977846,1.0434594401,2.68448421707,0.0,2.55330491699,7.21284921042,0.969876104292,0.0,0.969876104292
 07/13  02:00:00,17.8841845993,0.859321415363,2.19607136451,0.0,2.55330491699,6.91848690247,0.456190705331,0.0,0.456190705331
 07/13  03:00:00,17.2665394283,0.728905849111,1.85602291367,0.0,2.55330491699,6.7713057485,0.456180692463,0.0,0.456180692463
 07/13  04:00:00,19.1097647248,0.663782973711,1.68787763778,0.0,3.82705111198,7.57405300124,0.969633940516,0.0,0.969633940516
 07/13  05:00:00,22.0212106893,0.708541522613,1.80161925817,0.0,6.02426329834,9.91545327661,4.90417662087,0.0,4.90417662087
 07/13  06:00:00,24.4621293977,0.906582870943,2.29757887148,0.0,6.51253267309,14.7454349813,16.3613519899,0.0,16.3613519899
 07/13  07:00:00,27.6014189439,0.974476081034,2.44984257231,0.0,6.01364874671,18.163451543,17.3870926172,0.0,17.3870926172
 07/13  08:00:00,26.3753247576,1.09586346289,2.04811155297,0.0,4.35151303671,18.8798367041,16.7030076905,0.0,16.7030076905
 07/13  09:00:00,23.7609168301,1.14084454755,2.21235438134,0.0,3.78894180059,16.6187760998,14.6507567266,0.0,14.6507567266
 07/13  10:00:00,21.8963647667,1.40296792739,3.00230564119,0.0,3.78894180059,13.7021493968,13.2825894193,0.0,13.2825894193
 07/13  11:00:00,23.1896741863,1.67914305054,3.87225878384,0.0,3.78894180059,13.8493305508,10.7172757181,0.0,10.7172757181
 07/13  12:00:00,23.9020888347,1.92397885588,4.65027884503,0.0,3.69398621738,13.6338449159,9.34910841085,0.0,9.34910841085
 07/13  13:00:00,24.4722187728,2.10496027626,5.31771076069,0.0,3.78894180059,13.2606059349,8.32298293037,0.0,8.32298293037
 07/13  14:00:00,25.335904771,2.32739968568,6.10613850341,0.0,3.78894180059,13.1134247809,7.2968574499,0.0,7.2968574499
 07/13  15:00:00,27.9117218562,2.62562975413,7.01871606681,0.0,4.71240779196,13.5549682428,8.32298293037,0.0,8.32298293037
 07/13  16:00:00,36.4977273978,2.92938427364,7.85061370157,0.0,7.18559832057,18.5321311015,9.69115023767,0.0,9.69115023767
 07/13  17:00:00,43.1689668254,2.95507619281,8.51840494074,0.0,8.38069375907,23.3147919321,12.7695266791,0.0,12.7695266791
 07/13  18:00:00,46.224810201,3.24277828427,9.21917609117,0.0,10.6415932552,23.1212625696,14.9927985535,0.0,14.9927985535
 07/13  19:00:00,44.7610272862,3.16367373577,8.80377570302,0.0,12.3080778603,20.4854999863,14.3087148998,0.0,14.3087148998
 07/13  20:00:00,46.3752184719,2.80575494615,7.64467323826,0.0,12.456681583,19.8967753704,13.1115685059,0.0,13.1115685059
 07/13  21:00:00,40.9614194195,2.38277235102,6.33169113629,0.0,9.18739968257,17.702556249,10.7172757181,0.0,10.7172757181
 07/13  22:00:00,31.9574922859,1.85362941635,4.7922194991,0.0,5.91811778209,14.0365255879,9.34910841085,0.0,9.34910841085
 07/13  23:00:00,24.0016318396,1.30533324574,3.28116429474,0.0,3.54045821811,10.5176760807,5.24460648895,0.0,5.24460648895
 07/13  24:00:00,18.6024909858,0.837888106156,2.05272413627,0.0,2.55330491699,7.80157382632,1.6531673073,0.0,1.6531673073
 07/14  01:00:00,17.069979125,0.57360549693,1.37321950064,0.0,2.55330491699,7.21284921042,0.968479057524,0.0,0.968479057524
 07/14  02:00:00,16.2635447095,0.429329105792,1.00542378424,0.0,2.55330491699,6.91848690247,0.455842101334,0.0,0.455842101334
 07/14  03:00:00,15.8998028512,0.366218830816,0.851973354843,0.0,2.55330491699,6.7713057485,0.455832320088,0.0,0.455832320088
 07/14  04:00:00,17.9080420386,0.345107387422,0.80483053794,0.0,3.82705111198,7.57405300124,0.968242498273,0.0,0.968242498273
 07/14  05:00:00,20.8475231827,0.399852217564,0.936621056559,0.0,6.02426329834,9.91545327661,4.89483208257,0.0,4.89483208257
 07/14  06:00:00,23.7092534645,0.707222851891,1.74406295737,0.0,6.51253267309,14.7454349813,16.3289333753,0.0,16.3289333753
 07/14  07:00:00,28.1213276199,1.07649553532,2.86773179394,0.0,6.01364874671,18.163451543,17.352613042,0.0,17.352613042
 07/14  08:00:00,28.8927428627,1.63706229872,4.02433082231,0.0,4.35151303671,18.8798367041,16.669907318,0.0,16.669907318
 07/14  09:00:00,27.0703841823,1.84460008934,4.81806619179,0.0,3.78894180059,16.6187760998,14.6217939007,0.0,14.6217939007
 07/14  10:00:00,25.1608308741,2.06181193006,5.60792774599,0.0,3.78894180059,13.7021493968,13.2563849578,0.0,13.2563849578
 07/14  11:00:00,26.2842330583,2.26397835171,6.38198235467,0.0,3.78894180059,13.8493305508,10.6962431898,0.0,10.6962431898
 07/14  12:00:00,27.1430399783,2.51415406618,7.30105477834,0.0,3.69398621738,13.6338449159,9.33083424689,0.0,9.33083424689
 07/14  13:00:00,28.2108013608,2.78513540987,8.37611821502,0.0,3.78894180059,13.2606059349,8.30677753969,0.0,8.30677753969
 07/14  14:00:00,29.5327008916,3.08320484341,9.54712946631,0.0,3.78894180059,13.1134247809,7.2827208325,0.0,7.2827208325
 07/14  15:00:00,32.5085209226,3.4368146653,10.8043302221,0.0,4.71240779196,13.5549682428,8.30677753969,0.0,8.30677753969
 07/14  16:00:00,41.7880901656,3.86022207076,12.2101386723,0.0,7.18559832057,18.5321311015,9.67218648262,0.0,9.67218648262
 07/14  17:00:00,49.0447707723,4.00264829069,13.3466367898,0.0,8.38069375907,23.3147919321,12.7443566042,0.0,12.7443566042
 07/14  18:00:00,51.1101117528,4.09246908052,13.2547868466,0.0,10.6415932552,23.1212625696,14.9631461365,0.0,14.9631461365
 07/14  19:00:00,47.9466428143,3.71313714851,11.4399278184,0.0,12.3080778603,20.4854999863,14.280441665,0.0,14.280441665
 07/14  20:00:00,48.5525997297,3.21183986525,9.41596957693,0.0,12.456681583,19.8967753704,13.0857088399,0.0,13.0857088399
 07/14  21:00:00,42.7763504962,2.77162167411,7.75777288989,0.0,9.18739968257,17.702556249,10.6962431898,0.0,10.6962431898
 07/14  22:00:00,33.4716907062,2.22054542195,5.93950191382,0.0,5.91811778209,14.0365255879,9.33083424689,0.0,9.33083424689
 07/14  23:00:00,25.2151515518,1.63119434983,4.16882290286,0.0,3.54045821811,10.5176760807,5.23460741811,0.0,5.23460741811
 07/14  24:00:00,19.5190101092,1.10068045586,2.70645091,0.0,2.55330491699,7.80157382632,1.65040894293,0.0,1.65040894293
 07/15  01:00:00,17.6802829022,0.757175267845,1.7999535069,0.0,2.55330491699,7.21284921042,0.967113107928,0.0,0.967113107928
 07/15  02:00:00,16.4577466836,0.494114133808,1.1348407303,0.0,2.55330491699,6.91848690247,0.45550127738,0.0,0.45550127738
 07/15  03:00:00,15.9487701548,0.386811563802,0.880347925498,0.0,2.55330491699,6.7713057485,0.45549172985,0.0,0.45549172985
 07/15  04:00:00,18.005229732,0.377486619792,0.869638998952,0.0,3.82705111198,7.57405300124,0.966882203668,0.0,0.966882203668
 07/15  05:00:00,20.9546088712,0.432256596638,1.01130236604,0.0,6.02426329834,9.91545327661,4.88569829339,0.0,4.88569829339
 07/15  06:00:00,23.1206657476,0.553128312719,1.30956977961,0.0,6.51253267309,14.7454349813,16.2972500124,0.0,16.2972500124
 07/15  07:00:00,26.1246838986,0.632961589586,1.50815138089,0.0,6.01364874671,17.9699221805,17.3189158098,0.0,17.3189158098
 07/15  08:00:00,23.7428782468,0.578593878256,1.3793481955,0.0,3.66783283761,18.1171033345,16.6375579957,0.0,16.6375579957
 07/15  09:00:00,21.1194724325,0.627313404575,1.53085469539,0.0,3.10526160149,15.8560427302,14.5934882437,0.0,14.5934882437
 07/15  10:00:00,18.7268589719,0.756552596666,1.9256287458,0.0,3.10526160149,12.9394160272,13.2307750776,0.0,13.2307750776
 07/15  11:00:00,19.8295668456,0.994872217349,2.64283584506,0.0,3.10526160149,13.0865971812,10.6756878913,0.0,10.6756878913
 07/15  12:00:00,20.6433262596,1.23410667853,3.36454195193,0.0,3.10526160149,12.9394160272,9.3129747252,0.0,9.3129747252
 07/15  13:00:00,20.8910756615,1.40353132987,3.88441016443,0.0,3.10526160149,12.4978725653,8.29093985065,0.0,8.29093985065
 07/15  14:00:00,21.5260342972,1.59257763931,4.47750364476,0.0,3.10526160149,12.3506914113,7.2689049761,0.0,7.2689049761
 07/15  15:00:00,23.9037950589,1.85022991477,5.23260267762,0.0,4.02872759285,12.7922348732,8.29093985065,0.0,8.29093985065
 07/15  16:00:00,32.4748563568,2.14427034927,6.05927015361,0.0,6.50191812146,17.7693977319,9.65365301672,0.0,9.65365301672
 07/15  17:00:00,41.6833302458,2.66102199717,7.52035191924,0.0,8.38069375907,23.1212625696,12.7197576404,0.0,12.7197576404
 07/15  18:00:00,44.759614025,2.90340078102,8.09335741838,0.0,10.6415932552,23.1212625696,14.9341665352,0.0,14.9341665352
 07/15  19:00:00,42.9654520085,2.73536504729,7.43650911389,0.0,12.3080778603,20.4854999863,14.2528099522,0.0,14.2528099522
 07/15  20:00:00,44.7380006698,2.41374273501,6.39946764725,0.0,12.456681583,19.8967753704,13.0604359319,0.0,13.0604359319
 07/15  21:00:00,39.5827191864,2.04846645533,5.28729679894,0.0,9.18739968257,17.702556249,10.6756878913,0.0,10.6756878913
 07/15  22:00:00,30.717543155,1.54096386595,3.86493591855,0.0,5.91811778209,14.0365255879,9.3129747252,0.0,9.3129747252
 07/15  23:00:00,22.9348365901,1.02444166204,2.49526062896,0.0,3.54045821811,10.5176760807,5.224835227,0.0,5.224835227
 07/15  24:00:00,17.8741076007,0.638595837431,1.52363301988,0.0,2.55330491699,7.80157382632,1.64771316607,0.0,1.64771316607
 07/16  01:00:00,16.679230981,0.463146672655,1.09293018092,0.0,2.55330491699,7.21284921042,0.965778659839,0.0,0.965778659839
 07/16  02:00:00,16.0856183317,0.376689212953,0.880137299249,0.0,2.55330491699,6.91848690247,0.455168334372,0.0,0.455168334372
 07/16  03:00:00,15.7216760075,0.314004278139,0.726061063845,0.0,2.55330491699,6.7713057485,0.455159022589,0.0,0.455159022589
 07/16  04:00:00,17.6811754769,0.280415135306,0.642656228343,0.0,3.82705111198,7.57405300124,0.965553459487,0.0,0.965553459487
 07/16  05:00:00,20.5320651566,0.311727145543,0.70928810253,0.0,6.02426329834,9.91545327661,4.87677795837,0.0,4.87677795837
 07/16  06:00:00,23.1252534026,0.553342945472,1.31394280184,0.0,6.51253267309,14.7454349813,16.2663112841,0.0,16.2663112841
 07/16  07:00:00,26.8423174571,0.807048074513,2.05169845447,0.0,6.01364874671,17.9699221805,17.2860109,0.0,17.2860109
 07/16  08:00:00,25.3016369781,0.947613160824,2.56908764432,0.0,3.66783283761,18.1171033345,16.6059693034,0.0,16.6059693034
 07/16  09:00:00,23.6025407316,1.19859362019,3.44264277888,0.0,3.10526160149,15.8560427302,14.5658481381,0.0,14.5658481381
 07/16  10:00:00,22.4099400602,1.58075951423,4.78450291654,0.0,3.10526160149,12.9394160272,13.205767363,0.0,13.205767363
 07/16  11:00:00,24.2840188331,1.93503610895,6.15712394089,0.0,3.10526160149,13.0865971812,10.6556159098,0.0,10.6556159098
 07/16  12:00:00,25.5007523388,2.210426042,7.2456486676,0.0,3.10526160149,12.9394160272,9.29553513472,0.0,9.29553513472
 07/16  13:00:00,26.6401820439,2.5410360516,8.49601182512,0.0,3.10526160149,12.4978725653,8.27547455343,0.0,8.27547455343
 07/16  14:00:00,28.2526773,2.90037303117,9.89635125563,0.0,3.10526160149,12.3506914113,7.25541397214,0.0,7.25541397214
 07/16  15:00:00,31.0353197856,3.21661381903,10.9977435001,0.0,4.02872759285,12.7922348732,8.27547455343,0.0,8.27547455343
 07/16  16:00:00,39.5177397205,3.47564293882,11.7707809278,0.0,6.50191812146,17.7693977319,9.63555532848,0.0,9.63555532848
 07/16  17:00:00,48.5552050024,3.91447638926,13.1387722837,0.0,8.38069375907,23.1212625696,12.6957370724,0.0,12.6957370724
 07/16  18:00:00,50.3114202894,3.92870145146,12.6198630123,0.0,10.6415932552,23.1212625696,14.9058683318,0.0,14.9058683318
 07/16  19:00:00,46.8655061723,3.5250464967,10.5468818283,0.0,12.3080778603,20.4854999863,14.2258279443,0.0,14.2258279443
 07/16  20:00:00,47.1809590957,2.97328026736,8.28288854083,0.0,12.456681583,19.8967753704,13.0357572661,0.0,13.0357572661
 07/16  21:00:00,41.339375187,2.48415589763,6.60826335719,0.0,9.18739968257,17.702556249,10.6556159098,0.0,10.6556159098
 07/16  22:00:00,32.3983641407,1.9727614747,5.11395929549,0.0,5.91811778209,14.0365255879,9.29553513472,0.0,9.29553513472
 07/16  23:00:00,24.5301814422,1.45108094221,3.66396620085,0.0,3.54045821811,10.5176760807,5.21529280956,0.0,5.21529280956
 07/16  24:00:00,19.1281676342,0.987239475958,2.42904941483,0.0,2.55330491699,7.80157382632,1.64508077505,0.0,1.64508077505
 07/17  01:00:00,17.5005990545,0.699557593911,1.67788733313,0.0,2.55330491699,7.21284921042,0.96447610822,0.0,0.96447610822
 07/17  02:00:00,16.4715115278,0.491830691771,1.15088901652,0.0,2.55330491699,6.91848690247,0.454843370873,0.0,0.454843370873
 07/17  03:00:00,15.9807179779,0.392780926505,0.906326385934,0.0,2.55330491699,6.7713057485,0.454834296802,0.0,0.454834296802
 07/17  04:00:00,17.9411528303,0.359140169357,0.823908547709,0.0,3.82705111198,7.57405300124,0.964256659156,0.0,0.964256659156
 07/17  05:00:00,20.7758718105,0.385048116966,0.879773785029,0.0,6.02426329834,9.91545327661,4.86807371938,0.0,4.86807371938
 07/17  06:00:00,23.2891015933,0.597214089849,1.43391984817,0.0,6.51253267309,14.7454349813,16.2361263528,0.0,16.2361263528
 07/17  07:00:00,27.5873763461,0.948173790237,2.46210226531,0.0,6.01364874671,18.163451543,17.2539080568,0.0,17.2539080568
 07/17  08:00:00,28.4024170555,1.54919021899,3.6218770948,0.0,4.35151303671,18.8798367041,16.575150596,0.0,16.575150596
 07/17  09:00:00,26.8731717708,1.82561625472,4.63983761484,0.0,3.78894180059,16.6187760998,14.5388817691,0.0,14.5388817691
 07/17  10:00:00,25.3331041831,2.12104858141,5.72096440365,0.0,3.78894180059,13.7021493968,13.1813692196,0.0,13.1813692196
 07/17  11:00:00,26.9180813411,2.41835377598,6.86145521324,0.0,3.78894180059,13.8493305508,10.6360331894,0.0,10.6360331894
 07/17  12:00:00,28.0997853104,2.73413407078,8.03782010587,0.0,3.69398621738,13.6338449159,9.27852064001,0.0,9.27852064001
 07/17  13:00:00,29.3065487511,3.0333915421,9.22360947316,0.0,3.78894180059,13.2606059349,8.26038622794,0.0,8.26038622794
 07/17  14:00:00,30.7888405314,3.36377805427,10.5226958952,0.0,3.78894180059,13.1134247809,7.24225181586,0.0,7.24225181586
 07/17  15:00:00,33.4292427274,3.66289801341,11.4989686787,0.0,4.71240779196,13.5549682428,8.26038622794,0.0,8.26038622794
 07/17  16:00:00,42.003128497,3.97394964676,12.3114494276,0.0,7.18559832057,18.5321311015,9.61789877737,0.0,9.61789877737
 07/17  17:00:00,48.2543499821,3.93319933617,12.6256649541,0.0,8.38069375907,23.3147919321,12.6723020136,0.0,12.6723020136
 07/17  18:00:00,50.4438837333,4.04467479091,12.6363531168,0.0,10.6415932552,23.1212625696,14.8782599064,0.0,14.8782599064
 07/17  19:00:00,47.9667447624,3.77876000047,11.3944069145,0.0,12.3080778603,20.4854999863,14.1995036317,0.0,14.1995036317
 07/17  20:00:00,49.2126874819,3.40131342121,9.88658377322,0.0,12.456681583,19.8967753704,13.011680151,0.0,13.011680151
 07/17  21:00:00,43.8767800801,3.02733989609,8.60248425184,0.0,9.18739968257,17.702556249,10.6360331894,0.0,10.6360331894
 07/17  22:00:00,35.034869418,2.55489383925,7.16833220829,0.0,5.91811778209,14.0365255879,9.27852064001,0.0,9.27852064001
 07/17  23:00:00,27.2655167272,2.08224795524,5.76813447291,0.0,3.54045821811,10.5176760807,5.20598299171,0.0,5.20598299171
 07/17  24:00:00,21.785925564,1.63245903767,4.44158778292,0.0,2.55330491699,7.80157382632,1.64251254944,0.0,1.64251254944
 07/18  01:00:00,19.9421550037,1.31704620661,3.50195466964,0.0,2.55330491699,7.21284921042,0.963205838539,0.0,0.963205838539
 07/18  02:00:00,18.6722166125,1.06719293121,2.77623186185,0.0,2.55330491699,6.91848690247,0.454526483072,0.0,0.454526483072
 07/18  03:00:00,17.8972377747,0.900638064381,2.31498904478,0.0,2.55330491699,6.7713057485,0.454517648618,0.0,0.454517648618
 07/18  04:00:00,19.6414626719,0.81060180945,2.07275674917,0.0,3.82705111198,7.57405300124,0.962992186621,0.0,0.962992186621
 07/18  05:00:00,22.4375650383,0.825235630427,2.10127949935,0.0,6.02426329834,9.91545327661,4.85958815433,0.0,4.85958815433
 07/18  06:00:00,25.2056006343,1.09675413894,2.85087884009,0.0,6.51253267309,14.7454349813,16.2067041576,0.0,16.2067041576
 07/18  07:00:00,29.2283290322,1.36874367476,3.68248506681,0.0,6.01364874671,18.163451543,17.2226167872,0.0,17.2226167872
 07/18  08:00:00,28.8228579493,1.67151555301,3.91999265464,0.0,4.35151303671,18.8798367041,16.545111,0.0,16.545111
 07/18  09:00:00,27.1880274411,1.92545389967,4.85485564023,0.0,3.78894180059,16.6187760998,14.5125971226,0.0,14.5125971226
 07/18  10:00:00,26.2261165711,2.33517041869,6.39985495434,0.0,3.78894180059,13.7021493968,13.1575878729,0.0,13.1575878729
 07/18  11:00:00,28.3519144811,2.72162652482,7.99201560432,0.0,3.78894180059,13.8493305508,10.6169455295,0.0,10.6169455295
 07/18  12:00:00,29.0505272888,2.94573043668,8.77696571834,0.0,3.69398621738,13.6338449159,9.26193627976,0.0,9.26193627976
 07/18  13:00:00,28.8715747032,2.99938892252,8.82263804478,0.0,3.78894180059,13.2606059349,8.24567934243,0.0,8.24567934243
 07/18  14:00:00,28.6847264896,3.02580924596,8.75655066181,0.0,3.78894180059,13.1134247809,7.2294224051,0.0,7.2294224051
 07/18  15:00:00,30.6001889543,3.19044211437,9.14237080468,0.0,4.71240779196,13.5549682428,8.24567934243,0.0,8.24567934243
 07/18  16:00:00,39.0471258691,3.46227845733,9.86711798917,0.0,7.18559832057,18.5321311015,9.6006885922,0.0,9.6006885922
 07/18  17:00:00,45.5416228061,3.46160143925,10.384535675,0.0,8.38069375907,23.3147919321,12.6494594042,0.0,12.6494594042
 07/18  18:00:00,47.8390567953,3.56767439247,10.5085265772,0.0,10.6415932552,23.1212625696,14.8513494351,0.0,14.8513494351
 07/18  19:00:00,45.6694642635,3.32305735844,9.5528290577,0.0,12.3080778603,20.4854999863,14.1738448102,0.0,14.1738448102
 07/18  20:00:00,47.3552588133,3.00546186754,8.42500665824,0.0,12.456681583,19.8967753704,12.9882117166,0.0,12.9882117166
 07/18  21:00:00,42.0682887985,2.63099019422,7.19034267208,0.0,9.18739968257,17.702556249,10.6169455295,0.0,10.6169455295
 07/18  22:00:00,33.0289001604,2.10739049407,5.60986629583,0.0,5.91811778209,14.0365255879,9.26193627976,0.0,9.26193627976
 07/18  23:00:00,25.1092214065,1.58470997168,4.10937713574,0.0,3.54045821811,10.5176760807,5.19690853044,0.0,5.19690853044
 07/18  24:00:00,19.8389589107,1.16156927753,2.96551088982,0.0,2.55330491699,7.80157382632,1.64000924978,0.0,1.64000924978
 07/19  01:00:00,18.4303458558,0.934641844772,2.37254988356,0.0,2.55330491699,7.21284921042,0.961968226658,0.0,0.961968226658
 07/19  02:00:00,17.5548335184,0.773282339146,1.95275935979,0.0,2.55330491699,6.91848690247,0.454217764761,0.0,0.454217764761
 07/19  03:00:00,17.029075512,0.666109014705,1.68135583175,0.0,2.55330491699,6.7713057485,0.454209171764,0.0,0.454209171764
 07/19  04:00:00,18.9568772614,0.622672567062,1.57610058109,0.0,3.82705111198,7.57405300124,0.961760416236,0.0,0.961760416236
 07/19  05:00:00,21.931468461,0.683086803232,1.73733174921,0.0,6.02426329834,9.91545327661,4.85132377635,0.0,4.85132377635
 07/19  06:00:00,24.8437124297,0.989498407926,2.59624636648,0.0,6.51253267309,14.7454349813,16.1780534119,0.0,16.1780534119
 07/19  07:00:00,29.0683049999,1.30903781204,3.58216689722,0.0,6.01364874671,18.163451543,17.1921463579,0.0,17.1921463579
 07/19  08:00:00,29.0365868409,1.69944545972,4.10579163949,0.0,4.35151303671,18.8798367041,16.5158594115,0.0,16.5158594115
 07/19  09:00:00,27.1971184346,1.91028101116,4.87911952227,0.0,3.78894180059,16.6187760998,14.4870019827,0.0,14.4870019827
 07/19  10:00:00,25.6760552514,2.21833507159,5.9666289817,0.0,3.78894180059,13.7021493968,13.1344303653,0.0,13.1344303653
 07/19  11:00:00,27.2747160722,2.52907317501,7.10737054531,0.0,3.78894180059,13.8493305508,10.5983585827,0.0,10.5983585827
 07/19  12:00:00,27.9908859894,2.74902263696,7.91403221861,0.0,3.69398621738,13.6338449159,9.24578696526,0.0,9.24578696526
 07/19  13:00:00,28.6301137147,2.9284005219,8.65216545689,0.0,3.78894180059,13.2606059349,8.23135825222,0.0,8.23135825222
 07/19  14:00:00,29.4214178941,3.11572313919,9.40332817303,0.0,3.78894180059,13.1134247809,7.21692953917,0.0,7.21692953917
 07/19  15:00:00,31.2020712134,3.26166477801,9.67303040017,0.0,4.71240779196,13.5549682428,8.23135825222,0.0,8.23135825222
 07/19  16:00:00,38.6225943149,3.36438243001,9.5404824623,0.0,7.18559832057,18.5321311015,9.58392986961,0.0,9.58392986961
 07/19  17:00:00,43.9060255937,3.1366194777,9.07392042424,0.0,8.38069375907,23.3147919321,12.6272160088,0.0,12.6272160088
 07/19  18:00:00,46.0457019612,3.22887455968,9.05397157589,0.0,10.6415932552,23.1212625696,14.825144887,0.0,14.825144887
 07/19  19:00:00,43.8517098577,2.96042440259,8.09770760778,0.0,12.3080778603,20.4854999863,14.1488590783,0.0,14.1488590783
 07/19  20:00:00,45.5987747333,2.63842325343,7.03556119236,0.0,12.456681583,19.8967753704,12.9653589131,0.0,12.9653589131
 07/19  21:00:00,40.6714027528,2.31999666135,6.10445015926,0.0,9.18739968257,17.702556249,10.5983585827,0.0,10.5983585827
 07/19  22:00:00,32.1718133975,1.89513979044,4.96503023655,0.0,5.91811778209,14.0365255879,9.24578696526,0.0,9.24578696526
 07/19  23:00:00,24.7207116609,1.47133268406,3.83424467776,0.0,3.54045821811,10.5176760807,5.18807211307,0.0,5.18807211307
 07/19  24:00:00,19.548484905,1.07319018489,2.76341597677,0.0,2.55330491699,7.80157382632,1.6375716174,0.0,1.6375716174
 07/20  01:00:00,18.0989814157,0.840440742802,2.13538654546,0.0,2.55330491699,7.21284921042,0.960763638725,0.0,0.960763638725
 07/20  02:00:00,17.173733222,0.668185511746,1.67675589082,0.0,2.55330491699,6.91848690247,0.453917307303,0.0,0.453917307303
 07/20  03:00:00,16.5568340467,0.539604974074,1.33561840715,0.0,2.55330491699,6.7713057485,0.453908957542,0.0,0.453908957542
 07/20  04:00:00,18.3962931157,0.475655866183,1.16253313623,0.0,3.82705111198,7.57405300124,0.960561712648,0.0,0.960561712648
 07/20  05:00:00,21.1894873977,0.491386414705,1.18705107448,0.0,6.02426329834,9.91545327661,4.84328303312,0.0,4.84328303312
 07/20  06:00:00,23.594652137,0.676834533361,1.65984994842,0.0,6.51253267309,14.7454349813,16.1501826007,0.0,16.1501826007
 07/20  07:00:00,27.290186539,0.881070549267,2.23201569913,0.0,6.01364874671,18.163451543,17.1625057924,0.0,17.1625057924
 07/20  08:00:00,26.9984596393,1.23727967542,2.52983022223,0.0,4.35151303671,18.8798367041,16.4874044929,0.0,16.4874044929
 07/20  09:00:00,24.4680262198,1.3040213158,2.75628700278,0.0,3.78894180059,16.6187760998,14.462103929,0.0,14.462103929
 07/20  10:00:00,22.1560638516,1.46279721032,3.20217544317,0.0,3.78894180059,13.7021493968,13.1119035548,0.0,13.1119035548
 07/20  11:00:00,22.6690691686,1.55823999333,3.47255682339,0.0,3.78894180059,13.8493305508,10.5802778532,0.0,10.5802778532
 07/20  12:00:00,22.9116552112,1.6970017726,3.88682230479,0.0,3.69398621738,13.6338449159,9.23007747899,0.0,9.23007747899
 07/20  13:00:00,23.8774522196,1.98754257516,4.84036190859,0.0,3.78894180059,13.2606059349,8.21742719835,0.0,8.21742719835
 07/20  14:00:00,24.7237102529,2.20969595831,5.61164771272,0.0,3.78894180059,13.1134247809,7.20477691771,0.0,7.20477691771
 07/20  15:00:00,26.181887102,2.25645593304,5.65805513378,0.0,4.71240779196,13.5549682428,8.21742719835,0.0,8.21742719835
 07/20  16:00:00,33.3931135279,2.25737806189,5.41800604344,0.0,7.18559832057,18.5321311015,9.56762757254,0.0,9.56762757254
 07/20  17:00:00,39.1013749805,2.07107629277,5.3348129959,0.0,8.38069375907,23.3147919321,12.6055784145,0.0,12.6055784145
 07/20  18:00:00,41.3424678827,2.15750669796,5.42210535917,0.0,10.6415932552,23.1212625696,14.7996540225,0.0,14.7996540225
 07/20  19:00:00,39.8771574806,2.03764007781,5.04593955546,0.0,12.3080778603,20.4854999863,14.1245538354,0.0,14.1245538354
 07/20  20:00:00,41.9509060719,1.75187418826,4.27424159613,0.0,12.456681583,19.8967753704,12.943128508,0.0,12.943128508
 07/20  21:00:00,37.3592886946,1.49213368466,3.62019907776,0.0,9.18739968257,17.702556249,10.5802778532,0.0,10.5802778532
 07/20  22:00:00,29.1724286881,1.12708974567,2.73369557196,0.0,5.91811778209,14.0365255879,9.23007747899,0.0,9.23007747899
 07/20  23:00:00,22.0742180866,0.777157120019,1.8819266675,0.0,3.54045821811,10.5176760807,5.17947635643,0.0,5.17947635643
 07/20  24:00:00,17.4868161479,0.523178565118,1.25175883939,0.0,2.55330491699,7.80157382632,1.63520037419,0.0,1.63520037419
 07/21  01:00:00,16.4595528266,0.399625011554,0.936773687594,0.0,2.55330491699,7.21284921042,0.959592431058,0.0,0.959592431058
 07/21  02:00:00,15.8405866681,0.306860427841,0.70493442077,0.0,2.55330491699,6.91848690247,0.453625199606,0.0,0.453625199606
 07/21  03:00:00,15.5133890459,0.253500131191,0.578278249252,0.0,2.55330491699,6.7713057485,0.453617094799,0.0,0.453617094799
 07/21  04:00:00,17.5442522816,0.239216514522,0.546931653832,0.0,3.82705111198,7.57405300124,0.959396430694,0.0,0.959396430694
 07/21  05:00:00,20.4521141431,0.285283101693,0.655781132886,0.0,6.02426329834,9.91545327661,4.8354683061,0.0,4.8354683061
 07/21  06:00:00,22.7334818147,0.440896601527,1.03461755792,0.0,6.51253267309,14.7454349813,16.1230999782,0.0,16.1230999782
 07/21  07:00:00,26.0935768976,0.561594587238,1.35488201974,0.0,6.01364874671,18.163451543,17.1337038685,0.0,17.1337038685
 07/21  08:00:00,25.6020975154,0.891443467697,1.47930430606,0.0,4.35151303671,18.8798367041,16.4597546709,0.0,16.4597546709
 07/21  09:00:00,23.1627659458,0.976447322564,1.77860072207,0.0,3.78894180059,16.6187760998,14.4379103348,0.0,14.4379103348
 07/21  10:00:00,20.7582492487,1.09313681141,2.17402123922,0.0,3.78894180059,13.7021493968,13.0900141125,0.0,13.0900141125
 07/21  11:00:00,21.4055494882,1.19949448504,2.56778265124,0.0,3.78894180059,13.8493305508,10.5627086955,0.0,10.5627086955
 07/21  12:00:00,21.7125581833,1.3521548628,3.03257218668,0.0,3.69398621738,13.6338449159,9.21481247316,0.0,9.21481247316
 07/21  13:00:00,21.7982259419,1.43639948401,3.31227872205,0.0,3.78894180059,13.2606059349,8.20389030638,0.0,8.20389030638
 07/21  14:00:00,22.4598845523,1.6411082323,3.9164097381,0.0,3.78894180059,13.1134247809,7.19296813961,0.0,7.19296813961
 07/21  15:00:00,24.9271947243,1.93218584087,4.72763284823,0.0,4.71240779196,13.5549682428,8.20389030638,0.0,8.20389030638
 07/21  16:00:00,33.8703780178,2.33590816261,5.81674043265,0.0,7.18559832057,18.5321311015,9.55178652875,0.0,9.55178652875
 07/21  17:00:00,40.7527529944,2.41110067504,6.64616662752,0.0,8.38069375907,23.3147919321,12.5845530291,0.0,12.5845530291
 07/21  18:00:00,43.6808654158,2.67347343631,7.24453615388,0.0,10.6415932552,23.1212625696,14.7748843904,0.0,14.7748843904
 07/21  19:00:00,42.1515948557,2.56826938308,6.78974762522,0.0,12.3080778603,20.4854999863,14.1009362792,0.0,14.1009362792
 07/21  20:00:00,43.9113533834,2.23078174959,5.75578134628,0.0,12.456681583,19.8967753704,12.9215270847,0.0,12.9215270847
 07/21  21:00:00,38.8912066398,1.88226272584,4.76198798183,0.0,9.18739968257,17.702556249,10.5627086955,0.0,10.5627086955
 07/21  22:00:00,30.3035698773,1.42879216954,3.56313433734,0.0,5.91811778209,14.0365255879,9.21481247316,0.0,9.21481247316
 07/21  23:00:00,22.7283200819,0.958429456686,2.35475632612,0.0,3.54045821811,10.5176760807,5.17112380607,0.0,5.17112380607
 07/21  24:00:00,17.762484113,0.599544337324,1.45106103233,0.0,2.55330491699,7.80157382632,1.63289622236,0.0,1.63289622236
 07/22  01:00:00,16.6261568481,0.444149569025,1.05885315163,0.0,2.55330491699,7.21284921042,0.958454950047,0.0,0.958454950047
 07/22  02:00:00,16.0237479844,0.356595423282,0.838360741627,0.0,2.55330491699,6.91848690247,0.453341528098,0.0,0.453341528098
 07/22  03:00:00,15.6388494056,0.288088203896,0.669150536254,0.0,2.55330491699,6.7713057485,0.453333669901,0.0,0.453333669901
 07/22  04:00:00,17.5819510159,0.249712101061,0.574134801586,0.0,3.82705111198,7.57405300124,0.958264915294,0.0,0.958264915294
 07/22  05:00:00,20.4269105511,0.279260812387,0.636599830223,0.0,6.02426329834,9.91545327661,4.82788190984,0.0,4.82788190984
 07/22  06:00:00,23.1135195331,0.546251846706,1.30930003108,0.0,6.51253267309,14.7454349813,16.0968135651,0.0,16.0968135651
 07/22  07:00:00,26.9561973427,0.827188616724,2.14543779782,0.0,6.01364874671,17.9699221805,17.1057491156,0.0,17.1057491156
 07/22  08:00:00,25.5439969077,0.988478976447,2.77058175827,0.0,3.66783283761,18.1171033345,16.4329181339,0.0,16.4329181339
 07/22  09:00:00,23.7142134224,1.20451789406,3.54839119583,0.0,3.10526160149,15.8560427302,14.4144283649,0.0,14.4144283649
 07/22  10:00:00,22.2017497631,1.52246810484,4.63460402891,0.0,3.10526160149,12.9394160272,13.0687685206,0.0,13.0687685206
 07/22  11:00:00,23.6193456947,1.79352334601,5.63396356549,0.0,3.10526160149,13.0865971812,10.5456563126,0.0,10.5456563126
 07/22  12:00:00,24.5361253247,2.02546908181,6.46597861376,0.0,3.10526160149,12.9394160272,9.19999646835,0.0,9.19999646835
 07/22  13:00:00,25.1010639811,2.25702928183,7.24090053203,0.0,3.10526160149,12.4978725653,8.19075158514,0.0,8.19075158514
 07/22  14:00:00,25.9218122773,2.47609722867,7.98976203542,0.0,3.10526160149,12.3506914113,7.18150670193,0.0,7.18150670193
 07/22  15:00:00,28.6179160968,2.77523673042,9.02171689987,0.0,4.02872759285,12.7922348732,8.19075158514,0.0,8.19075158514
 07/22  16:00:00,38.0470518831,3.22395109488,10.5517849343,0.0,6.50191812146,17.7693977319,9.53641142942,0.0,9.53641142942
 07/22  17:00:00,47.5704127724,3.73809436781,12.3303620752,0.0,8.38069375907,23.1212625696,12.564146079,0.0,12.564146079
 07/22  18:00:00,50.0947164274,3.89257943941,12.4392811624,0.0,10.6415932552,23.1212625696,14.750843326,0.0,14.750843326
 07/22  19:00:00,47.7471625111,3.72613649875,11.227448165,0.0,12.3080778603,20.4854999863,14.0780134039,0.0,14.0780134039
 07/22  20:00:00,48.456391999,3.26406416549,9.26753754603,0.0,12.456681583,19.8967753704,12.9005610401,0.0,12.9005610401
 07/22  21:00:00,42.6311788336,2.79046155248,7.59376134892,0.0,9.18739968257,17.702556249,10.5456563126,0.0,10.5456563126
 07/22  22:00:00,33.434876537,2.22834155673,5.89489160978,0.0,5.91811778209,14.0365255879,9.19999646835,0.0,9.19999646835
 07/22  23:00:00,25.2696181171,1.63988907109,4.21459474686,0.0,3.54045821811,10.5176760807,5.16301693551,0.0,5.16301693551
 07/22  24:00:00,19.6041600634,1.11246726649,2.77981405357,0.0,2.55330491699,7.80157382632,1.63065984428,0.0,1.63065984428
 07/23  01:00:00,17.7924638212,0.778305056386,1.89100463738,0.0,2.55330491699,7.21284921042,0.95735153205,0.0,0.95735153205
 07/23  02:00:00,16.5968526781,0.52583815657,1.24222270206,0.0,2.55330491699,6.91848690247,0.4530663767,0.0,0.4530663767
 07/23  03:00:00,16.020836853,0.403380914445,0.935845273018,0.0,2.55330491699,6.7713057485,0.45305876671,0.0,0.45305876671
 07/23  04:00:00,17.950340694,0.361193949429,0.831042631353,0.0,3.82705111198,7.57405300124,0.957167501348,0.0,0.957167501348
 07/23  05:00:00,21.652578247,0.380141266837,0.868553738276,0.0,6.02426329834,9.91545327661,4.82052609128,0.0,4.82052609128
 07/23  06:00:00,23.4468224832,0.642578384426,1.54627644352,0.0,6.51253267309,14.7454349813,16.0713311463,0.0,16.0713311463
 07/23  07:00:00,27.7964723552,1.0523358407,2.76056558629,0.0,6.01364874671,17.9699221805,17.0786498122,0.0,17.0786498122
 07/23  08:00:00,26.8276885491,1.31275635073,3.72999602538,0.0,3.66783283761,18.1171033345,16.4069028291,0.0,16.4069028291
 07/23  09:00:00,25.1967734555,1.57090736419,4.66456175883,0.0,3.10526160149,15.8560427302,14.3916649733,0.0,14.3916649733
 07/23  10:00:00,23.4059288564,1.82267905917,5.5385721678,0.0,3.10526160149,12.9394160272,13.0481730711,0.0,13.0481730711
 07/23  11:00:00,24.6986513692,2.07112642078,6.43566616517,0.0,3.10526160149,13.0865971812,10.5291257544,0.0,10.5291257544
 07/23  12:00:00,25.8167614276,2.34494861224,7.42713518619,0.0,3.10526160149,12.9394160272,9.18563385218,0.0,9.18563385218
 07/23  13:00:00,26.7342687159,2.63147953492,8.49965501379,0.0,3.10526160149,12.4978725653,8.17801492552,0.0,8.17801492552
 07/23  14:00:00,27.9916456415,2.91891875195,9.6167738764,0.0,3.10526160149,12.3506914113,7.17039599886,0.0,7.17039599886
 07/23  15:00:00,30.3252199423,3.14883360849,10.3554238673,0.0,4.02872759285,12.7922348732,8.17801492552,0.0,8.17801492552
 07/23  16:00:00,38.7230923734,3.41380322913,11.0379732904,0.0,6.50191812146,17.7693977319,9.52150682774,0.0,9.52150682774
 07/23  17:00:00,47.4496451236,3.81309075002,12.1345980442,0.0,8.38069375907,23.1212625696,12.5443636077,0.0,12.5443636077
 07/23  18:00:00,50.1650388421,4.00426133954,12.397921677,0.0,10.6415932552,23.1212625696,14.7275379488,0.0,14.7275379488
 07/23  19:00:00,47.9437472768,3.800755264,11.3494141655,0.0,12.3080778603,20.4854999863,14.0557919977,0.0,14.0557919977
 07/23  20:00:00,48.9020496972,3.34759768341,9.6296617263,0.0,12.456681583,19.8967753704,12.8802365833,0.0,12.8802365833
 07/23  21:00:00,43.2904324428,2.91367613283,8.12980037784,0.0,9.18739968257,17.702556249,10.5291257544,0.0,10.5291257544
 07/23  22:00:00,34.1446154622,2.37455417849,6.45841791329,0.0,5.91811778209,14.0365255879,9.18563385218,0.0,9.18563385218
 07/23  23:00:00,26.0669792273,1.82165572375,4.83018920445,0.0,3.54045821811,10.5176760807,5.15515814553,0.0,5.15515814553
 07/23  24:00:00,20.3637112968,1.30046061376,3.35137193967,0.0,2.55330491699,7.80157382632,1.62849190222,0.0,1.62849190222
 07/24  01:00:00,18.4165321949,0.941677695154,2.3517003723,0.0,2.55330491699,7.21284921042,0.95628250329,0.0,0.95628250329
 07/24  02:00:00,17.1148461386,0.668164081107,1.61789023806,0.0,2.55330491699,6.91848690247,0.452799826803,0.0,0.452799826803
 07/24  03:00:00,16.2866978015,0.478047157381,1.12703997867,0.0,2.55330491699,6.7713057485,0.452792466556,0.0,0.452792466556
 07/24  04:00:00,18.0762313165,0.39855361122,0.919573592048,0.0,3.82705111198,7.57405300124,0.95610451364,0.0,0.95610451364
 07/24  05:00:00,21.6967084286,0.396277868486,0.896547318265,0.0,6.02426329834,9.91545327661,4.81340302911,0.0,4.81340302911
 07/24  06:00:00,23.4363157017,0.647266873065,1.53108117337,0.0,6.51253267309,14.7454349813,16.0466602688,0.0,16.0466602688
 07/24  07:00:00,27.8833743105,1.03880836295,2.66746565693,0.0,6.01364874671,18.163451543,17.0524139835,0.0,17.0524139835
 07/24  08:00:00,28.688171453,1.62127211476,3.83554959654,0.0,4.35151303671,18.8798367041,16.3817164607,0.0,16.3817164607
 07/24  09:00:00,26.7191049013,1.8032390636,4.50814793648,0.0,3.78894180059,16.6187760998,14.369626901,0.0,14.369626901
 07/24  10:00:00,24.5972955036,1.98925229568,5.11695200987,0.0,3.78894180059,13.7021493968,13.0282338628,0.0,13.0282338628
 07/24  11:00:00,25.4971919804,2.16453356284,5.69438606562,0.0,3.78894180059,13.8493305508,10.5131219162,0.0,10.5131219162
 07/24  12:00:00,26.1450568611,2.3869486541,6.43027707317,0.0,3.69398621738,13.6338449159,9.17172887801,0.0,9.17172887801
 07/24  13:00:00,26.8969647993,2.59813149373,7.24928556973,0.0,3.78894180059,13.2606059349,8.16568409937,0.0,8.16568409937
 07/24  14:00:00,27.9398582444,2.84749365419,8.18999800833,0.0,3.78894180059,13.1134247809,7.15963932073,0.0,7.15963932073
 07/24  15:00:00,30.4813039942,3.11776026909,9.09616768995,0.0,4.71240779196,13.5549682428,8.16568409937,0.0,8.16568409937
 07/24  16:00:00,39.4362218958,3.48419663472,10.2342958385,0.0,7.18559832057,18.5321311015,9.50707713756,0.0,9.50707713756
 07/24  17:00:00,46.4648440844,3.58054380191,11.1888145907,0.0,8.38069375907,23.3147919321,12.5252114735,0.0,12.5252114735
 07/24  18:00:00,49.4182778702,3.84235297436,11.8130690703,0.0,10.6415932552,23.1212625696,14.7049751606,0.0,14.7049751606
 07/24  19:00:00,47.6833612811,3.73272635487,11.1570570788,0.0,12.3080778603,20.4854999863,14.0342786415,0.0,14.0342786415
 07/24  20:00:00,49.8454036259,3.33620848139,9.69157152369,0.0,12.456681583,19.8967753704,12.860559733,0.0,12.860559733
 07/24  21:00:00,43.4169042304,2.92186188473,8.2480864135,0.0,9.18739968257,17.702556249,10.5131219162,0.0,10.5131219162
 07/24  22:00:00,34.2126803116,2.37781621734,6.52322072384,0.0,5.91811778209,14.0365255879,9.17172887801,0.0,9.17172887801
 07/24  23:00:00,26.0625003471,1.81345001509,4.83391603291,0.0,3.54045821811,10.5176760807,5.14754976344,0.0,5.14754976344
 07/24  24:00:00,20.3142417449,1.28337226313,3.31899073841,0.0,2.55330491699,7.80157382632,1.62639303819,0.0,1.62639303819
 07/25  01:00:00,18.3768060166,0.92751892469,2.3261329645,0.0,2.55330491699,7.21284921042,0.955248179764,0.0,0.955248179764
 07/25  02:00:00,17.0797295535,0.655621261115,1.59531647293,0.0,2.55330491699,6.91848690247,0.452541957241,0.0,0.452541957241
 07/25  03:00:00,16.2968187496,0.47837772321,1.1368303609,0.0,2.55330491699,6.7713057485,0.452534848215,0.0,0.452534848215
 07/25  04:00:00,18.1161276692,0.407403809828,0.950619746079,0.0,3.82705111198,7.57405300124,0.955076266738,0.0,0.955076266738
 07/25  05:00:00,21.7582458125,0.410982361651,0.943380209,0.0,6.02426329834,9.91545327661,4.80651483309,0.0,4.80651483309
 07/25  06:00:00,23.5765020931,0.681076327161,1.63745811067,0.0,6.51253267309,14.7454349813,16.0228082394,0.0,16.0228082394
 07/25  07:00:00,28.2051470783,1.11630571832,2.91174106935,0.0,6.01364874671,18.163451543,17.0270493991,0.0,17.0270493991
 07/25  08:00:00,29.1858553967,1.73021296215,4.22429269284,0.0,4.35151303671,18.8798367041,16.3573664875,0.0,16.3573664875
 07/25  09:00:00,27.331170756,1.93394775796,4.98950509684,0.0,3.78894180059,16.6187760998,14.3483206745,0.0,14.3483206745
 07/25  10:00:00,25.234586473,2.12388354617,5.61961172874,0.0,3.78894180059,13.7021493968,13.0089568007,0.0,13.0089568007
 07/25  11:00:00,26.1714410555,2.30539672777,6.22777197576,0.0,3.78894180059,13.8493305508,10.4976495374,0.0,10.4976495374
 07/25  12:00:00,26.7619218912,2.51352024031,6.92057051708,0.0,3.69398621738,13.6338449159,9.15828566367,0.0,9.15828566367
 07/25  13:00:00,27.3310113033,2.68587665453,7.59558691288,0.0,3.78894180059,13.2606059349,8.15376275835,0.0,8.15376275835
 07/25  14:00:00,28.0638895538,2.86915392604,8.29236904594,0.0,3.78894180059,13.1134247809,7.14923985303,0.0,7.14923985303
 07/25  15:00:00,30.388058527,3.10824235073,9.01244014105,0.0,4.71240779196,13.5549682428,8.15376275835,0.0,8.15376275835
 07/25  16:00:00,38.8433282957,3.38471690976,9.74088196338,0.0,7.18559832057,18.5321311015,9.49312663211,0.0,9.49312663211
 07/25  17:00:00,44.9855963432,3.29798427279,9.99212637861,0.0,8.38069375907,23.3147919321,12.5066953481,0.0,12.5066953481
 07/25  18:00:00,47.1110184712,3.39577777153,9.95238487411,0.0,10.6415932552,23.1212625696,14.6831616429,0.0,14.6831616429
 07/25  19:00:00,44.4906890941,3.08459419613,8.61251705059,0.0,12.3080778603,20.4854999863,14.0134797061,0.0,14.0134797061
 07/25  20:00:00,46.4589435949,2.63520800475,7.00611196935,0.0,12.456681583,19.8967753704,12.8415363165,0.0,12.8415363165
 07/25  21:00:00,40.3040712988,2.24809068076,5.80902468588,0.0,9.18739968257,17.702556249,10.4976495374,0.0,10.4976495374
 07/25  22:00:00,31.7219993259,1.80266127821,4.6076946772,0.0,5.91811778209,14.0365255879,9.15828566367,0.0,9.15828566367
 07/25  23:00:00,24.148875232,1.34192950665,3.39181142621,0.0,3.54045821811,10.5176760807,5.14019404239,0.0,5.14019404239
 07/25  24:00:00,18.9236413343,0.920680049887,2.29108254101,0.0,2.55330491699,7.80157382632,1.62436387376,0.0,1.62436387376
 07/26  01:00:00,17.3781320773,0.655312797146,1.59966515274,0.0,2.55330491699,7.21284921042,0.954248867148,0.0,0.954248867148
