Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/26  02:00:00,16.48516759,0.487868363775,1.16850740677,0.0,2.55330491699,6.91848690247,0.452292844272,0.0,0.452292844272
 07/26  03:00:00,16.0828503548,0.415086741399,0.986152947859,0.0,2.55330491699,6.7713057485,0.452285987885,0.0,0.452285987885
 07/26  04:00:00,18.0875217672,0.39401143451,0.935406219415,0.0,3.82705111198,7.57405300124,0.954083064903,0.0,0.954083064903
 07/26  05:00:00,21.8650727706,0.432876704108,1.0283128246,0.0,6.02426329834,9.91545327661,4.79986354346,0.0,4.79986354346
 07/26  06:00:00,23.2992218401,0.595434913913,1.44581927088,0.0,6.51253267309,14.7454349813,15.9997821222,0.0,15.9997821222
 07/26  07:00:00,26.744510495,0.73117716625,1.83623303816,0.0,6.01364874671,18.163451543,17.0025635703,0.0,17.0025635703
 07/26  08:00:00,26.5180857391,1.10954913294,2.17718686451,0.0,4.35151303671,18.8798367041,16.3338601204,0.0,16.3338601204
 07/26  09:00:00,24.0682424519,1.19114390243,2.46938064831,0.0,3.78894180059,16.6187760998,14.3277526034,0.0,14.3277526034
 07/26  10:00:00,22.3218992677,1.47854903034,3.35225903924,0.0,3.78894180059,13.7021493968,12.9903475935,0.0,12.9903475935
 07/26  11:00:00,23.3767314613,1.6916517006,4.04680740884,0.0,3.78894180059,13.8493305508,10.4827132001,0.0,10.4827132001
 07/26  12:00:00,24.234551661,1.98263747942,4.92408304782,0.0,3.69398621738,13.6338449159,9.14530819023,0.0,9.14530819023
 07/26  13:00:00,24.6679369488,2.14984156979,5.46854764316,0.0,3.78894180059,13.2606059349,8.14225443285,0.0,8.14225443285
 07/26  14:00:00,25.159364047,2.30292519346,5.95407227173,0.0,3.78894180059,13.1134247809,7.13920067546,0.0,7.13920067546
 07/26  15:00:00,27.3125564844,2.50505836666,6.54012208251,0.0,4.71240779196,13.5549682428,8.14225443285,0.0,8.14225443285
 07/26  16:00:00,35.669059979,2.74749934016,7.20383121626,0.0,7.18559832057,18.5321311015,9.47965944269,0.0,9.47965944269
 07/26  17:00:00,42.5966456996,2.83369491666,8.06746509116,0.0,8.38069375907,23.3147919321,12.4888207148,0.0,12.4888207148
 07/26  18:00:00,45.2912600578,3.02412671164,8.50427752052,0.0,10.6415932552,23.1212625696,14.6621038558,0.0,14.6621038558
 07/26  19:00:00,43.44840228,2.83763856994,7.81718586273,0.0,12.3080778603,20.4854999863,13.9934013509,0.0,13.9934013509
 07/26  20:00:00,46.2559625379,2.5522917889,6.88604712819,0.0,12.456681583,19.8967753704,12.8231719673,0.0,12.8231719673
 07/26  21:00:00,40.4076165208,2.23847322895,5.92218735971,0.0,9.18739968257,17.702556249,10.4827132001,0.0,10.4827132001
 07/26  22:00:00,31.6343667384,1.76096628874,4.56175707915,0.0,5.91811778209,14.0365255879,9.14530819023,0.0,9.14530819023
 07/26  23:00:00,23.9330670562,1.27774539144,3.24018736567,0.0,3.54045821811,10.5176760807,5.13309316069,0.0,5.13309316069
 07/26  24:00:00,18.672963882,0.850514905327,2.1105702333,0.0,2.55330491699,7.80157382632,1.62240500985,0.0,1.62240500985
 07/27  01:00:00,17.1415307018,0.589501354601,1.42887521977,0.0,2.55330491699,7.21284921042,0.953284860708,0.0,0.953284860708
 07/27  02:00:00,16.3123220132,0.440243947832,1.04328624587,0.0,2.55330491699,6.91848690247,0.45205256155,0.0,0.45205256155
 07/27  03:00:00,15.8651077865,0.355919889607,0.827577231413,0.0,2.55330491699,6.7713057485,0.452045959163,0.0,0.452045959163
 07/27  04:00:00,17.7500085619,0.302365777643,0.689538670976,0.0,3.82705111198,7.57405300124,0.953125202002,0.0,0.953125202002
 07/27  05:00:00,21.4026558531,0.308276414598,0.690496196664,0.0,6.02426329834,9.91545327661,4.79345113032,0.0,4.79345113032
 07/27  06:00:00,23.0912848347,0.54715039928,1.28616678012,0.0,6.51253267309,14.7454349813,15.9775887371,0.0,15.9775887371
 07/27  07:00:00,27.1883183866,0.846650849174,2.16456724679,0.0,6.01364874671,18.163451543,16.9789637486,0.0,16.9789637486
 07/27  08:00:00,27.8538256096,1.40683992784,3.2156359401,0.0,4.35151303671,18.8798367041,16.3112043207,0.0,16.3112043207
 07/27  09:00:00,26.2371955345,1.66272989172,4.16674774156,0.0,3.78894180059,16.6187760998,14.3079287787,0.0,14.3079287787
 07/27  10:00:00,24.6233444874,1.94412363211,5.18812965717,0.0,3.78894180059,13.7021493968,12.9724117522,0.0,12.9724117522
 07/27  11:00:00,26.0737441534,2.21307176615,6.22240003533,0.0,3.78894180059,13.8493305508,10.4683173274,0.0,10.4683173274
 07/27  12:00:00,26.8213458266,2.44117188635,7.05234280646,0.0,3.69398621738,13.6338449159,9.13280030085,0.0,9.13280030085
 07/27  13:00:00,27.6951975975,2.68388236981,7.96176749185,0.0,3.78894180059,13.2606059349,8.13116253094,0.0,8.13116253094
 07/27  14:00:00,28.7099133709,2.93304049552,8.87450629355,0.0,3.78894180059,13.1134247809,7.12952476104,0.0,7.12952476104
 07/27  15:00:00,31.3067472088,3.21918587126,9.82018530237,0.0,4.71240779196,13.5549682428,8.13116253094,0.0,8.13116253094
 07/27  16:00:00,40.0525225689,3.53477446767,10.8000186786,0.0,7.18559832057,18.5321311015,9.46667955749,0.0,9.46667955749
 07/27  17:00:00,46.8734037965,3.58434709108,11.5935710136,0.0,8.38069375907,23.3147919321,12.4715928672,0.0,12.4715928672
 07/27  18:00:00,49.461310752,3.78941735261,11.9090375738,0.0,10.6415932552,23.1212625696,14.6418080353,0.0,14.6418080353
 07/27  19:00:00,47.2690805423,3.62728688571,10.8482158093,0.0,12.3080778603,20.4854999863,13.9740495221,0.0,13.9740495221
 07/27  20:00:00,48.9099305247,3.14590714486,8.94639975907,0.0,12.456681583,19.8967753704,12.8054721238,0.0,12.8054721238
 07/27  21:00:00,42.347608699,2.70352565683,7.39712711003,0.0,9.18739968257,17.702556249,10.4683173274,0.0,10.4683173274
 07/27  22:00:00,33.2292780639,2.1660754066,5.7515592868,0.0,5.91811778209,14.0365255879,9.13280030085,0.0,9.13280030085
 07/27  23:00:00,25.1586283219,1.60629468583,4.13719933695,0.0,3.54045821811,10.5176760807,5.12624922122,0.0,5.12624922122
 07/27  24:00:00,19.5832788168,1.10557613016,2.76582394325,0.0,2.55330491699,7.80157382632,1.62051702654,0.0,1.62051702654
 07/28  01:00:00,17.8450076356,0.792099425051,1.92975408313,0.0,2.55330491699,7.21284921042,0.952356445212,0.0,0.952356445212
 07/28  02:00:00,16.7088532909,0.557050063276,1.32301140811,0.0,2.55330491699,6.91848690247,0.45182118011,0.0,0.45182118011
 07/28  03:00:00,16.0879031108,0.422787511489,0.9835049338,0.0,2.55330491699,6.7713057485,0.451814833026,0.0,0.451814833026
 07/28  04:00:00,17.9695099581,0.36865709749,0.842748747361,0.0,3.82705111198,7.57405300124,0.952202961415,0.0,0.952202961415
 07/28  05:00:00,21.6140348998,0.372291584622,0.837860073275,0.0,6.02426329834,9.91545327661,4.78727949304,0.0,4.78727949304
 07/28  06:00:00,23.0064140349,0.527358640545,1.22108773914,0.0,6.51253267309,14.7454349813,15.9562346572,0.0,15.9562346572
 07/28  07:00:00,26.6171725101,0.708423401907,1.73164881762,0.0,6.01364874671,18.163451543,16.9562569226,0.0,16.9562569226
 07/28  08:00:00,26.7120863967,1.167747766,2.31298888899,0.0,4.35151303671,18.8798367041,16.2894057977,0.0,16.2894057977
 07/28  09:00:00,24.6208173677,1.33271082614,2.88038864035,0.0,3.78894180059,16.6187760998,14.2888550711,0.0,14.2888550711
 07/28  10:00:00,22.6802190466,1.56286460008,3.6262632484,0.0,3.78894180059,13.7021493968,12.9551545881,0.0,12.9551545881
 07/28  11:00:00,24.035354474,1.84529139613,4.55179072594,0.0,3.78894180059,13.8493305508,10.4544661826,0.0,10.4544661826
 07/28  12:00:00,25.0120515449,2.14639938776,5.53782102335,0.0,3.69398621738,13.6338449159,9.12076569963,0.0,9.12076569963
 07/28  13:00:00,25.9835176476,2.41586544855,6.51810446313,0.0,3.78894180059,13.2606059349,8.1204903374,0.0,8.1204903374
 07/28  14:00:00,27.1594829276,2.70032931379,7.55678703192,0.0,3.78894180059,13.1134247809,7.12021497518,0.0,7.12021497518
 07/28  15:00:00,30.0257522073,3.04057651058,8.71779966147,0.0,4.71240779196,13.5549682428,8.1204903374,0.0,8.1204903374
 07/28  16:00:00,39.2645292549,3.46363119064,10.0831686417,0.0,7.18559832057,18.5321311015,9.45419082037,0.0,9.45419082037
 07/28  17:00:00,46.456903121,3.58302968268,11.1783877465,0.0,8.38069375907,23.3147919321,12.455016907,0.0,12.455016907
 07/28  18:00:00,48.9585985777,3.74172136768,11.4540213845,0.0,10.6415932552,23.1212625696,14.6222801918,0.0,14.6222801918
 07/28  19:00:00,46.5145344362,3.47422616515,10.2467304237,0.0,12.3080778603,20.4854999863,13.9554299504,0.0,13.9554299504
 07/28  20:00:00,48.4810725414,3.03777504459,8.62567387604,0.0,12.456681583,19.8967753704,12.7884420278,0.0,12.7884420278
 07/28  21:00:00,42.1005101437,2.62628686488,7.22726734664,0.0,9.18739968257,17.702556249,10.4544661826,0.0,10.4544661826
 07/28  22:00:00,33.0597838893,2.10397327817,5.64416724062,0.0,5.91811778209,14.0365255879,9.12076569963,0.0,9.12076569963
 07/28  23:00:00,25.10804874,1.57526558007,4.11764886087,0.0,3.54045821811,10.5176760807,5.11966425074,0.0,5.11966425074
 07/28  24:00:00,19.7187206505,1.12440099143,2.88244091568,0.0,2.55330491699,7.80157382632,1.61870048296,0.0,1.61870048296
 07/29  01:00:00,18.1605493483,0.860266671448,2.1771285494,0.0,2.55330491699,7.21284921042,0.951463894847,0.0,0.951463894847
 07/29  02:00:00,17.1626550851,0.667179048485,1.66668421713,0.0,2.55330491699,6.91848690247,0.451598768341,0.0,0.451598768341
 07/29  03:00:00,16.5591636797,0.539042080248,1.338510934,0.0,2.55330491699,6.7713057485,0.451592677807,0.0,0.451592677807
 07/29  04:00:00,18.4449864634,0.484524114928,1.20235823523,0.0,3.82705111198,7.57405300124,0.951316615958,0.0,0.951316615958
 07/29  05:00:00,22.1895031072,0.512500450287,1.27311941507,0.0,6.02426329834,9.91545327661,4.78135045968,0.0,4.78135045968
 07/29  06:00:00,24.1594026798,0.811598547536,2.08983647703,0.0,6.51253267309,14.7454349813,15.9357262072,0.0,15.9357262072
 07/29  07:00:00,28.3939051368,1.18532059007,3.22501361858,0.0,6.01364874671,17.9699221805,16.934449817,0.0,16.934449817
 07/29  08:00:00,26.8990931459,1.32457842659,3.78957854631,0.0,3.66783283761,18.1171033345,16.2684710067,0.0,16.2684710067
 07/29  09:00:00,25.2052155075,1.56321450733,4.68069666769,0.0,3.10526160149,15.8560427302,14.2705371291,0.0,14.2705371291
 07/29  10:00:00,23.7871732878,1.87860520516,5.86389045326,0.0,3.10526160149,12.9394160272,12.938581212,0.0,12.938581212
 07/29  11:00:00,25.7810704442,2.25458669765,7.33462496335,0.0,3.10526160149,13.0865971812,10.4411638675,0.0,10.4411638675
 07/29  12:00:00,27.325246488,2.60349844349,8.67707041539,0.0,3.10526160149,12.9394160272,9.10920795049,0.0,9.10920795049
 07/29  13:00:00,28.3405362934,2.9138352943,9.82356683189,0.0,3.10526160149,12.4978725653,8.1102410127,0.0,8.1102410127
 07/29  14:00:00,29.742573191,3.23745358783,11.04916659,0.0,3.10526160149,12.3506914113,7.1112740749,0.0,7.1112740749
 07/29  15:00:00,31.6759762,3.40460404153,11.450409692,0.0,4.02872759285,12.7922348732,8.1102410127,0.0,8.1102410127
 07/29  16:00:00,38.9550968137,3.45478910933,11.2289918505,0.0,6.50191812146,17.7693977319,9.44219692975,0.0,9.44219692975
 07/29  17:00:00,46.0948021803,3.52241167125,11.0704341797,0.0,8.38069375907,23.1212625696,12.4390977431,0.0,12.4390977431
 07/29  18:00:00,47.8773845133,3.49759341482,10.6169352729,0.0,10.6415932552,23.1212625696,14.6035261083,0.0,14.6035261083
 07/29  19:00:00,45.7052390894,3.28378347638,9.62787776563,0.0,12.3080778603,20.4854999863,13.9375481498,0.0,13.9375481498
 07/29  20:00:00,48.1914194451,2.97195315052,8.40184267377,0.0,12.456681583,19.8967753704,12.7720867224,0.0,12.7720867224
 07/29  21:00:00,42.1515616853,2.63635985425,7.26824589889,0.0,9.18739968257,17.702556249,10.4411638675,0.0,10.4411638675
 07/29  22:00:00,33.4027855204,2.18066508518,5.91047706474,0.0,5.91811778209,14.0365255879,9.10920795049,0.0,9.10920795049
 07/29  23:00:00,25.7066011914,1.7170492588,4.57441763355,0.0,3.54045821811,10.5176760807,5.11334019932,0.0,5.11334019932
 07/29  24:00:00,20.3349301277,1.28046233605,3.34258904831,0.0,2.55330491699,7.80157382632,1.61695591705,0.0,1.61695591705
 07/30  01:00:00,18.5898868931,0.977335634279,2.48939713132,0.0,2.55330491699,7.21284921042,0.950607473139,0.0,0.950607473139
 07/30  02:00:00,17.4434388379,0.749765439774,1.86488157863,0.0,2.55330491699,6.91848690247,0.451385391969,0.0,0.451385391969
 07/30  03:00:00,16.7632501344,0.601634430809,1.4800050381,0.0,2.55330491699,6.7713057485,0.451379559175,0.0,0.451379559175
 07/30  04:00:00,18.6182539301,0.538031445827,1.32211837097,0.0,3.82705111198,7.57405300124,0.950466427798,0.0,0.950466427798
 07/30  05:00:00,22.3530343421,0.563588628048,1.38556247218,0.0,6.02426329834,9.91545327661,4.7756657865,0.0,4.7756657865
 07/30  06:00:00,24.3155410304,0.858448956658,2.19912441849,0.0,6.51253267309,14.7454349813,15.9160694613,0.0,15.9160694613
 07/30  07:00:00,28.5859059542,1.23508581471,3.36724921133,0.0,6.01364874671,17.9699221805,16.9135488895,0.0,16.9135488895
 07/30  08:00:00,27.2058407905,1.39441113676,4.02649348075,0.0,3.66783283761,18.1171033345,16.2484061475,0.0,16.2484061475
 07/30  09:00:00,25.6489442154,1.67010405335,5.0175358296,0.0,3.10526160149,15.8560427302,14.2529803773,0.0,14.2529803773
 07/30  10:00:00,24.0648112245,1.9601395782,6.05999401688,0.0,3.10526160149,12.9394160272,12.9226965318,0.0,12.9226965318
 07/30  11:00:00,25.7297044569,2.28262340397,7.25522226969,0.0,3.10526160149,13.0865971812,10.4284143216,0.0,10.4284143216
 07/30  12:00:00,26.9345761742,2.57119848705,8.31870005803,0.0,3.10526160149,12.9394160272,9.09813047615,0.0,9.09813047615
 07/30  13:00:00,27.406422816,2.7640412284,9.03924742046,0.0,3.10526160149,12.4978725653,8.10041759206,0.0,8.10041759206
 07/30  14:00:00,28.6002050242,3.05058320061,10.0936688105,0.0,3.10526160149,12.3506914113,7.10270470797,0.0,7.10270470797
 07/30  15:00:00,30.1172580425,3.17403043554,10.1222651405,0.0,4.02872759285,12.7922348732,8.10041759206,0.0,8.10041759206
 07/30  16:00:00,36.9708563315,3.20367884956,9.49586162805,0.0,6.50191812146,17.7693977319,9.43070143752,0.0,9.43070143752
 07/30  17:00:00,43.8904918689,3.29750260097,9.09103293852,0.0,8.38069375907,23.1212625696,12.4238400898,0.0,12.4238400898
 07/30  18:00:00,45.8743820835,3.30436769916,8.80715855876,0.0,10.6415932552,23.1212625696,14.5855513387,0.0,14.5855513387
 07/30  19:00:00,44.2078230326,3.12712829455,8.28711689068,0.0,12.3080778603,20.4854999863,13.9204094159,0.0,13.9204094159
 07/30  20:00:00,47.2226434845,2.86482367213,7.5401961916,0.0,12.456681583,19.8967753704,12.7564110512,0.0,12.7564110512
 07/30  21:00:00,41.3887371705,2.53553714935,6.60624408897,0.0,9.18739968257,17.702556249,10.4284143216,0.0,10.4284143216
 07/30  22:00:00,32.6449543792,2.04918548718,5.28412552154,0.0,5.91811778209,14.0365255879,9.09813047615,0.0,9.09813047615
 07/30  23:00:00,24.9535162625,1.55961257937,3.97876938401,0.0,3.54045821811,10.5176760807,5.10727893978,0.0,5.10727893978
 07/30  24:00:00,19.6070185251,1.10786674126,2.78727304044,0.0,2.55330491699,7.80157382632,1.61528384546,0.0,1.61528384546
 07/31  01:00:00,18.0308561749,0.835137904194,2.0725641433,0.0,2.55330491699,7.21284921042,0.949787432878,0.0,0.949787432878
 07/31  02:00:00,17.0101404624,0.632799305729,1.54854933724,0.0,2.55330491699,6.91848690247,0.451181114039,0.0,0.451181114039
 07/31  03:00:00,16.4927734422,0.52721032756,1.28395244916,0.0,2.55330491699,6.7713057485,0.451175540118,0.0,0.451175540118
 07/31  04:00:00,18.4679518819,0.496480106313,1.21336766229,0.0,3.82705111198,7.57405300124,0.949652648377,0.0,0.949652648377
 07/31  05:00:00,22.2703805183,0.540082269063,1.32641500733,0.0,6.02426329834,9.91545327661,4.77022715741,0.0,4.77022715741
 07/31  06:00:00,23.7878710095,0.724688573454,1.80521478081,0.0,6.51253267309,14.7454349813,15.8972702419,0.0,15.8972702419
 07/31  07:00:00,27.3262331412,0.891476911564,2.25765593907,0.0,6.01364874671,18.163451543,16.89356033,0.0,16.89356033
 07/31  08:00:00,26.7514078955,1.17601256717,2.3440455866,0.0,4.35151303671,18.8798367041,16.229217162,0.0,16.229217162
 07/31  09:00:00,24.1225287798,1.21481489034,2.49999598829,0.0,3.78894180059,16.6187760998,14.236190015,0.0,14.236190015
 07/31  10:00:00,22.2243804081,1.46681962691,3.26646958308,0.0,3.78894180059,13.7021493968,12.9075052517,0.0,12.9075052517
 07/31  11:00:00,23.6211573366,1.77088703456,4.21199795008,0.0,3.78894180059,13.8493305508,10.4162213204,0.0,10.4162213204
 07/31  12:00:00,24.462405409,2.04412694815,5.09044732702,0.0,3.69398621738,13.6338449159,9.08753655711,0.0,9.08753655711
 07/31  13:00:00,25.2842140053,2.27813862944,5.95652763993,0.0,3.78894180059,13.2606059349,8.09102298461,0.0,8.09102298461
 07/31  14:00:00,26.3505510777,2.53657043951,6.9116140563,0.0,3.78894180059,13.1134247809,7.0945094121,0.0,7.0945094121
 07/31  15:00:00,28.6389281577,2.76450435406,7.60704776844,0.0,4.71240779196,13.5549682428,8.09102298461,0.0,8.09102298461
 07/31  16:00:00,37.0899057305,3.05226956209,8.31990674586,0.0,7.18559832057,18.5321311015,9.41970774794,0.0,9.41970774794
 07/31  17:00:00,43.6391203189,3.07118849695,8.8724461302,0.0,8.38069375907,23.3147919321,12.4092484655,0.0,12.4092484655
 07/31  18:00:00,45.9643643389,3.18270139466,9.01880711862,0.0,10.6415932552,23.1212625696,14.5683612059,0.0,14.5683612059
 07/31  19:00:00,43.8844741492,2.94613791285,8.14475838902,0.0,12.3080778603,20.4854999863,13.9040188242,0.0,13.9040188242
 07/31  20:00:00,46.5511314912,2.63276223848,7.10074563192,0.0,12.456681583,19.8967753704,12.7414196563,0.0,12.7414196563
 07/31  21:00:00,40.7146440192,2.31759504542,6.15009304158,0.0,9.18739968257,17.702556249,10.4162213204,0.0,10.4162213204
 07/31  22:00:00,32.0233922275,1.85323393512,4.85851492189,0.0,5.91811778209,14.0365255879,9.08753655711,0.0,9.08753655711
 07/31  23:00:00,24.3104492933,1.36639339514,3.52892159908,0.0,3.54045821811,10.5176760807,5.1014822671,0.0,5.1014822671
 07/31  24:00:00,19.0502357275,0.942673139722,2.39568384438,0.0,2.55330491699,7.80157382632,1.61368476334,0.0,1.61368476334
 08/01  01:00:00,17.471447267,0.672073770604,1.67621936897,0.0,2.55330491699,7.21284921042,0.949004016041,0.0,0.949004016041
 08/01  02:00:00,16.5802508938,0.507611892733,1.24384718155,0.0,2.55330491699,6.91848690247,0.450985994893,0.0,0.450985994893
 08/01  03:00:00,16.1071963608,0.418478485669,1.00710720966,0.0,2.55330491699,6.7713057485,0.450980680924,0.0,0.450980680924
 08/01  04:00:00,17.9753385164,0.362167708593,0.855066694584,0.0,3.82705111198,7.57405300124,0.94887551834,0.0,0.94887551834
 08/01  05:00:00,21.6474706902,0.373360462509,0.870226985822,0.0,6.02426329834,9.91545327661,4.76503618345,0.0,4.76503618345
 08/01  06:00:00,23.0557642686,0.537238024569,1.26055858877,0.0,6.51253267309,14.7454349813,15.879334117,0.0,15.879334117
 08/01  07:00:00,26.6918085454,0.73028795175,1.7844203031,0.0,6.01364874671,18.163451543,16.8744900577,0.0,16.8744900577
 08/01  08:00:00,27.4078956356,1.31760797213,2.85893792178,0.0,4.35151303671,18.8798367041,16.2109097328,0.0,16.2109097328
 08/01  09:00:00,26.3763787867,1.69062470225,4.27803618326,0.0,3.78894180059,16.6187760998,14.2201710146,0.0,14.2201710146
 08/01  10:00:00,24.995308268,2.02197867217,5.48223839772,0.0,3.78894180059,13.7021493968,12.8930118704,0.0,12.8930118704
 08/01  11:00:00,26.3955277466,2.28711134367,6.47014405098,0.0,3.78894180059,13.8493305508,10.4045884749,0.0,10.4045884749
 08/01  12:00:00,26.6310827943,2.45019438859,6.85305727188,0.0,3.69398621738,13.6338449159,9.07742933065,0.0,9.07742933065
 08/01  13:00:00,25.543884203,2.34507054166,6.14926592543,0.0,3.78894180059,13.2606059349,8.08205997246,0.0,8.08205997246
 08/01  14:00:00,26.0157672116,2.50153604072,6.61186458907,0.0,3.78894180059,13.1134247809,7.08669061428,0.0,7.08669061428
 08/01  15:00:00,27.4822227794,2.5519760808,6.66287066342,0.0,4.71240779196,13.5549682428,8.08205997246,0.0,8.08205997246
 08/01  16:00:00,36.8692615605,3.02574810174,8.12578403621,0.0,7.18559832057,18.5321311015,9.40921911671,0.0,9.40921911671
 08/01  17:00:00,42.9652168719,2.89000922928,8.37972195085,0.0,8.38069375907,23.3147919321,12.3953271913,0.0,12.3953271913
 08/01  18:00:00,44.8675646106,2.90157840084,8.20313038417,0.0,10.6415932552,23.1212625696,14.5519608007,0.0,14.5519608007
 08/01  19:00:00,42.8317130996,2.68419077993,7.35394447232,0.0,12.3080778603,20.4854999863,13.8883812286,0.0,13.8883812286
 08/01  20:00:00,44.8756429853,2.23596255068,5.82205681383,0.0,12.456681583,19.8967753704,12.7271169773,0.0,12.7271169773
 08/01  21:00:00,39.0278976665,1.91552218802,4.86541954634,0.0,9.18739968257,17.702556249,10.4045884749,0.0,10.4045884749
 08/01  22:00:00,30.9235181157,1.57857704176,4.03329770345,0.0,5.91811778209,14.0365255879,9.07742933065,0.0,9.07742933065
 08/01  23:00:00,23.2550333948,1.09765714922,2.74224194645,0.0,3.54045821811,10.5176760807,5.0959518979,0.0,5.0959518979
 08/01  24:00:00,18.008813177,0.673085172126,1.62384926154,0.0,2.55330491699,7.80157382632,1.61215914425,0.0,1.61215914425
 08/02  01:00:00,16.7702517514,0.487365198092,1.1597324259,0.0,2.55330491699,7.21284921042,0.948257453722,0.0,0.948257453722
 08/02  02:00:00,16.2535295104,0.420304464677,1.00443322626,0.0,2.55330491699,6.91848690247,0.450800092154,0.0,0.450800092154
 08/02  03:00:00,16.0795283326,0.407233231882,0.990684435208,0.0,2.55330491699,6.7713057485,0.450795039161,0.0,0.450795039161
 08/02  04:00:00,18.1718728518,0.4094441335,1.00432460509,0.0,3.82705111198,7.57405300124,0.948135267461,0.0,0.948135267461
 08/02  05:00:00,21.7878544437,0.408764400012,0.975206801845,0.0,6.02426329834,9.91545327661,4.76009440234,0.0,4.76009440234
 08/02  06:00:00,23.1143628599,0.548198959403,1.30819624519,0.0,6.51253267309,14.7454349813,15.8622663995,0.0,15.8622663995
 08/02  07:00:00,26.5985887385,0.698870590669,1.72261785726,0.0,6.01364874671,18.163451543,16.8563437202,0.0,16.8563437202
 08/02  08:00:00,26.2987189279,1.06148903649,2.00588014969,0.0,4.35151303671,18.8798367041,16.1934892817,0.0,16.1934892817
 08/02  09:00:00,24.1022369991,1.19856339466,2.4959557033,0.0,3.78894180059,16.6187760998,14.2049281199,0.0,14.2049281199
 08/02  10:00:00,22.3210581526,1.4718124298,3.35815452472,0.0,3.78894180059,13.7021493968,12.8792206799,0.0,12.8792206799
 08/02  11:00:00,24.0483781104,1.82873216399,4.58137359454,0.0,3.78894180059,13.8493305508,10.3935192299,0.0,10.3935192299
 08/02  12:00:00,25.0584834657,2.12730722022,5.60334511165,0.0,3.69398621738,13.6338449159,9.06781178993,0.0,9.06781178993
 08/02  13:00:00,25.0251408413,2.18886929705,5.78672380838,0.0,3.78894180059,13.2606059349,8.07353120994,0.0,8.07353120994
 08/02  14:00:00,24.3138863292,2.12500567294,5.28651407436,0.0,3.78894180059,13.1134247809,7.07925062995,0.0,7.07925062995
 08/02  15:00:00,25.8517430181,2.22499619681,5.35937078605,0.0,4.71240779196,13.5549682428,8.07353120994,0.0,8.07353120994
 08/02  16:00:00,35.3717341651,2.70038560751,6.95361913507,0.0,7.18559832057,18.5321311015,9.39923864993,0.0,9.39923864993
 08/02  17:00:00,42.7184934244,2.84927793439,8.1737297982,0.0,8.38069375907,23.3147919321,12.3820803899,0.0,12.3820803899
 08/02  18:00:00,45.5041070489,3.08310671046,8.65814451282,0.0,10.6415932552,23.1212625696,14.5363549799,0.0,14.5363549799
 08/02  19:00:00,43.4532325361,2.87639276092,7.78326192781,0.0,12.3080778603,20.4854999863,13.8735012599,0.0,13.8735012599
 08/02  20:00:00,45.4898108344,2.41361161317,6.25857560043,0.0,12.456681583,19.8967753704,12.7135072499,0.0,12.7135072499
 08/02  21:00:00,39.1440376128,1.9704932366,4.92658844409,0.0,9.18739968257,17.702556249,10.3935192299,0.0,10.3935192299
 08/02  22:00:00,29.9467054893,1.36352020359,3.27154191525,0.0,5.91811778209,14.0365255879,9.06781178993,0.0,9.06781178993
 08/02  23:00:00,22.168906053,0.829643960513,1.92412779339,0.0,3.54045821811,10.5176760807,5.09068946996,0.0,5.09068946996
 08/02  24:00:00,17.3083069178,0.4863374788,1.11009069559,0.0,2.55330491699,7.80157382632,1.61070743999,0.0,1.61070743999
 08/03  01:00:00,16.2505172749,0.347750433703,0.779612713761,0.0,2.55330491699,7.21284921042,0.947547966067,0.0,0.947547966067
 08/03  02:00:00,15.6242653758,0.249270381551,0.546203174735,0.0,2.55330491699,6.91848690247,0.450623460711,0.0,0.450623460711
 08/03  03:00:00,15.3079313999,0.196761581142,0.429559153255,0.0,2.55330491699,6.7713057485,0.450618669663,0.0,0.450618669663
 08/03  04:00:00,17.315256837,0.174735683477,0.382417040279,0.0,3.82705111198,7.57405300124,0.947432114578,0.0,0.947432114578
 08/03  05:00:00,21.9218342694,0.196216420786,0.428901273437,0.0,6.02426329834,9.91545327661,4.75540327803,0.0,4.75540327803
 08/03  06:00:00,22.4977757403,0.382813679022,0.856994406004,0.0,6.51253267309,14.7454349813,15.8460721448,0.0,15.8460721448
 08/03  07:00:00,26.3054051921,0.619402354937,1.50890254659,0.0,6.01364874671,18.163451543,16.8391266914,0.0,16.8391266914
 08/03  08:00:00,26.6709378817,1.13355530642,2.30603283362,0.0,4.35151303671,18.8798367041,16.1769609673,0.0,16.1769609673
 08/03  09:00:00,24.569574308,1.28752199066,2.87433441614,0.0,3.78894180059,16.6187760998,14.1904658449,0.0,14.1904658449
 08/03  10:00:00,22.1449486864,1.40696341518,3.24689407312,0.0,3.78894180059,13.7021493968,12.8661357644,0.0,12.8661357644
 08/03  11:00:00,23.1966515508,1.62140076846,3.93697843048,0.0,3.78894180059,13.8493305508,10.3830168636,0.0,10.3830168636
 08/03  12:00:00,24.1499419202,1.91685753519,4.90525325121,0.0,3.69398621738,13.6338449159,9.0586867831,0.0,9.0586867831
 08/03  13:00:00,24.8544811423,2.14214985152,5.66278355486,0.0,3.78894180059,13.2606059349,8.06543922275,0.0,8.06543922275
 08/03  14:00:00,25.4162369901,2.32216293548,6.19170747276,0.0,3.78894180059,13.1134247809,7.0721916624,0.0,7.0721916624
 08/03  15:00:00,27.3754608525,2.4881188346,6.61996598272,0.0,4.71240779196,13.5549682428,8.06543922275,0.0,8.06543922275
 08/03  16:00:00,35.2725693465,2.62926193093,6.92557799301,0.0,7.18559832057,18.5321311015,9.38976930322,0.0,9.38976930322
 08/03  17:00:00,38.8667644475,2.01061518638,5.16066356935,0.0,8.38069375907,23.3147919321,12.3695119843,0.0,12.3695119843
 08/03  18:00:00,39.7521279676,1.79194453869,4.19732760328,0.0,10.6415932552,23.1212625696,14.521548365,0.0,14.521548365
 08/03  19:00:00,38.771772575,1.76878332852,4.20941139915,0.0,12.3080778603,20.4854999863,13.8593833248,0.0,13.8593833248
 08/03  20:00:00,42.367469842,1.62296833755,3.92687788368,0.0,12.456681583,19.8967753704,12.7005945044,0.0,12.7005945044
 08/03  21:00:00,36.8203593995,1.34430080626,3.22910266111,0.0,9.18739968257,17.702556249,10.3830168636,0.0,10.3830168636
 08/03  22:00:00,28.377605835,0.912488163273,2.15347430125,0.0,5.91811778209,14.0365255879,9.0586867831,0.0,9.0586867831
 08/03  23:00:00,21.3336508768,0.576945570516,1.34157100718,0.0,3.54045821811,10.5176760807,5.0856965417,0.0,5.0856965417
 08/03  24:00:00,16.8928814113,0.361862820809,0.819139847143,0.0,2.55330491699,7.80157382632,1.60933008047,0.0,1.60933008047
 08/04  01:00:00,15.9103020446,0.245609598593,0.541538318607,0.0,2.55330491699,7.21284921042,0.94687576221,0.0,0.94687576221
 08/04  02:00:00,15.3508178463,0.165013685622,0.35701234125,0.0,2.55330491699,6.91848690247,0.450456152699,0.0,0.450456152699
 08/04  03:00:00,15.0394872034,0.114475574158,0.243400963746,0.0,2.55330491699,6.7713057485,0.450451624512,0.0,0.450451624512
 08/04  04:00:00,17.1042917,0.110182964424,0.236004622275,0.0,3.82705111198,7.57405300124,0.946766267529,0.0,0.946766267529
 08/04  05:00:00,21.7068528615,0.130308631187,0.279827655111,0.0,6.02426329834,9.91545327661,4.75096420022,0.0,4.75096420022
 08/04  06:00:00,22.2367985263,0.303421020287,0.675409850704,0.0,6.51253267309,14.7454349813,15.8307561501,0.0,15.8307561501
 08/04  07:00:00,25.7349876242,0.467985814721,1.08990151891,0.0,6.01364874671,18.163451543,16.8228440699,0.0,16.8228440699
 08/04  08:00:00,25.3608920785,0.833720353398,1.29582198345,0.0,4.35151303671,18.8798367041,16.1613296845,0.0,16.1613296845
 08/04  09:00:00,23.0483813741,0.950345908206,1.69031756474,0.0,3.78894180059,16.6187760998,14.1767884725,0.0,14.1767884725
 08/04  10:00:00,20.7149506972,1.09183239896,2.13202710013,0.0,3.78894180059,13.7021493968,12.853760999,0.0,12.853760999
 08/04  11:00:00,21.2306171379,1.1810275194,2.41131726656,0.0,3.78894180059,13.8493305508,10.373084486,0.0,10.373084486
 08/04  12:00:00,21.4547213794,1.30879438969,2.81809585596,0.0,3.69398621738,13.6338449159,9.05005701244,0.0,9.05005701244
 08/04  13:00:00,21.4772764436,1.37493171921,3.05279698854,0.0,3.78894180059,13.2606059349,8.05778640726,0.0,8.05778640726
 08/04  14:00:00,21.3877272859,1.39496190033,3.09039880376,0.0,3.78894180059,13.1134247809,7.06551580208,0.0,7.06551580208
 08/04  15:00:00,22.6306278226,1.38357786612,2.97967392129,0.0,4.71240779196,13.5549682428,8.05778640726,0.0,8.05778640726
 08/04  16:00:00,30.6121982473,1.56359393712,3.33087488761,0.0,7.18559832057,18.5321311015,9.38081388083,0.0,9.38081388083
 08/04  17:00:00,37.5953815084,1.642906278,4.25698953855,0.0,8.38069375907,23.3147919321,12.3576256964,0.0,12.3576256964
 08/04  18:00:00,40.4370045024,1.86005101824,4.81409765861,0.0,10.6415932552,23.1212625696,14.5075453409,0.0,14.5075453409
 08/04  19:00:00,38.0076727357,1.49999392237,3.71410096596,0.0,12.3080778603,20.4854999863,13.8460316042,0.0,13.8460316042
 08/04  20:00:00,42.0394557357,1.26441479032,3.0645839912,0.0,12.456681583,19.8967753704,12.6883825648,0.0,12.6883825648
 08/04  21:00:00,35.3727110913,0.934841030504,2.19091412866,0.0,9.18739968257,17.702556249,10.373084486,0.0,10.373084486
 08/04  22:00:00,27.3187060771,0.615256319256,1.39180638742,0.0,5.91811778209,14.0365255879,9.05005701244,0.0,9.05005701244
 08/04  23:00:00,20.8942527108,0.454605757581,1.02451265413,0.0,3.54045821811,10.5176760807,5.08097459171,0.0,5.08097459171
 08/04  24:00:00,16.7714770323,0.324847390724,0.734750898243,0.0,2.55330491699,7.80157382632,1.60802747358,0.0,1.60802747358
 08/05  01:00:00,16.0315427954,0.27691217731,0.631476490674,0.0,2.55330491699,7.21284921042,0.946241040209,0.0,0.946241040209
 08/05  02:00:00,15.5465943742,0.219520038249,0.498282516517,0.0,2.55330491699,6.91848690247,0.450298217488,0.0,0.450298217488
 08/05  03:00:00,15.2307088341,0.168949962702,0.380148205886,0.0,2.55330491699,6.7713057485,0.450293953025,0.0,0.450293953025
 08/05  04:00:00,17.2614584101,0.155025939939,0.348328356918,0.0,3.82705111198,7.57405300124,0.946137923087,0.0,0.946137923087
 08/05  05:00:00,21.9025864603,0.187075702883,0.418794182223,0.0,6.02426329834,9.91545327661,4.74677848403,0.0,4.74677848403
 08/05  06:00:00,22.2033628228,0.290989092568,0.654406074931,0.0,6.51253267309,14.7454349813,15.8163229521,0.0,15.8163229521
 08/05  07:00:00,25.2185640414,0.374628435821,0.860364677455,0.0,6.01364874671,17.9699221805,16.8075006777,0.0,16.8075006777
 08/05  08:00:00,22.8782926028,0.327842869452,0.765513560323,0.0,3.66783283761,18.1171033345,16.1466000623,0.0,16.1466000623
 08/05  09:00:00,20.1777465967,0.36005129498,0.856390969213,0.0,3.10526160149,15.8560427302,14.1639000532,0.0,14.1639000532
 08/05  10:00:00,17.6392344465,0.462123555581,1.13243326155,0.0,3.10526160149,12.9394160272,12.8421000481,0.0,12.8421000481
 08/05  11:00:00,18.1673180466,0.564378478157,1.41108078524,0.0,3.10526160149,13.0865971812,10.3637250386,0.0,10.3637250386
 08/05  12:00:00,18.4560752056,0.673650989275,1.73774658716,0.0,3.10526160149,12.9394160272,9.04192503357,0.0,9.04192503357
 08/05  13:00:00,18.3856133179,0.764546293747,2.01793285694,0.0,3.10526160149,12.4978725653,8.05057502977,0.0,8.05057502977
 08/05  14:00:00,18.5724344534,0.849637807116,2.26684363308,0.0,3.10526160149,12.3506914113,7.05922502597,0.0,7.05922502597
 08/05  15:00:00,20.2130480167,0.930764001426,2.46132154874,0.0,4.02872759285,12.7922348732,8.05057502977,0.0,8.05057502977
 08/05  16:00:00,28.4900037653,1.16453717719,3.0541507342,0.0,6.50191812146,17.7693977319,9.37237503484,0.0,9.37237503484
 08/05  17:00:00,37.0088418526,1.53367045942,3.9732150638,0.0,8.38069375907,23.1212625696,12.3464250462,0.0,12.3464250462
 08/05  18:00:00,39.3212060516,1.58906285998,3.96928736605,0.0,10.6415932552,23.1212625696,14.4943500545,0.0,14.4943500545
 08/05  19:00:00,37.6108084693,1.4030670053,3.41416361669,0.0,12.3080778603,20.4854999863,13.8334500519,0.0,13.8334500519
 08/05  20:00:00,41.6670044112,1.167110293,2.78943716402,0.0,12.456681583,19.8967753704,12.6768750475,0.0,12.6768750475
 08/05  21:00:00,35.5042333865,0.967740889128,2.28953656522,0.0,9.18739968257,17.702556249,10.3637250386,0.0,10.3637250386
 08/05  22:00:00,27.6797685987,0.707305532857,1.66081969537,0.0,5.91811778209,14.0365255879,9.04192503357,0.0,9.04192503357
 08/05  23:00:00,21.1613288012,0.523480131196,1.22271437095,0.0,3.54045821811,10.5176760807,5.07652501837,0.0,5.07652501837
 08/05  24:00:00,16.9292376,0.366947894222,0.850410962432,0.0,2.55330491699,7.80157382632,1.60680000507,0.0,1.60680000507
 08/06  01:00:00,16.0651417444,0.285334361769,0.656653255137,0.0,2.55330491699,7.21284921042,0.945643986993,0.0,0.945643986993
 08/06  02:00:00,15.572067574,0.225625474156,0.517650280368,0.0,2.55330491699,6.91848690247,0.450149701665,0.0,0.450149701665
 08/06  03:00:00,15.211228147,0.162631345769,0.366986135774,0.0,2.55330491699,6.7713057485,0.450145701736,0.0,0.450145701736
 08/06  04:00:00,17.2410531039,0.14875469093,0.334194299689,0.0,3.82705111198,7.57405300124,0.945547266908,0.0,0.945547266908
 08/06  05:00:00,21.9669474126,0.204294058677,0.465936778741,0.0,6.02426329834,9.91545327661,4.7428473695,0.0,4.7428473695
 08/06  06:00:00,22.3840956738,0.340294205985,0.78583381258,0.0,6.51253267309,14.7454349813,15.8027768264,0.0,15.8027768264
 08/06  07:00:00,25.4843570136,0.447307831924,1.05347825356,0.0,6.01364874671,17.9699221805,16.7931010587,0.0,16.7931010587
 08/06  08:00:00,23.2804955432,0.43840715641,1.05715221377,0.0,3.66783283761,18.1171033345,16.1327764628,0.0,16.1327764628
 08/06  09:00:00,20.8737068187,0.549039489683,1.36336299656,0.0,3.10526160149,15.8560427302,14.1518044037,0.0,14.1518044037
 08/06  10:00:00,18.3829574095,0.658255763079,1.68002401709,0.0,3.10526160149,12.9394160272,12.8311563652,0.0,12.8311563652
 08/06  11:00:00,18.9412612928,0.761086403985,1.9883161056,0.0,3.10526160149,13.0865971812,10.3549412932,0.0,10.3549412932
 08/06  12:00:00,19.3419809708,0.893548259023,2.40375508265,0.0,3.10526160149,12.9394160272,9.0342932547,0.0,9.0342932547
 08/06  13:00:00,19.5929117665,1.06491304268,2.92486455664,0.0,3.10526160149,12.4978725653,8.04380722587,0.0,8.04380722587
 08/06  14:00:00,20.3935520326,1.29935338365,3.63824563579,0.0,3.10526160149,12.3506914113,7.05332119704,0.0,7.05332119704
 08/06  15:00:00,23.1646507747,1.64926817864,4.69442012958,0.0,4.02872759285,12.7922348732,8.04380722587,0.0,8.04380722587
 08/06  16:00:00,32.3030905808,2.08186081152,5.94991391537,0.0,6.50191812146,17.7693977319,9.36445526432,0.0,9.36445526432
 08/06  17:00:00,41.6248659445,2.62392512569,7.49898448945,0.0,8.38069375907,23.1212625696,12.3359133508,0.0,12.3359133508
 08/06  18:00:00,45.1054346586,2.95658752355,8.38599130948,0.0,10.6415932552,23.1212625696,14.4819664133,0.0,14.4819664133
 08/06  19:00:00,43.1241066241,2.76075846578,7.56977031093,0.0,12.3080778603,20.4854999863,13.8216423941,0.0,13.8216423941
 08/06  20:00:00,45.855863031,2.25336085257,5.89204522433,0.0,12.456681583,19.8967753704,12.6660753604,0.0,12.6660753604
 08/06  21:00:00,38.6096740466,1.81189064287,4.55082747156,0.0,9.18739968257,17.702556249,10.3549412932,0.0,10.3549412932
 08/06  22:00:00,29.7591006732,1.29222182803,3.15523547471,0.0,5.91811778209,14.0365255879,9.0342932547,0.0,9.0342932547
 08/06  23:00:00,22.1911792507,0.820482123561,1.95556282806,0.0,3.54045821811,10.5176760807,5.07234913937,0.0,5.07234913937
 08/06  24:00:00,17.3868517978,0.49996934327,1.17500371118,0.0,2.55330491699,7.80157382632,1.60564803845,0.0,1.60564803845
 08/07  01:00:00,16.4403009848,0.394085076871,0.923061780478,0.0,2.55330491699,7.21284921042,0.945084778306,0.0,0.945084778306
 08/07  02:00:00,15.91110715,0.324586594381,0.75772873618,0.0,2.55330491699,6.91848690247,0.450010649024,0.0,0.450010649024
 08/07  03:00:00,15.5350925697,0.257856281159,0.595625623071,0.0,2.55330491699,6.7713057485,0.450006914385,0.0,0.450006914385
 08/07  04:00:00,17.4949494258,0.224038015044,0.512807297465,0.0,3.82705111198,7.57405300124,0.944994473473,0.0,0.944994473473
 08/07  05:00:00,22.0939774397,0.243815973986,0.553444890568,0.0,6.02426329834,9.91545327661,4.73917202134,0.0,4.73917202134
 08/07  06:00:00,22.6605686761,0.41988716643,0.98271385446,0.0,6.51253267309,14.7454349813,15.7901217859,0.0,15.7901217859
 08/07  07:00:00,26.5066670905,0.664412350878,1.66515444906,0.0,6.01364874671,18.163451543,16.779649477,0.0,16.779649477
 08/07  08:00:00,26.9232348693,1.1921442548,2.49974087285,0.0,4.35151303671,18.8798367041,16.1198629796,0.0,16.1198629796
 08/07  09:00:00,25.6756330792,1.50777402077,3.76014115725,0.0,3.78894180059,16.6187760998,14.140505106,0.0,14.140505106
 08/07  10:00:00,24.7653836541,1.92826958787,5.34602286817,0.0,3.78894180059,13.7021493968,12.8209331911,0.0,12.8209331911
 08/07  11:00:00,26.4274600885,2.25354743851,6.53564029809,0.0,3.78894180059,13.8493305508,10.3467358508,0.0,10.3467358508
 08/07  12:00:00,27.5024653769,2.56174044635,7.61289379677,0.0,3.69398621738,13.6338449159,9.02716393592,0.0,9.02716393592
 08/07  13:00:00,28.7584344723,2.87169042472,8.83719631174,0.0,3.78894180059,13.2606059349,8.03748499978,0.0,8.03748499978
 08/07  14:00:00,29.7695999656,3.11772795293,9.74950543078,0.0,3.78894180059,13.1134247809,7.04780606364,0.0,7.04780606364
 08/07  15:00:00,32.1861822889,3.37775406118,10.5410521926,0.0,4.71240779196,13.5549682428,8.03748499978,0.0,8.03748499978
 08/07  16:00:00,41.5967287402,3.82214066526,12.0568586524,0.0,7.18559832057,18.5321311015,9.35705691464,0.0,9.35705691464
 08/07  17:00:00,48.9608020341,3.97883474687,13.2864815954,0.0,8.38069375907,23.3147919321,12.3260937231,0.0,12.3260937231
 08/07  18:00:00,51.6959267878,4.18892654165,13.7441444206,0.0,10.6415932552,23.1212625696,14.4703980847,0.0,14.4703980847
 08/07  19:00:00,48.4640665429,3.82608962948,11.8443990661,0.0,12.3080778603,20.4854999863,13.8106121273,0.0,13.8106121273
 08/07  20:00:00,50.5087248422,3.3103670062,9.4879008819,0.0,12.456681583,19.8967753704,12.6559867018,0.0,12.6559867018
 08/07  21:00:00,42.6575408664,2.79858278356,7.6120021507,0.0,9.18739968257,17.702556249,10.3467358508,0.0,10.3467358508
 08/07  22:00:00,33.1455814018,2.15668830764,5.67724972371,0.0,5.91811778209,14.0365255879,9.02716393592,0.0,9.02716393592
 08/07  23:00:00,25.0732717201,1.5827243918,4.07541302923,0.0,3.54045821811,10.5176760807,5.06844819135,0.0,5.06844819135
 08/07  24:00:00,19.9618211473,1.19170235701,3.05824004691,0.0,2.55330491699,7.80157382632,1.60457191486,0.0,1.60457191486
 08/08  01:00:00,18.5003841386,0.951304318708,2.42592569245,0.0,2.55330491699,7.21284921042,0.944563578656,0.0,0.944563578656
 08/08  02:00:00,17.5423578399,0.769001471055,1.94456454936,0.0,2.55330491699,6.91848690247,0.449881100551,0.0,0.449881100551
 08/08  03:00:00,16.879702285,0.626738304432,1.57135331507,0.0,2.55330491699,6.7713057485,0.449877631907,0.0,0.449877631907
 08/08  04:00:00,18.587076283,0.526811120473,1.30216104926,0.0,3.82705111198,7.57405300124,0.944479706038,0.0,0.944479706038
 08/08  05:00:00,23.1571321488,0.538139563286,1.32227601034,0.0,6.02426329834,9.91545327661,4.73575352848,0.0,4.73575352848
 08/08  06:00:00,24.075544926,0.797828364452,2.01974890628,0.0,6.51253267309,14.7454349813,15.7783615796,0.0,15.7783615796
 08/08  07:00:00,29.0642965386,1.30104714576,3.58614910226,0.0,6.01364874671,18.163451543,16.7671499164,0.0,16.7671499164
 08/08  08:00:00,29.9484252351,1.88903696604,4.82803852741,0.0,4.35151303671,18.8798367041,16.107863437,0.0,16.107863437
 08/08  09:00:00,28.2651696548,2.11554085158,5.74191090207,0.0,3.78894180059,16.6187760998,14.1300055063,0.0,14.1300055063
 08/08  10:00:00,26.4830193896,2.36347148879,6.62845670273,0.0,3.78894180059,13.7021493968,12.8114335533,0.0,12.8114335533
 08/08  11:00:00,27.7384342921,2.60480901603,7.49535292421,0.0,3.78894180059,13.8493305508,10.3391111415,0.0,10.3391111415
 08/08  12:00:00,28.4393619791,2.82378892889,8.28774191643,0.0,3.69398621738,13.6338449159,9.0205391885,0.0,9.0205391885
 08/08  13:00:00,29.1312506174,3.02053469532,9.06116818622,0.0,3.78894180059,13.2606059349,8.03161022376,0.0,8.03161022376
 08/08  14:00:00,30.0618409564,3.24459356218,9.91488081236,0.0,3.78894180059,13.1134247809,7.04268125903,0.0,7.04268125903
 08/08  15:00:00,32.6324907561,3.51675878534,10.8483559356,0.0,4.71240779196,13.5549682428,8.03161022376,0.0,8.03161022376
 08/08  16:00:00,41.3797982586,3.84095276045,11.8211160756,0.0,7.18559832057,18.5321311015,9.35018217675,0.0,9.35018217675
 08/08  17:00:00,47.9338699985,3.85606194789,12.3823223588,0.0,8.38069375907,23.3147919321,12.316969071,0.0,12.316969071
 08/08  18:00:00,50.4425960446,4.02114313747,12.6585970815,0.0,10.6415932552,23.1212625696,14.4596484945,0.0,14.4596484945
 08/08  19:00:00,47.3817229275,3.67937994532,10.9087651348,0.0,12.3080778603,20.4854999863,13.8003625181,0.0,13.8003625181
 08/08  20:00:00,49.7856744722,3.17766754788,8.89754997022,0.0,12.456681583,19.8967753704,12.6466120592,0.0,12.6466120592
 08/08  21:00:00,41.9545982307,2.66230503268,7.04533726583,0.0,9.18739968257,17.702556249,10.3391111415,0.0,10.3391111415
 08/08  22:00:00,32.3791986978,2.00545459287,5.06210073452,0.0,5.91811778209,14.0365255879,9.0205391885,0.0,9.0205391885
 08/08  23:00:00,24.6215476208,1.49067870484,3.71573461688,0.0,3.54045821811,10.5176760807,5.06482332956,0.0,5.06482332956
 08/08  24:00:00,19.4107934059,1.06614667856,2.63276798391,0.0,2.55330491699,7.80157382632,1.60357195298,0.0,1.60357195298
 08/09  01:00:00,17.6433374665,0.741434579079,1.77874875998,0.0,2.55330491699,7.21284921042,0.944080541271,0.0,0.944080541271
 08/09  02:00:00,16.4603457597,0.491781117549,1.13977282264,0.0,2.55330491699,6.91848690247,0.449761094412,0.0,0.449761094412
 08/09  03:00:00,15.9693475935,0.391849296004,0.895887632019,0.0,2.55330491699,6.7713057485,0.449757892417,0.0,0.449757892417
 08/09  04:00:00,17.8992091644,0.349265969869,0.7918390813,0.0,3.82705111198,7.57405300124,0.944003116586,0.0,0.944003116586
 08/09  05:00:00,22.4430000762,0.353372246866,0.792911254157,0.0,6.02426329834,9.91545327661,4.73259290383,0.0,4.73259290383
 08/09  06:00:00,22.9465059382,0.516764898842,1.17177338407,0.0,6.51253267309,14.7454349813,15.7674996916,0.0,15.7674996916
 08/09  07:00:00,26.6222325608,0.722402807159,1.72272946304,0.0,6.01364874671,18.163451543,16.7556060784,0.0,16.7556060784
 08/09  08:00:00,27.1395571092,1.27184977525,2.63635759228,0.0,4.35151303671,18.8798367041,16.0967813886,0.0,16.0967813886
 08/09  09:00:00,25.4363883056,1.50668397117,3.52198643325,0.0,3.78894180059,16.6187760998,14.120308714,0.0,14.120308714
 08/09  10:00:00,24.1664093926,1.86904325638,4.8062749382,0.0,3.78894180059,13.7021493968,12.802660265,0.0,12.802660265
 08/09  11:00:00,25.9071690785,2.21806093781,6.05083578874,0.0,3.78894180059,13.8493305508,10.3320694232,0.0,10.3320694232
 08/09  12:00:00,27.4264459724,2.61448204784,7.48413279076,0.0,3.69398621738,13.6338449159,9.0144209743,0.0,9.0144209743
 08/09  13:00:00,29.0210599828,2.99179701073,8.97971523623,0.0,3.78894180059,13.2606059349,8.02618463758,0.0,8.02618463758
 08/09  14:00:00,30.2344848449,3.27225983739,10.0598584257,0.0,3.78894180059,13.1134247809,7.03794830087,0.0,7.03794830087
 08/09  15:00:00,32.8805426603,3.57858170931,11.0345849158,0.0,4.71240779196,13.5549682428,8.02618463758,0.0,8.02618463758
 08/09  16:00:00,41.1689911967,3.83199992531,11.6192618488,0.0,7.18559832057,18.5321311015,9.34383308654,0.0,9.34383308654
 08/09  17:00:00,47.6295149619,3.81988450309,12.114144767,0.0,8.38069375907,23.3147919321,12.3085420967,0.0,12.3085420967
 08/09  18:00:00,49.9683828298,3.97066665121,12.234860353,0.0,10.6415932552,23.1212625696,14.4497208262,0.0,14.4497208262
 08/09  19:00:00,47.549460072,3.71311616457,11.0427660601,0.0,12.3080778603,20.4854999863,13.7908966017,0.0,13.7908966017
 08/09  20:00:00,50.4327861977,3.2777749634,9.44455428017,0.0,12.456681583,19.8967753704,12.6379542089,0.0,12.6379542089
 08/09  21:00:00,42.6931344506,2.78231577925,7.66386273923,0.0,9.18739968257,17.702556249,10.3320694232,0.0,10.3320694232
 08/09  22:00:00,33.3006439257,2.18535892031,5.80364163489,0.0,5.91811778209,14.0365255879,9.0144209743,0.0,9.0144209743
 08/09  23:00:00,25.7767846684,1.74439975761,4.61725061167,0.0,3.54045821811,10.5176760807,5.06147562745,0.0,5.06147562745
 08/09  24:00:00,20.9407283157,1.42180351814,3.80704605416,0.0,2.55330491699,7.80157382632,1.60264844895,0.0,1.60264844895
 08/10  01:00:00,19.255372251,1.13716473907,2.99505338444,0.0,2.55330491699,7.21284921042,0.943635808051,0.0,0.943635808051
 08/10  02:00:00,18.0431016091,0.90081036913,2.31349942048,0.0,2.55330491699,6.91848690247,0.449650665943,0.0,0.449650665943
 08/10  03:00:00,17.1644520869,0.706549745078,1.77629167633,0.0,2.55330491699,6.7713057485,0.449647731199,0.0,0.449647731199
 08/10  04:00:00,18.5766770786,0.530208680303,1.28836428502,0.0,3.82705111198,7.57405300124,0.943564845783,0.0,0.943564845783
 08/10  05:00:00,23.0283662572,0.510871734373,1.22077794764,0.0,6.02426329834,9.91545327661,4.72969108393,0.0,4.72969108393
 08/10  06:00:00,23.8290313078,0.746793352894,1.8242702996,0.0,6.51253267309,14.7454349813,15.7575393399,0.0,15.7575393399
 08/10  07:00:00,28.0387095414,1.07937707905,2.78223217176,0.0,6.01364874671,18.163451543,16.7450213817,0.0,16.7450213817
 08/10  08:00:00,29.0464303032,1.70495783093,4.11012273057,0.0,4.35151303671,18.8798367041,16.0866201161,0.0,16.0866201161
 08/10  09:00:00,28.5333937391,2.17045314423,5.95522269369,0.0,3.78894180059,16.6187760998,14.1114176006,0.0,14.1114176006
 08/10  10:00:00,27.1065451704,2.48061929478,7.13483467752,0.0,3.78894180059,13.7021493968,12.7946159244,0.0,12.7946159244
 08/10  11:00:00,28.2711991589,2.70869452323,7.92423228371,0.0,3.78894180059,13.8493305508,10.3256127814,0.0,10.3256127814
 08/10  12:00:00,29.1862307861,2.98170160857,8.87669804378,0.0,3.69398621738,13.6338449159,9.00881110516,0.0,9.00881110516
 08/10  13:00:00,29.139373226,3.0540509062,9.0357745839,0.0,3.78894180059,13.2606059349,8.02120984798,0.0,8.02120984798
 08/10  14:00:00,29.6689492519,3.20698067969,9.55960199039,0.0,3.78894180059,13.1134247809,7.03360859079,0.0,7.03360859079
 08/10  15:00:00,31.6368681461,3.38019714067,9.98929497026,0.0,4.71240779196,13.5549682428,8.02120984798,0.0,8.02120984798
 08/10  16:00:00,38.3205963749,3.33800718853,9.26485976383,0.0,7.18559832057,18.5321311015,9.33801152423,0.0,9.33801152423
 08/10  17:00:00,43.2929107859,3.03158907026,8.56583602385,0.0,8.38069375907,23.3147919321,12.3008152958,0.0,12.3008152958
 08/10  18:00:00,45.8690019784,3.19912193122,8.90702422161,0.0,10.6415932552,23.1212625696,14.4406180197,0.0,14.4406180197
 08/10  19:00:00,43.8489186784,2.9872876036,8.06805322744,0.0,12.3080778603,20.4854999863,13.7822171816,0.0,13.7822171816
 08/10  20:00:00,46.8670994887,2.54704808735,6.60959444716,0.0,12.456681583,19.8967753704,12.6300157149,0.0,12.6300157149
 08/10  21:00:00,40.2306506319,2.235151709,5.74854299076,0.0,9.18739968257,17.702556249,10.3256127814,0.0,10.3256127814
 08/10  22:00:00,32.0425912348,1.86887031403,4.86207755033,0.0,5.91811778209,14.0365255879,9.00881110516,0.0,9.00881110516
 08/10  23:00:00,24.7224503466,1.47267891624,3.8346371313,0.0,3.54045821811,10.5176760807,5.05840607641,0.0,5.05840607641
 08/10  24:00:00,18.9616096846,0.930934286303,2.31879665491,0.0,2.55330491699,7.80157382632,1.60180167625,0.0,1.60180167625
 08/11  01:00:00,17.5054197429,0.690532237792,1.69173337762,0.0,2.55330491699,7.21284921042,0.943229509531,0.0,0.943229509531
 08/11  02:00:00,16.9948832282,0.622052091268,1.54403931749,0.0,2.55330491699,6.91848690247,0.44954984764,0.0,0.44954984764
 08/11  03:00:00,16.4590786427,0.514049110716,1.26341886649,0.0,2.55330491699,6.7713057485,0.449547180697,0.0,0.449547180697
