Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/11  04:00:00,18.194816638,0.423928857832,1.01278366689,0.0,3.82705111198,7.57405300124,0.943165022939,0.0,0.943165022939
 08/11  05:00:00,22.7208446887,0.425883921159,0.998244192321,0.0,6.02426329834,9.91545327661,4.72704892866,0.0,4.72704892866
 08/11  06:00:00,23.0638250528,0.538463813155,1.26739358442,0.0,6.51253267309,14.7454349813,15.7484834757,0.0,15.7484834757
 08/11  07:00:00,26.2675104442,0.61977028436,1.47063986925,0.0,6.01364874671,18.163451543,16.7353989609,0.0,16.7353989609
 08/11  08:00:00,25.8253905763,0.960362733961,1.63367810065,0.0,4.35151303671,18.8798367041,16.0773826287,0.0,16.0773826287
 08/11  09:00:00,23.8296459693,1.14674979471,2.27517827345,0.0,3.78894180059,16.6187760998,14.1033347993,0.0,14.1033347993
 08/11  10:00:00,22.7909273524,1.5761669368,3.72366921757,0.0,3.78894180059,13.7021493968,12.7873029136,0.0,12.7873029136
 08/11  11:00:00,24.8264144834,2.00672121627,5.18142091525,0.0,3.78894180059,13.8493305508,10.3197431281,0.0,10.3197431281
 08/11  12:00:00,25.6876606861,2.26585824986,6.09397130247,0.0,3.69398621738,13.6338449159,9.00371124241,0.0,9.00371124241
 08/11  13:00:00,24.1371190097,2.01116758212,5.07640369174,0.0,3.78894180059,13.2606059349,8.01668732818,0.0,8.01668732818
 08/11  14:00:00,23.1104605809,1.84300696777,4.36508703131,0.0,3.78894180059,13.1134247809,7.02966341394,0.0,7.02966341394
 08/11  15:00:00,25.3510005381,2.0881340924,4.99549041046,0.0,4.71240779196,13.5549682428,8.01668732818,0.0,8.01668732818
 08/11  16:00:00,33.7370277559,2.33068500095,5.68861333236,0.0,7.18559832057,18.5321311015,9.33271921382,0.0,9.33271921382
 08/11  17:00:00,40.0125153337,2.26626490066,6.05076474125,0.0,8.38069375907,23.3147919321,12.2937909565,0.0,12.2937909565
 08/11  18:00:00,42.2732025472,2.35213710241,6.15820961918,0.0,10.6415932552,23.1212625696,14.4323427707,0.0,14.4323427707
 08/11  19:00:00,40.852534641,2.23636196824,5.8225948254,0.0,12.3080778603,20.4854999863,13.7743268279,0.0,13.7743268279
 08/11  20:00:00,44.6550788608,1.95199896536,4.99262294127,0.0,12.456681583,19.8967753704,12.6227989279,0.0,12.6227989279
 08/11  21:00:00,37.827568859,1.59603859303,3.98457433379,0.0,9.18739968257,17.702556249,10.3197431281,0.0,10.3197431281
 08/11  22:00:00,29.2927814852,1.14865018837,2.83248792635,0.0,5.91811778209,14.0365255879,9.00371124241,0.0,9.00371124241
 08/11  23:00:00,22.0860479488,0.775346669701,1.89556697995,0.0,3.54045821811,10.5176760807,5.05561558547,0.0,5.05561558547
 08/11  24:00:00,17.5837287958,0.546189607827,1.32566044457,0.0,2.55330491699,7.80157382632,1.60103188565,0.0,1.60103188565
 08/12  01:00:00,16.5650677552,0.425352292042,1.0165613357,0.0,2.55330491699,7.21284921042,0.942861764843,0.0,0.942861764843
 08/12  02:00:00,15.9611898542,0.337123273826,0.795274760928,0.0,2.55330491699,6.91848690247,0.449458669148,0.0,0.449458669148
 08/12  03:00:00,15.55210802,0.26210153716,0.608395817363,0.0,2.55330491699,6.7713057485,0.449456270508,0.0,0.449456270508
 08/12  04:00:00,17.473886436,0.217642729883,0.498139592859,0.0,3.82705111198,7.57405300124,0.942803765967,0.0,0.942803765967
 08/12  05:00:00,22.0696424205,0.236324649837,0.536601195475,0.0,6.02426329834,9.91545327661,4.72466722106,0.0,4.72466722106
 08/12  06:00:00,22.5128654845,0.38125673967,0.873641089622,0.0,6.51253267309,14.7454349813,15.7403347823,0.0,15.7403347823
 08/12  07:00:00,25.931976135,0.573765250076,1.37463995676,0.0,6.01364874671,17.9699221805,16.7267416655,0.0,16.7267416655
 08/12  08:00:00,23.8429603314,0.584382918992,1.47364123945,0.0,3.66783283761,18.1171033345,16.0690716621,0.0,16.0690716621
 08/12  09:00:00,21.4141919879,0.680362606482,1.77252504893,0.0,3.10526160149,15.8560427302,14.0960627036,0.0,14.0960627036
 08/12  10:00:00,18.7703865999,0.74824344083,1.97746552965,0.0,3.10526160149,12.9394160272,12.7807233985,0.0,12.7807233985
 08/12  11:00:00,19.3516085944,0.860422074153,2.29932773704,0.0,3.10526160149,13.0865971812,10.3144622014,0.0,10.3144622014
 08/12  12:00:00,19.8390855307,1.02417105478,2.77023684672,0.0,3.10526160149,12.9394160272,8.99912289631,0.0,8.99912289631
 08/12  13:00:00,20.2350211506,1.23258197259,3.39930501087,0.0,3.10526160149,12.4978725653,8.01261841748,0.0,8.01261841748
 08/12  14:00:00,21.0514323301,1.47340957095,4.122069746,0.0,3.10526160149,12.3506914113,7.02611393866,0.0,7.02611393866
 08/12  15:00:00,22.7414276116,1.5819485788,4.33851656625,0.0,4.02872759285,12.7922348732,8.01261841748,0.0,8.01261841748
 08/12  16:00:00,31.2542250775,1.8655055903,5.1174036333,0.0,6.50191812146,17.7693977319,9.32795772259,0.0,9.32795772259
 08/12  17:00:00,39.7467913827,2.20927015776,6.03556489559,0.0,8.38069375907,23.1212625696,12.2874711591,0.0,12.2874711591
 08/12  18:00:00,42.3000485081,2.32740681182,6.20978587071,0.0,10.6415932552,23.1212625696,14.4248975299,0.0,14.4248975299
 08/12  19:00:00,41.4796630617,2.15828196628,5.63496991477,0.0,12.3080778603,20.4854999863,13.7672278773,0.0,13.7672278773
 08/12  20:00:00,44.2946634337,1.86064475142,4.7235617281,0.0,12.456681583,19.8967753704,12.6163059853,0.0,12.6163059853
 08/12  21:00:00,37.7189598322,1.56866595707,3.90333794295,0.0,9.18739968257,17.702556249,10.3144622014,0.0,10.3144622014
 08/12  22:00:00,28.9959202079,1.07644666127,2.6078301762,0.0,5.91811778209,14.0365255879,8.99912289631,0.0,8.99912289631
 08/12  23:00:00,21.796223098,0.701372862239,1.67971593665,0.0,3.54045821811,10.5176760807,5.053104981,0.0,5.053104981
 08/12  24:00:00,17.3308589801,0.47867742731,1.14030280939,0.0,2.55330491699,7.80157382632,1.6003393051,0.0,1.6003393051
 08/13  01:00:00,16.261048046,0.343521503094,0.794372415466,0.0,2.55330491699,7.21284921042,0.942532681682,0.0,0.942532681682
 08/13  02:00:00,15.6019341683,0.238569869686,0.534572479179,0.0,2.55330491699,6.91848690247,0.449377157255,0.0,0.449377157255
 08/13  03:00:00,15.1983699914,0.161931160758,0.354828165117,0.0,2.55330491699,6.7713057485,0.449375027368,0.0,0.449375027368
 08/13  04:00:00,17.1861559482,0.135076126283,0.292975708692,0.0,3.82705111198,7.57405300124,0.94248118135,0.0,0.94248118135
 08/13  05:00:00,21.7676793533,0.149241027879,0.321721750226,0.0,6.02426329834,9.91545327661,4.722546667,0.0,4.722546667
 08/13  06:00:00,23.0540917019,0.283051466121,0.62023924722,0.0,6.51253267309,14.7454349813,15.7330956744,0.0,15.7330956744
 08/13  07:00:00,25.5250787648,0.466530123297,1.07497771336,0.0,6.01364874671,17.9699221805,16.7190520593,0.0,16.7190520593
 08/13  08:00:00,23.786801354,0.57417086265,1.42769431838,0.0,3.66783283761,18.1171033345,16.0616896775,0.0,16.0616896775
 08/13  09:00:00,21.5030306781,0.701812327508,1.83991401806,0.0,3.10526160149,15.8560427302,14.0896034671,0.0,14.0896034671
 08/13  10:00:00,19.1344595788,0.836107887192,2.2536740622,0.0,3.10526160149,12.9394160272,12.7748793274,0.0,12.7748793274
 08/13  11:00:00,19.8658195639,0.976462447313,2.69749833333,0.0,3.10526160149,13.0865971812,10.3097715654,0.0,10.3097715654
 08/13  12:00:00,20.7832335212,1.23083928358,3.50771660848,0.0,3.10526160149,12.9394160272,8.99504742566,0.0,8.99504742566
 08/13  13:00:00,21.3310217664,1.47434679175,4.25354080743,0.0,3.10526160149,12.4978725653,8.00900432087,0.0,8.00900432087
 08/13  14:00:00,22.4194148481,1.76403353387,5.19942830102,0.0,3.10526160149,12.3506914113,7.02296121608,0.0,7.02296121608
 08/13  15:00:00,25.1523917703,2.08891428126,6.24251502255,0.0,4.02872759285,12.7922348732,8.00900432087,0.0,8.00900432087
 08/13  16:00:00,34.2220506339,2.48435259062,7.4663821894,0.0,6.50191812146,17.7693977319,9.32372846059,0.0,9.32372846059
 08/13  17:00:00,43.158038836,2.94415205603,8.71193045062,0.0,8.38069375907,23.1212625696,12.281857775,0.0,12.281857775
 08/13  18:00:00,45.6498851948,3.08243044623,8.80459892299,0.0,10.6415932552,23.1212625696,14.418284502,0.0,14.418284502
 08/13  19:00:00,44.2980237981,2.82588057516,7.78573204224,0.0,12.3080778603,20.4854999863,13.7609224322,0.0,13.7609224322
 08/13  20:00:00,46.7694142105,2.47197507954,6.58698217683,0.0,12.456681583,19.8967753704,12.6105388099,0.0,12.6105388099
 08/13  21:00:00,39.6019023012,2.05777683137,5.2971695377,0.0,9.18739968257,17.702556249,10.3097715654,0.0,10.3097715654
 08/13  22:00:00,30.6882539339,1.52842146328,3.84818910014,0.0,5.91811778209,14.0365255879,8.99504742566,0.0,8.99504742566
 08/13  23:00:00,23.2209383348,1.08837835818,2.71742567752,0.0,3.54045821811,10.5176760807,5.0508750065,0.0,5.0508750065
 08/13  24:00:00,18.6124550346,0.821936027373,2.07864026384,0.0,2.55330491699,7.80157382632,1.59972413972,0.0,1.59972413972
 08/14  01:00:00,17.4958752012,0.670525753212,1.70219532058,0.0,2.55330491699,7.21284921042,0.942242356278,0.0,0.942242356278
 08/14  02:00:00,16.4849035877,0.48020281928,1.17590894892,0.0,2.55330491699,6.91848690247,0.449305335884,0.0,0.449305335884
 08/14  03:00:00,15.868296754,0.355023539469,0.831662549048,0.0,2.55330491699,6.7713057485,0.449303475149,0.0,0.449303475149
 08/14  04:00:00,17.7514757587,0.302283290103,0.691088355313,0.0,3.82705111198,7.57405300124,0.942197364112,0.0,0.942197364112
 08/14  05:00:00,22.2892992588,0.305753118056,0.686829565504,0.0,6.02426329834,9.91545327661,4.72068789504,0.0,4.72068789504
 08/14  06:00:00,23.6493668034,0.453181746299,1.04538406855,0.0,6.51253267309,14.7454349813,15.7267682972,0.0,15.7267682972
 08/14  07:00:00,26.7179085199,0.723387570649,1.81742065868,0.0,6.01364874671,18.163451543,16.7123324197,0.0,16.7123324197
 08/14  08:00:00,26.8791781327,1.19299413467,2.45483425636,0.0,4.35151303671,18.8798367041,16.0552388608,0.0,16.0552388608
 08/14  09:00:00,24.7085619527,1.33568285553,2.96516119595,0.0,3.78894180059,16.6187760998,14.0839590026,0.0,14.0839590026
 08/14  10:00:00,22.7634774405,1.56077073831,3.71161550411,0.0,3.78894180059,13.7021493968,12.769772431,0.0,12.769772431
 08/14  11:00:00,24.20681304,1.87167019128,4.69687049677,0.0,3.78894180059,13.8493305508,10.3056726091,0.0,10.3056726091
 08/14  12:00:00,24.7878790567,2.09876450376,5.36128341914,0.0,3.69398621738,13.6338449159,8.99148603738,0.0,8.99148603738
 08/14  13:00:00,25.6405031492,2.35687722928,6.23407818409,0.0,3.78894180059,13.2606059349,8.00584610862,0.0,8.00584610862
 08/14  14:00:00,26.7301158319,2.63685310835,7.19089614173,0.0,3.78894180059,13.1134247809,7.02020617986,0.0,7.02020617986
 08/14  15:00:00,29.1494527788,2.89241514561,7.98966159797,0.0,4.71240779196,13.5549682428,8.00584610862,0.0,8.00584610862
 08/14  16:00:00,35.9441350663,2.85788906945,7.36851657432,0.0,7.18559832057,18.5321311015,9.3200326803,0.0,9.3200326803
 08/14  17:00:00,41.7564429164,2.73021200102,7.33074522357,0.0,8.38069375907,23.3147919321,12.2769524666,0.0,12.2769524666
 08/14  18:00:00,43.8857923216,2.77868636931,7.34425012665,0.0,10.6415932552,23.1212625696,14.4125056456,0.0,14.4125056456
 08/14  19:00:00,42.3595252355,2.46281699716,6.21029705767,0.0,12.3080778603,20.4854999863,13.7554123597,0.0,13.7554123597
 08/14  20:00:00,44.7225299344,2.03481407568,4.97725890456,0.0,12.456681583,19.8967753704,12.6054991095,0.0,12.6054991095
 08/14  21:00:00,37.9196624754,1.66609002748,4.0066165158,0.0,9.18739968257,17.702556249,10.3056726091,0.0,10.3056726091
 08/14  22:00:00,29.2620690408,1.17365443718,2.77677123319,0.0,5.91811778209,14.0365255879,8.99148603738,0.0,8.99148603738
 08/14  23:00:00,21.8404842454,0.729998629783,1.69535131649,0.0,3.54045821811,10.5176760807,5.04892632234,0.0,5.04892632234
 08/14  24:00:00,17.2516569284,0.468019926579,1.07175825845,0.0,2.55330491699,7.80157382632,1.59918657168,0.0,1.59918657168
 08/15  01:00:00,16.2626247355,0.35026515027,0.789205457742,0.0,2.55330491699,7.21284921042,0.941990873367,0.0,0.941990873367
 08/15  02:00:00,15.6301805707,0.250037854817,0.55135089638,0.0,2.55330491699,6.91848690247,0.449243226083,0.0,0.449243226083
 08/15  03:00:00,15.1928589327,0.162257048633,0.34899121858,0.0,2.55330491699,6.7713057485,0.44924163485,0.0,0.44924163485
 08/15  04:00:00,17.1232110952,0.117832994629,0.247273987284,0.0,3.82705111198,7.57405300124,0.94195239779,0.0,0.94195239779
 08/15  05:00:00,21.7180345435,0.135763531372,0.285554436904,0.0,6.02426329834,9.91545327661,4.71909145623,0.0,4.71909145623
 08/15  06:00:00,23.0423114811,0.280627795939,0.610882696571,0.0,6.51253267309,14.7454349813,15.7213545262,0.0,15.7213545262
 08/15  07:00:00,25.8538239094,0.505517130805,1.17120648803,0.0,6.01364874671,18.163451543,16.7065847365,0.0,16.7065847365
 08/15  08:00:00,25.9959081854,0.990794650668,1.77376379304,0.0,4.35151303671,18.8798367041,16.0497211226,0.0,16.0497211226
 08/15  09:00:00,23.9579581251,1.1547136288,2.39552659515,0.0,3.78894180059,16.6187760998,14.0791309818,0.0,14.0791309818
 08/15  10:00:00,21.8155134963,1.32899528489,2.99542701329,0.0,3.78894180059,13.7021493968,12.7654042216,0.0,12.7654042216
 08/15  11:00:00,22.5911216882,1.47952326879,3.47332606752,0.0,3.78894180059,13.8493305508,10.3021665463,0.0,10.3021665463
 08/15  12:00:00,23.2792016785,1.72904317712,4.22232736754,0.0,3.69398621738,13.6338449159,8.98843978613,0.0,8.98843978613
 08/15  13:00:00,24.4608553056,2.05889048068,5.35241708908,0.0,3.78894180059,13.2606059349,8.003144716,0.0,8.003144716
 08/15  14:00:00,25.4036675212,2.32201985794,6.17928108138,0.0,3.78894180059,13.1134247809,7.01784964587,0.0,7.01784964587
 08/15  15:00:00,27.6973936323,2.55694219713,6.87307540001,0.0,4.71240779196,13.5549682428,8.003144716,0.0,8.003144716
 08/15  16:00:00,35.9596675043,2.78443744981,7.45750063191,0.0,7.18559832057,18.5321311015,9.31687147617,0.0,9.31687147617
 08/15  17:00:00,42.2877288449,2.75279675671,7.83944639634,0.0,8.38069375907,23.3147919321,12.2727566866,0.0,12.2727566866
 08/15  18:00:00,44.6494411447,2.89426430144,7.99232101765,0.0,10.6415932552,23.1212625696,14.4075626718,0.0,14.4075626718
 08/15  19:00:00,43.2652194935,2.60139192805,6.97741638472,0.0,12.3080778603,20.4854999863,13.7506992917,0.0,13.7506992917
 08/15  20:00:00,45.9730705783,2.28056770015,5.98204592397,0.0,12.456681583,19.8967753704,12.6011883766,0.0,12.6011883766
 08/15  21:00:00,39.1380186122,1.93263623808,4.95842644197,0.0,9.18739968257,17.702556249,10.3021665463,0.0,10.3021665463
 08/15  22:00:00,30.1087436269,1.37457647025,3.42252378618,0.0,5.91811778209,14.0365255879,8.98843978613,0.0,8.98843978613
 08/15  23:00:00,22.4977049323,0.897951018328,2.18461961491,0.0,3.54045821811,10.5176760807,5.04725950562,0.0,5.04725950562
 08/15  24:00:00,17.7370605376,0.593260486737,1.43192130747,0.0,2.55330491699,7.80157382632,1.59872676017,0.0,1.59872676017
 08/16  01:00:00,16.7013494959,0.465705430657,1.1124899378,0.0,2.55330491699,7.21284921042,0.941778306168,0.0,0.941778306168
 08/16  02:00:00,16.0358050768,0.361626407634,0.845386849647,0.0,2.55330491699,6.91848690247,0.449190846023,0.0,0.449190846023
 08/16  03:00:00,15.6112574336,0.282140249096,0.647506519016,0.0,2.55330491699,6.7713057485,0.449189524594,0.0,0.449189524594
 08/16  04:00:00,17.5234595809,0.234623784358,0.530731683287,0.0,3.82705111198,7.57405300124,0.94174635441,0.0,0.94174635441
 08/16  05:00:00,22.1140034866,0.251748349601,0.565538561836,0.0,6.02426329834,9.91545327661,4.71775782391,0.0,4.71775782391
 08/16  06:00:00,23.3755137707,0.375763643063,0.848949139011,0.0,6.51253267309,14.7454349813,15.7168559662,0.0,15.7168559662
 08/16  07:00:00,26.3214315211,0.624991579234,1.51933965127,0.0,6.01364874671,18.163451543,16.7018107118,0.0,16.7018107118
 08/16  08:00:00,26.6914731943,1.14253901722,2.31758443544,0.0,4.35151303671,18.8798367041,16.0451380968,0.0,16.0451380968
 08/16  09:00:00,25.0023767154,1.37675514459,3.21790366959,0.0,3.78894180059,16.6187760998,14.0751208343,0.0,14.0751208343
 08/16  10:00:00,23.7660774733,1.7349240501,4.54006222515,0.0,3.78894180059,13.7021493968,12.7617759929,0.0,12.7617759929
 08/16  11:00:00,25.868489281,2.16523128915,6.06498563996,0.0,3.78894180059,13.8493305508,10.2992544154,0.0,10.2992544154
 08/16  12:00:00,26.9663737403,2.49447251292,7.14407009363,0.0,3.69398621738,13.6338449159,8.98590957403,0.0,8.98590957403
 08/16  13:00:00,28.6469503744,2.89465018262,8.70275245591,0.0,3.78894180059,13.2606059349,8.00090094301,0.0,8.00090094301
 08/16  14:00:00,29.6388943749,3.15212849188,9.58439930122,0.0,3.78894180059,13.1134247809,7.01589231198,0.0,7.01589231198
 08/16  15:00:00,31.6559471635,3.33397529639,10.0545958319,0.0,4.71240779196,13.5549682428,8.00090094301,0.0,8.00090094301
 08/16  16:00:00,40.6860833726,3.70793682127,11.2604171288,0.0,7.18559832057,18.5321311015,9.31424578437,0.0,9.31424578437
 08/16  17:00:00,45.838433854,3.4840697296,10.6588784326,0.0,8.38069375907,23.3147919321,12.2692716774,0.0,12.2692716774
 08/16  18:00:00,46.771565981,3.36118641139,9.64752374404,0.0,10.6415932552,23.1212625696,14.4034570446,0.0,14.4034570446
 08/16  19:00:00,45.5551848587,3.1253425873,8.74343109075,0.0,12.3080778603,20.4854999863,13.746784624,0.0,13.746784624
 08/16  20:00:00,48.6285537556,2.89863328818,8.01946351326,0.0,12.456681583,19.8967753704,12.5976078878,0.0,12.5976078878
 08/16  21:00:00,42.0837592714,2.62123381679,7.21556952249,0.0,9.18739968257,17.702556249,10.2992544154,0.0,10.2992544154
 08/16  22:00:00,33.6407634709,2.20957791804,6.11954218237,0.0,5.91811778209,14.0365255879,8.98590957403,0.0,8.98590957403
 08/16  23:00:00,26.0336428233,1.76078740738,4.85772111678,0.0,3.54045821811,10.5176760807,5.04587504994,0.0,5.04587504994
 08/16  24:00:00,20.7269741619,1.34909490256,3.66600051596,0.0,2.55330491699,7.80157382632,1.59834484136,0.0,1.59834484136
 08/17  01:00:00,19.220919383,1.11363601482,2.98412924076,0.0,2.55330491699,7.21284921042,0.941604716367,0.0,0.941604716367
 08/17  02:00:00,17.9971451506,0.878287816608,2.2900655145,0.0,2.55330491699,6.91848690247,0.449148210992,0.0,0.449148210992
 08/17  03:00:00,17.2382967369,0.717610221399,1.83907585002,0.0,2.55330491699,6.7713057485,0.449147159617,0.0,0.449147159617
 08/17  04:00:00,19.343954898,0.71814094231,1.86770984245,0.0,3.82705111198,7.57405300124,0.941579294464,0.0,0.941579294464
 08/17  05:00:00,24.2016158647,0.800352925936,2.1045463636,0.0,6.02426329834,9.91545327661,4.71668739362,0.0,4.71668739362
 08/17  06:00:00,25.5821581827,0.947001400474,2.48435579368,0.0,6.51253267309,14.7454349813,15.7132739509,0.0,15.7132739509
 08/17  07:00:00,28.10843421,1.07911605135,2.85221786809,0.0,6.01364874671,18.163451543,16.6980117596,0.0,16.6980117596
 08/17  08:00:00,27.5489793242,1.36464932275,2.95298025978,0.0,4.35151303671,18.8798367041,16.0414911407,0.0,16.0414911407
 08/17  09:00:00,25.2645793862,1.48101588678,3.37584559821,0.0,3.78894180059,16.6187760998,14.0719297478,0.0,14.0719297478
 08/17  10:00:00,23.4613631251,1.74090561875,4.22936630824,0.0,3.78894180059,13.7021493968,12.7588888194,0.0,12.7588888194
 08/17  11:00:00,25.0770978446,2.05367992794,5.38514556477,0.0,3.78894180059,13.8493305508,10.2969370787,0.0,10.2969370787
 08/17  12:00:00,26.1009670128,2.35298805869,6.42014782029,0.0,3.69398621738,13.6338449159,8.98389615038,0.0,8.98389615038
 08/17  13:00:00,25.0326667247,2.18666186603,5.79645712275,0.0,3.78894180059,13.2606059349,7.99911545411,0.0,7.99911545411
 08/17  14:00:00,23.1069438666,1.83398617301,4.37059111175,0.0,3.78894180059,13.1134247809,7.01433475784,0.0,7.01433475784
 08/17  15:00:00,23.6406035666,1.67728023921,3.69594729218,0.0,4.71240779196,13.5549682428,7.99911545411,0.0,7.99911545411
 08/17  16:00:00,32.1176206315,1.95342503967,4.44646616926,0.0,7.18559832057,18.5321311015,9.31215638247,0.0,9.31215638247
 08/17  17:00:00,38.4446367502,1.86814685141,4.88100420702,0.0,8.38069375907,23.3147919321,12.2664984713,0.0,12.2664984713
 08/17  18:00:00,41.038699648,2.01975073863,5.25609308379,0.0,10.6415932552,23.1212625696,14.4001899799,0.0,14.4001899799
 08/17  19:00:00,40.6022436954,1.92866076516,4.98717174955,0.0,12.3080778603,20.4854999863,13.7436695157,0.0,13.7436695157
 08/17  20:00:00,43.6844973006,1.68845769552,4.28558265092,0.0,12.456681583,19.8967753704,12.5947587034,0.0,12.5947587034
 08/17  21:00:00,37.5558752541,1.50477477957,3.80414454236,0.0,9.18739968257,17.702556249,10.2969370787,0.0,10.2969370787
 08/17  22:00:00,29.4042374909,1.16261104426,2.92998307615,0.0,5.91811778209,14.0365255879,8.98389615038,0.0,8.98389615038
 08/17  23:00:00,22.2271897364,0.806172185806,2.00588325145,0.0,3.54045821811,10.5176760807,5.0447733653,0.0,5.0447733653
 08/17  24:00:00,17.5914861764,0.544484264807,1.33512316824,0.0,2.55330491699,7.80157382632,1.59804092836,0.0,1.59804092836
 08/18  01:00:00,16.5381087234,0.416113003098,0.998841592895,0.0,2.55330491699,7.21284921042,0.941470154094,0.0,0.941470154094
 08/18  02:00:00,15.8653177824,0.310707111131,0.725818851821,0.0,2.55330491699,6.91848690247,0.44911533339,0.0,0.44911533339
 08/18  03:00:00,15.4924057887,0.245412396114,0.565382727124,0.0,2.55330491699,6.7713057485,0.44911455227,0.0,0.44911455227
 08/18  04:00:00,17.4640926061,0.214773556428,0.491214936362,0.0,3.82705111198,7.57405300124,0.941451266897,0.0,0.941451266897
 08/18  05:00:00,22.0325270302,0.225649265982,0.510161189041,0.0,6.02426329834,9.91545327661,4.71588048295,0.0,4.71588048295
 08/18  06:00:00,23.2861385876,0.347750710382,0.787586888642,0.0,6.51253267309,14.7454349813,15.7106095428,0.0,15.7106095428
 08/18  07:00:00,26.1282859001,0.573678933729,1.37750667576,0.0,6.01364874671,18.163451543,16.6951890048,0.0,16.6951890048
 08/18  08:00:00,26.4476351216,1.08638610306,2.1298992769,0.0,4.35151303671,18.8798367041,16.0387813342,0.0,16.0387813342
 08/18  09:00:00,24.3501069543,1.24105006613,2.70133898701,0.0,3.78894180059,16.6187760998,14.0695586672,0.0,14.0695586672
 08/18  10:00:00,22.1936356918,1.416527845,3.28601664869,0.0,3.78894180059,13.7021493968,12.756743556,0.0,12.756743556
 08/18  11:00:00,23.7774309859,1.74263545542,4.39652317858,0.0,3.78894180059,13.8493305508,10.2952152226,0.0,10.2952152226
 08/18  12:00:00,24.9157184075,2.08962569588,5.49826157782,0.0,3.69398621738,13.6338449159,8.98240011144,0.0,8.98240011144
 08/18  13:00:00,26.0861438955,2.40896346795,6.62763269165,0.0,3.78894180059,13.2606059349,7.99778877807,0.0,7.99778877807
 08/18  14:00:00,27.4398773704,2.73773481891,7.79977596964,0.0,3.78894180059,13.1134247809,7.0131774447,0.0,7.0131774447
 08/18  15:00:00,29.2401706729,2.8853074886,8.08748714906,0.0,4.71240779196,13.5549682428,7.99778877807,0.0,7.99778877807
 08/18  16:00:00,35.8869364645,2.80692811751,7.36227892447,0.0,7.18559832057,18.5321311015,9.31060388923,0.0,9.31060388923
 08/18  17:00:00,43.1106145102,2.95828937228,8.45683944607,0.0,8.38069375907,23.3147919321,12.2644378893,0.0,12.2644378893
 08/18  18:00:00,45.9362803476,3.15303572787,9.02038879412,0.0,10.6415932552,23.1212625696,14.397762445,0.0,14.397762445
 08/18  19:00:00,44.3497501604,2.83961576115,7.82372321854,0.0,12.3080778603,20.4854999863,13.7413548894,0.0,13.7413548894
 08/18  20:00:00,46.9700200914,2.51616467411,6.74339846316,0.0,12.456681583,19.8967753704,12.5926416671,0.0,12.5926416671
 08/18  21:00:00,40.3382074007,2.22189840038,5.86935306818,0.0,9.18739968257,17.702556249,10.2952152226,0.0,10.2952152226
 08/18  22:00:00,31.4226971089,1.70777873124,4.40327500722,0.0,5.91811778209,14.0365255879,8.98240011144,0.0,8.98240011144
 08/18  23:00:00,23.6453607451,1.20061687245,3.02960957356,0.0,3.54045821811,10.5176760807,5.04395477796,0.0,5.04395477796
 08/18  24:00:00,18.4968616349,0.798495734414,1.98648715713,0.0,2.55330491699,7.80157382632,1.59781511116,0.0,1.59781511116
 08/19  01:00:00,17.1027721254,0.574215233216,1.40540276476,0.0,2.55330491699,7.21284921042,0.941374657917,0.0,0.941374657917
 08/19  02:00:00,16.3774572332,0.453766144504,1.09489926925,0.0,2.55330491699,6.91848690247,0.449092222726,0.0,0.449092222726
 08/19  03:00:00,15.9194309731,0.367910127018,0.869910180603,0.0,2.55330491699,6.7713057485,0.449091712014,0.0,0.449091712014
 08/19  04:00:00,17.8524754079,0.328142671089,0.766228623562,0.0,3.82705111198,7.57405300124,0.941362309091,0.0,0.941362309091
 08/19  05:00:00,22.3508184467,0.320852866391,0.733249005067,0.0,6.02426329834,9.91545327661,4.71533733145,0.0,4.71533733145
 08/19  06:00:00,23.5543402115,0.426042344341,0.977496878536,0.0,6.51253267309,14.7454349813,15.7088635325,0.0,15.7088635325
 08/19  07:00:00,25.9697655932,0.584934093197,1.40126057189,0.0,6.01364874671,17.9699221805,16.6933432834,0.0,16.6933432834
 08/19  08:00:00,24.1922337846,0.673411884298,1.73388572728,0.0,3.66783283761,18.1171033345,16.0370094799,0.0,16.0370094799
 08/19  09:00:00,22.0609403867,0.832842782055,2.26679327213,0.0,3.10526160149,15.8560427302,14.0680082947,0.0,14.0680082947
 08/19  10:00:00,20.531198992,1.15894450699,3.32757685562,0.0,3.10526160149,12.9394160272,12.7553408381,0.0,12.7553408381
 08/19  11:00:00,22.2697609412,1.53664933594,4.54125282207,0.0,3.10526160149,13.0865971812,10.2940893569,0.0,10.2940893569
 08/19  12:00:00,23.5849510309,1.87194600323,5.66832739854,0.0,3.10526160149,12.9394160272,8.98142190024,0.0,8.98142190024
 08/19  13:00:00,24.5502001707,2.17687866004,6.77018734345,0.0,3.10526160149,12.4978725653,7.99692130776,0.0,7.99692130776
 08/19  14:00:00,25.510755023,2.41811737506,7.63668463482,0.0,3.10526160149,12.3506914113,7.01242071528,0.0,7.01242071528
 08/19  15:00:00,27.9227252544,2.66003050246,8.44173228541,0.0,4.02872759285,12.7922348732,7.99692130776,0.0,7.99692130776
 08/19  16:00:00,36.7175231264,2.99825139787,9.44795587463,0.0,6.50191812146,17.7693977319,9.3095887644,0.0,9.3095887644
 08/19  17:00:00,44.6261088319,3.22661622337,9.89753627912,0.0,8.38069375907,23.1212625696,12.2630905418,0.0,12.2630905418
 08/19  18:00:00,46.8659445364,3.30737204085,9.79571666996,0.0,10.6415932552,23.1212625696,14.3961751589,0.0,14.3961751589
 08/19  19:00:00,46.3315089108,3.04361802382,8.70864637296,0.0,12.3080778603,20.4854999863,13.7398414306,0.0,13.7398414306
 08/19  20:00:00,46.9493188622,2.51010986396,6.72875204411,0.0,12.456681583,19.8967753704,12.591257406,0.0,12.591257406
 08/19  21:00:00,38.9861854786,1.92219248433,4.81703706208,0.0,9.18739968257,17.702556249,10.2940893569,0.0,10.2940893569
 08/19  22:00:00,30.3543731253,1.45875583505,3.58397391977,0.0,5.91811778209,14.0365255879,8.98142190024,0.0,8.98142190024
 08/19  23:00:00,23.1077767143,1.07261609284,2.62002632236,0.0,3.54045821811,10.5176760807,5.04341953032,0.0,5.04341953032
 08/19  24:00:00,18.1363379215,0.710474000573,1.71398517751,0.0,2.55330491699,7.80157382632,1.59766745664,0.0,1.59766745664
 08/20  01:00:00,16.7816776255,0.493280998656,1.16524249945,0.0,2.55330491699,7.21284921042,0.94131825483,0.0,0.94131825483
 08/20  02:00:00,16.1669425201,0.400004075118,0.938146625508,0.0,2.55330491699,6.91848690247,0.449078885615,0.0,0.449078885615
 08/20  03:00:00,15.7769561522,0.330082900426,0.765262586282,0.0,2.55330491699,6.7713057485,0.449078645414,0.0,0.449078645414
 08/20  04:00:00,17.673392259,0.279248255498,0.636039890266,0.0,3.82705111198,7.57405300124,0.941312446857,0.0,0.941312446857
 08/20  05:00:00,22.3634587295,0.323127718244,0.743614436039,0.0,6.02426329834,9.91545327661,4.71505810057,0.0,4.71505810057
 08/20  06:00:00,23.8649466187,0.505950890851,1.2081947393,0.0,6.51253267309,14.7454349813,15.7080364387,0.0,15.7080364387
 08/20  07:00:00,26.5463541429,0.731123125488,1.83166008926,0.0,6.01364874671,17.9699221805,16.692475142,0.0,16.692475142
 08/20  08:00:00,24.6659768266,0.796755931189,2.08428472247,0.0,3.66783283761,18.1171033345,16.0361761024,0.0,16.0361761024
 08/20  09:00:00,22.4523616927,0.943983711302,2.54707364891,0.0,3.10526160149,15.8560427302,14.0672790895,0.0,14.0672790895
 08/20  10:00:00,20.8142381994,1.24960107097,3.51995949905,0.0,3.10526160149,12.9394160272,12.754681081,0.0,12.754681081
 08/20  11:00:00,22.8172543406,1.68198099679,4.94341456055,0.0,3.10526160149,13.0865971812,10.293559815,0.0,10.293559815
 08/20  12:00:00,24.3523306272,2.06687971256,6.24077328546,0.0,3.10526160149,12.9394160272,8.98096180648,0.0,8.98096180648
 08/20  13:00:00,25.2137281765,2.36285972115,7.24773428818,0.0,3.10526160149,12.4978725653,7.99651330008,0.0,7.99651330008
 08/20  14:00:00,25.7886213598,2.54741161331,7.78525673335,0.0,3.10526160149,12.3506914113,7.01206479369,0.0,7.01206479369
 08/20  15:00:00,26.8375821469,2.52013882696,7.49648085343,0.0,4.02872759285,12.7922348732,7.99651330008,0.0,7.99651330008
 08/20  16:00:00,35.7432725605,2.87101978771,8.60093691889,0.0,6.50191812146,17.7693977319,9.30911130861,0.0,9.30911130861
 08/20  17:00:00,44.3252555591,3.22234896169,9.60095026807,0.0,8.38069375907,23.1212625696,12.2624568278,0.0,12.2624568278
 08/20  18:00:00,46.7460912496,3.31634166214,9.66689376183,0.0,10.6415932552,23.1212625696,14.3954285916,0.0,14.3954285916
 08/20  19:00:00,46.3614940195,3.08066368548,8.70158581998,0.0,12.3080778603,20.4854999863,13.7391295874,0.0,13.7391295874
 08/20  20:00:00,47.9088801221,2.73119491396,7.46722825397,0.0,12.456681583,19.8967753704,12.5906063299,0.0,12.5906063299
 08/20  21:00:00,41.0696493079,2.40032560209,6.42236777368,0.0,9.18739968257,17.702556249,10.293559815,0.0,10.293559815
 08/20  22:00:00,32.1621868367,1.88632384806,4.96421961813,0.0,5.91811778209,14.0365255879,8.98096180648,0.0,8.98096180648
 08/20  23:00:00,24.4540281435,1.39944350607,3.63945033834,0.0,3.54045821811,10.5176760807,5.0431677809,0.0,5.0431677809
 08/20  24:00:00,19.3046664136,1.00354409668,2.5892435735,0.0,2.55330491699,7.80157382632,1.59759800852,0.0,1.59759800852
 08/21  01:00:00,17.6816455389,0.724033633452,1.83445777795,0.0,2.55330491699,7.21284921042,0.941300960243,0.0,0.941300960243
 08/21  02:00:00,16.730959006,0.546254984847,1.35591220166,0.0,2.55330491699,6.91848690247,0.449075325778,0.0,0.449075325778
 08/21  03:00:00,16.1992144596,0.442348829617,1.07525496454,0.0,2.55330491699,6.7713057485,0.449075356142,0.0,0.449075356142
 08/21  04:00:00,18.0559198786,0.383329867327,0.914485897981,0.0,3.82705111198,7.57405300124,0.941301694425,0.0,0.941301694425
 08/21  05:00:00,22.682400436,0.410588144322,0.97509571647,0.0,6.02426329834,9.91545327661,4.71504287359,0.0,4.71504287359
 08/21  06:00:00,24.0660398205,0.562604637049,1.35263419482,0.0,6.51253267309,14.7454349813,15.7081285081,0.0,15.7081285081
 08/21  07:00:00,26.8081460714,0.752476124437,1.87856965638,0.0,6.01364874671,18.163451543,16.6925848378,0.0,16.6925848378
 08/21  08:00:00,27.0488127413,1.22791845061,2.58954454899,0.0,4.35151303671,18.8798367041,16.0362814486,0.0,16.0362814486
 08/21  09:00:00,24.8449553623,1.35342244497,3.08381501615,0.0,3.78894180059,16.6187760998,14.0673712675,0.0,14.0673712675
 08/21  10:00:00,24.1079141648,1.83710720999,4.77971575672,0.0,3.78894180059,13.7021493968,12.7547644801,0.0,12.7547644801
 08/21  11:00:00,26.3525995635,2.29267371724,6.42165349435,0.0,3.78894180059,13.8493305508,10.2936267538,0.0,10.2936267538
 08/21  12:00:00,27.437278629,2.60355226949,7.50589522571,0.0,3.69398621738,13.6338449159,8.9810199664,0.0,8.9810199664
 08/21  13:00:00,28.4337152409,2.87016096034,8.51400654471,0.0,3.78894180059,13.2606059349,7.99656487586,0.0,7.99656487586
 08/21  14:00:00,28.6552896711,2.98100504577,8.77191804345,0.0,3.78894180059,13.1134247809,7.01210978533,0.0,7.01210978533
 08/21  15:00:00,31.281655336,3.27235683073,9.74192247011,0.0,4.71240779196,13.5549682428,7.99656487586,0.0,7.99656487586
 08/21  16:00:00,38.5047177975,3.35963713014,9.42735124484,0.0,7.18559832057,18.5321311015,9.30917166324,0.0,9.30917166324
 08/21  17:00:00,42.5620547694,2.88600199783,7.98056707977,0.0,8.38069375907,23.3147919321,12.2625369349,0.0,12.2625369349
 08/21  18:00:00,45.8641843837,3.23528687551,8.86604168256,0.0,10.6415932552,23.1212625696,14.3955229643,0.0,14.3955229643
 08/21  19:00:00,46.0638988393,3.07065414008,8.41400018519,0.0,12.3080778603,20.4854999863,13.7392195707,0.0,13.7392195707
 08/21  20:00:00,47.5945907005,2.68153593007,7.20259781627,0.0,12.456681583,19.8967753704,12.5906886317,0.0,12.5906886317
 08/21  21:00:00,40.4379016572,2.2695055048,5.92144022027,0.0,9.18739968257,17.702556249,10.2936267538,0.0,10.2936267538
 08/21  22:00:00,31.2876000025,1.68910671433,4.28684991775,0.0,5.91811778209,14.0365255879,8.9810199664,0.0,8.9810199664
 08/21  23:00:00,23.523091895,1.17660760392,2.93134999199,0.0,3.54045821811,10.5176760807,5.04319960426,0.0,5.04319960426
 08/21  24:00:00,18.3794082533,0.772508620944,1.89502088902,0.0,2.55330491699,7.80157382632,1.59760678738,0.0,1.59760678738
 08/22  01:00:00,17.0032750902,0.550701900572,1.32941906219,0.0,2.55330491699,7.21284921042,0.941322777987,0.0,0.941322777987
 08/22  02:00:00,16.2950746092,0.434226048461,1.03205674128,0.0,2.55330491699,6.91848690247,0.44908154404,0.0,0.44908154404
 08/22  03:00:00,15.8823500223,0.358884760644,0.841854596175,0.0,2.55330491699,6.7713057485,0.449081844974,0.0,0.449081844974
 08/22  04:00:00,17.9432653801,0.352124253762,0.833037013051,0.0,3.82705111198,7.57405300124,0.941330054444,0.0,0.941330054444
 08/22  05:00:00,22.6685784751,0.404683001887,0.967178898016,0.0,6.02426329834,9.91545327661,4.71529165562,0.0,4.71529165562
 08/22  06:00:00,24.1357838291,0.572055133809,1.41292770675,0.0,6.51253267309,14.7454349813,15.7091397148,0.0,15.7091397148
 08/22  07:00:00,27.1524417154,0.807502217642,2.16783920721,0.0,6.01364874671,18.163451543,16.6936723382,0.0,16.6936723382
 08/22  08:00:00,27.284734332,1.24939621758,2.8039883727,0.0,4.35151303671,18.8798367041,16.0373254872,0.0,16.0373254872
 08/22  09:00:00,24.6408842371,1.28960854277,2.94355779311,0.0,3.78894180059,16.6187760998,14.0682848014,0.0,14.0682848014
 08/22  10:00:00,21.9691610517,1.36494336882,3.11312648476,0.0,3.78894180059,13.7021493968,12.7555910108,0.0,12.7555910108
 08/22  11:00:00,23.02901812,1.58856939257,3.80217637548,0.0,3.78894180059,13.8493305508,10.2942901534,0.0,10.2942901534
 08/22  12:00:00,25.1893377885,2.13422139608,5.7272852586,0.0,3.69398621738,13.6338449159,8.98159636278,0.0,8.98159636278
 08/22  13:00:00,26.4982687292,2.44873490266,6.99998609065,0.0,3.78894180059,13.2606059349,7.99707601983,0.0,7.99707601983
 08/22  14:00:00,24.6417409427,2.1477144513,5.59165990951,0.0,3.78894180059,13.1134247809,7.01255567687,0.0,7.01255567687
 08/22  15:00:00,26.5791427856,2.35162068224,5.96014606818,0.0,4.71240779196,13.5549682428,7.99707601983,0.0,7.99707601983
 08/22  16:00:00,35.8250269372,2.77732243336,7.32997508131,0.0,7.18559832057,18.5321311015,9.30976981043,0.0,9.30976981043
 08/22  17:00:00,42.6064953144,2.7985249408,8.11248468178,0.0,8.38069375907,23.3147919321,12.2633308393,0.0,12.2633308393
 08/22  18:00:00,44.8448678791,2.88532246115,8.19668959236,0.0,10.6415932552,23.1212625696,14.396458249,0.0,14.396458249
 08/22  19:00:00,43.5942679118,2.47147047802,6.54355291976,0.0,12.3080778603,20.4854999863,13.7401113537,0.0,13.7401113537
 08/22  20:00:00,45.1733157749,2.11007052948,5.35278829127,0.0,12.456681583,19.8967753704,12.591504287,0.0,12.591504287
 08/22  21:00:00,38.8986227403,1.88159835968,4.77006844848,0.0,9.18739968257,17.702556249,10.2942901534,0.0,10.2942901534
 08/22  22:00:00,30.1305127758,1.38539658969,3.43347281567,0.0,5.91811778209,14.0365255879,8.98159636278,0.0,8.98159636278
 08/22  23:00:00,22.4581131139,0.89496986676,2.14800894801,0.0,3.54045821811,10.5176760807,5.04351499096,0.0,5.04351499096
 08/22  24:00:00,17.4278036545,0.517442530846,1.19848238031,0.0,2.55330491699,7.80157382632,1.59769379061,0.0,1.59769379061
 08/23  01:00:00,16.3926991364,0.386726446531,0.882818562411,0.0,2.55330491699,7.21284921042,0.94138370031,0.0,0.94138370031
 08/23  02:00:00,15.8762794655,0.32038418633,0.727103459677,0.0,2.55330491699,6.91848690247,0.449097538331,0.0,0.449097538331
 08/23  03:00:00,15.5069808687,0.255204041236,0.570166161949,0.0,2.55330491699,6.7713057485,0.44909810979,0.0,0.44909810979
 08/23  04:00:00,17.5486545122,0.243216978708,0.547333420265,0.0,3.82705111198,7.57405300124,0.941397517978,0.0,0.941397517978
 08/23  05:00:00,22.1503783621,0.263400878481,0.590260908395,0.0,6.02426329834,9.91545327661,4.71580437358,0.0,4.71580437358
 08/23  06:00:00,24.1387377551,0.340877546962,0.754225886187,0.0,6.51253267309,14.7454349813,15.7110697613,0.0,15.7110697613
 08/23  07:00:00,25.8445248723,0.503819179924,1.16360540182,0.0,6.01364874671,18.163451543,16.6957373212,0.0,16.6957373212
 08/23  08:00:00,25.9791052072,0.985603303756,1.76215216173,0.0,4.35151303671,18.8798367041,16.0393079091,0.0,16.0393079091
 08/23  09:00:00,24.0386781998,1.17054640509,2.46041389351,0.0,3.78894180059,16.6187760998,14.0700194206,0.0,14.0700194206
 08/23  10:00:00,22.2986449674,1.43359345665,3.37396031273,0.0,3.78894180059,13.7021493968,12.7571604282,0.0,12.7571604282
 08/23  11:00:00,23.9708802954,1.77843965195,4.55416829158,0.0,3.78894180059,13.8493305508,10.2955498174,0.0,10.2955498174
 08/23  12:00:00,25.032836982,2.10556357003,5.5994422782,0.0,3.69398621738,13.6338449159,8.98269082493,0.0,8.98269082493
 08/23  13:00:00,26.2471777709,2.4286719786,6.76895805641,0.0,3.78894180059,13.2606059349,7.9980465806,0.0,7.9980465806
 08/23  14:00:00,27.5021522087,2.74087102761,7.85891459922,0.0,3.78894180059,13.1134247809,7.01340233627,0.0,7.01340233627
 08/23  15:00:00,29.8755747892,2.98788799622,8.62031075773,0.0,4.71240779196,13.5549682428,7.9980465806,0.0,7.9980465806
 08/23  16:00:00,38.6635985674,3.31617020458,9.62969894024,0.0,7.18559832057,18.5321311015,9.31090557304,0.0,9.31090557304
 08/23  17:00:00,43.8362518473,3.04100641155,9.09975974393,0.0,8.38069375907,23.3147919321,12.264838306,0.0,12.264838306
 08/23  18:00:00,45.5867120087,3.05154464762,8.77231153551,0.0,10.6415932552,23.1212625696,14.3982341688,0.0,14.3982341688
 08/23  19:00:00,44.9670885475,2.77113926821,7.61670476527,0.0,12.3080778603,20.4854999863,13.7418046725,0.0,13.7418046725
 08/23  20:00:00,46.1205913735,2.33578845061,6.07434596873,0.0,12.456681583,19.8967753704,12.5930530541,0.0,12.5930530541
 08/23  21:00:00,39.6236720249,2.06560407285,5.31111201991,0.0,9.18739968257,17.702556249,10.2955498174,0.0,10.2955498174
 08/23  22:00:00,31.3368064512,1.68697816419,4.33818491659,0.0,5.91811778209,14.0365255879,8.98269082493,0.0,8.98269082493
 08/23  23:00:00,23.5980388326,1.19255871378,2.99034581974,0.0,3.54045821811,10.5176760807,5.0441138476,0.0,5.0441138476
 08/23  24:00:00,18.1190377343,0.708942655798,1.69821633508,0.0,2.55330491699,7.80157382632,1.59785899244,0.0,1.59785899244
 08/24  01:00:00,16.9957946841,0.551029400123,1.32161115657,0.0,2.55330491699,7.21284921042,0.94148370788,0.0,0.94148370788
 08/24  02:00:00,16.4998819073,0.488548394241,1.18254169362,0.0,2.55330491699,6.91848690247,0.449123303685,0.0,0.449123303685
 08/24  03:00:00,16.2018020247,0.442592792216,1.07759856695,0.0,2.55330491699,6.7713057485,0.449124145576,0.0,0.449124145576
 08/24  04:00:00,18.3512806455,0.456263744243,1.136912788,0.0,3.82705111198,7.57405300124,0.941504064514,0.0,0.941504064514
 08/24  05:00:00,22.9693220982,0.48076109375,1.19184442922,0.0,6.02426329834,9.91545327661,4.71658087624,0.0,4.71658087624
 08/24  06:00:00,24.9729457546,0.559643046858,1.36966838583,0.0,6.51253267309,14.7454349813,15.7139180774,0.0,15.7139180774
 08/24  07:00:00,26.6538161413,0.701155639212,1.77556021147,0.0,6.01364874671,18.163451543,16.6987791753,0.0,16.6987791753
 08/24  08:00:00,26.79229955,1.18169979636,2.37925001201,0.0,4.35151303671,18.8798367041,16.0422281272,0.0,16.0422281272
 08/24  09:00:00,25.1290889082,1.44302347502,3.27834753202,0.0,3.78894180059,16.6187760998,14.0725746116,0.0,14.0725746116
 08/24  10:00:00,23.7073436117,1.78399074309,4.43226167058,0.0,3.78894180059,13.7021493968,12.7594722676,0.0,12.7594722676
 08/24  11:00:00,25.3270110236,2.11433690602,5.57440176562,0.0,3.78894180059,13.8493305508,10.2974053727,0.0,10.2974053727
 08/24  12:00:00,26.7999056515,2.5004536978,6.97162081992,0.0,3.69398621738,13.6338449159,8.98430302874,0.0,8.98430302874
 08/24  13:00:00,26.5826259689,2.56066170412,6.97241652888,0.0,3.78894180059,13.2606059349,7.99947627077,0.0,7.99947627077
 08/24  14:00:00,27.4407917433,2.77070599277,7.76771916868,0.0,3.78894180059,13.1134247809,7.0146495128,0.0,7.0146495128
 08/24  15:00:00,29.126814486,2.85653324173,8.00290520905,0.0,4.71240779196,13.5549682428,7.99947627077,0.0,7.99947627077
 08/24  16:00:00,37.3047770531,3.08349427197,8.50355335853,0.0,7.18559832057,18.5321311015,9.31257861473,0.0,9.31257861473
 08/24  17:00:00,44.2783965291,3.13754912258,9.44536171476,0.0,8.38069375907,23.3147919321,12.2670588886,0.0,12.2670588886
 08/24  18:00:00,46.6477848848,3.26667662575,9.6182524335,0.0,10.6415932552,23.1212625696,14.4008501976,0.0,14.4008501976
 08/24  19:00:00,45.7295233022,2.92009057204,8.23018821616,0.0,12.3080778603,20.4854999863,13.7442990256,0.0,13.7442990256
 08/24  20:00:00,46.6973718163,2.44961312389,6.53730173831,0.0,12.456681583,19.8967753704,12.5953344746,0.0,12.5953344746
 08/24  21:00:00,39.6624388452,2.0731452278,5.34233768529,0.0,9.18739968257,17.702556249,10.2974053727,0.0,10.2974053727
 08/24  22:00:00,30.6740381694,1.54164722266,3.82074757625,0.0,5.91811778209,14.0365255879,8.98430302874,0.0,8.98430302874
 08/24  23:00:00,23.056531153,1.06775400303,2.57364285089,0.0,3.54045821811,10.5176760807,5.04499599686,0.0,5.04499599686
 08/24  24:00:00,18.0638933185,0.698614124299,1.65340045083,0.0,2.55330491699,7.80157382632,1.59810234396,0.0,1.59810234396
 08/25  01:00:00,16.7568485697,0.490466900537,1.14322754174,0.0,2.55330491699,7.21284921042,0.9416227698,0.0,0.9416227698
 08/25  02:00:00,16.0233142262,0.364891380872,0.829631025867,0.0,2.55330491699,6.91848690247,0.449158832246,0.0,0.449158832246
 08/25  03:00:00,15.5853806326,0.281228312529,0.622541654612,0.0,2.55330491699,6.7713057485,0.449159944425,0.0,0.449159944425
 08/25  04:00:00,17.4715277731,0.225489601569,0.487934058287,0.0,3.82705111198,7.57405300124,0.941649661968,0.0,0.941649661968
 08/25  05:00:00,21.9855170805,0.220722114915,0.468078390352,0.0,6.02426329834,9.91545327661,4.71762093423,0.0,4.71762093423
 08/25  06:00:00,24.0640060403,0.324530800189,0.695840918163,0.0,6.51253267309,14.7454349813,15.7176838214,0.0,15.7176838214
 08/25  07:00:00,25.9461378921,0.535788101008,1.23324950054,0.0,6.01364874671,18.163451543,16.7027969998,0.0,16.7027969998
 08/25  08:00:00,26.5347706413,1.10658494971,2.1968359499,0.0,4.35151303671,18.8798367041,16.0460852767,0.0,16.0460852767
 08/25  09:00:00,25.283277941,1.42173282936,3.45382721051,0.0,3.78894180059,16.6187760998,14.0759496175,0.0,14.0759496175
 08/25  10:00:00,24.0861892606,1.78838002894,4.80671803358,0.0,3.78894180059,13.7021493968,12.7625258444,0.0,12.7625258444
 08/25  11:00:00,25.8139871174,2.13289059475,6.0428241707,0.0,3.78894180059,13.8493305508,10.2998562698,0.0,10.2998562698
 08/25  12:00:00,26.6113542681,2.39758178823,6.8859413461,0.0,3.69398621738,13.6338449159,8.98643249675,0.0,8.98643249675
 08/25  13:00:00,28.0424895038,2.74648291629,8.24645885166,0.0,3.78894180059,13.2606059349,8.00136466693,0.0,8.00136466693
 08/25  14:00:00,29.5484139933,3.0889666691,9.55708074233,0.0,3.78894180059,13.1134247809,7.01629683711,0.0,7.01629683711
 08/25  15:00:00,31.7678801778,3.31105694509,10.1894471975,0.0,4.71240779196,13.5549682428,8.00136466693,0.0,8.00136466693
 08/25  16:00:00,40.4619527106,3.62034313783,11.1238801502,0.0,7.18559832057,18.5321311015,9.31478844003,0.0,9.31478844003
 08/25  17:00:00,47.1216993493,3.64246410637,11.7837495511,0.0,8.38069375907,23.3147919321,12.2699919295,0.0,12.2699919295
 08/25  18:00:00,48.8153924396,3.64555441417,11.4069821998,0.0,10.6415932552,23.1212625696,14.4043055608,0.0,14.4043055608
 08/25  19:00:00,47.2281553754,3.19933239632,9.44957846506,0.0,12.3080778603,20.4854999863,13.7475936742,0.0,13.7475936742
 08/25  20:00:00,47.926450934,2.71009155374,7.50590242609,0.0,12.456681583,19.8967753704,12.5983478728,0.0,12.5983478728
 08/25  21:00:00,40.2318812104,2.21884674867,5.76607852957,0.0,9.18739968257,17.702556249,10.2998562698,0.0,10.2998562698
 08/25  22:00:00,31.0778955296,1.65239770741,4.11385445175,0.0,5.91811778209,14.0365255879,8.98643249675,0.0,8.98643249675
 08/25  23:00:00,23.512969541,1.18975416074,2.90808108113,0.0,3.54045821811,10.5176760807,5.04616117747,0.0,5.04616117747
 08/25  24:00:00,18.3890198707,0.790112393643,1.88702873372,0.0,2.55330491699,7.80157382632,1.59842377309,0.0,1.59842377309
 08/26  01:00:00,16.9020876703,0.534337782825,1.24459576001,0.0,2.55330491699,7.21284921042,0.941800843609,0.0,0.941800843609
 08/26  02:00:00,16.1468284041,0.401172363668,0.91686422101,0.0,2.55330491699,6.91848690247,0.449204113264,0.0,0.449204113264
 08/26  03:00:00,15.9058211414,0.369054463129,0.855156012745,0.0,2.55330491699,6.7713057485,0.44920549554,0.0,0.44920549554
 08/26  04:00:00,17.9961709279,0.369279923284,0.868786891393,0.0,3.82705111198,7.57405300124,0.941834266693,0.0,0.941834266693
 08/26  05:00:00,22.6293049767,0.397460506998,0.935127894483,0.0,6.02426329834,9.91545327661,4.71892424015,0.0,4.71892424015
 08/26  06:00:00,24.5224263876,0.4487924011,1.02999966459,0.0,6.51253267309,14.7454349813,15.7223658796,0.0,15.7223658796
 08/26  07:00:00,25.6915986636,0.513334259492,1.19469347595,0.0,6.01364874671,17.9699221805,16.7077896047,0.0,16.7077896047
 08/26  08:00:00,23.9082896717,0.599228247233,1.52412525152,0.0,3.66783283761,18.1171033345,16.0508782154,0.0,16.0508782154
 08/26  09:00:00,22.5803627706,0.940372738686,2.67868569941,0.0,3.10526160149,15.8560427302,14.0801434389,0.0,14.0801434389
 08/26  10:00:00,21.267213308,1.29375986576,3.92877581292,0.0,3.10526160149,12.9394160272,12.7663202543,0.0,12.7663202543
 08/26  11:00:00,22.6432117256,1.56391437313,4.88743856926,0.0,3.10526160149,13.0865971812,10.302901783,0.0,10.302901783
 08/26  12:00:00,23.9591707787,1.8753333627,6.03915978685,0.0,3.10526160149,12.9394160272,8.98907859836,0.0,8.98907859836
 08/26  13:00:00,25.1186283063,2.23323940591,7.28225473324,0.0,3.10526160149,12.4978725653,8.00371120987,0.0,8.00371120987
 08/26  14:00:00,26.3124294888,2.52116737103,8.33530910461,0.0,3.10526160149,12.3506914113,7.01834382138,0.0,7.01834382138
 08/26  15:00:00,29.4284182154,2.90645427189,9.70100147703,0.0,4.02872759285,12.7922348732,8.00371120987,0.0,8.00371120987
 08/26  16:00:00,38.4020890392,3.2579301821,10.8728430032,0.0,6.50191812146,17.7693977319,9.31753439453,0.0,9.31753439453
 08/26  17:00:00,46.8421195733,3.57578873896,11.764374505,0.0,8.38069375907,23.1212625696,12.27363656,0.0,12.27363656
 08/26  18:00:00,48.344181504,3.51952013687,11.0618055415,0.0,10.6415932552,23.1212625696,14.4085992351,0.0,14.4085992351
 08/26  19:00:00,47.5548032947,3.05700135707,9.0257240903,0.0,12.3080778603,20.4854999863,13.7516876428,0.0,13.7516876428
 08/26  20:00:00,47.6871126281,2.64481558044,7.33184009347,0.0,12.456681583,19.8967753704,12.6020923562,0.0,12.6020923562
 08/26  21:00:00,40.0731368581,2.17266005704,5.65352086889,0.0,9.18739968257,17.702556249,10.302901783,0.0,10.302901783
 08/26  22:00:00,30.7201764636,1.56256662062,3.84596647255,0.0,5.91811778209,14.0365255879,8.98907859836,0.0,8.98907859836
 08/26  23:00:00,22.9933876518,1.05700580342,2.52124754926,0.0,3.54045821811,10.5176760807,5.04760904439,0.0,5.04760904439
 08/26  24:00:00,18.0003862811,0.68463388737,1.6038736504,0.0,2.55330491699,7.80157382632,1.59882318466,0.0,1.59882318466
 08/27  01:00:00,16.7456881681,0.488914603753,1.13361943691,0.0,2.55330491699,7.21284921042,0.942017875307,0.0,0.942017875307
 08/27  02:00:00,16.1386139022,0.395939868776,0.913882213974,0.0,2.55330491699,6.91848690247,0.449259133105,0.0,0.449259133105
 08/27  03:00:00,15.8534796115,0.353401604213,0.818467341741,0.0,2.55330491699,6.7713057485,0.449260785236,0.0,0.449260785236
 08/27  04:00:00,18.0797099735,0.386526130107,0.935079730093,0.0,3.82705111198,7.57405300124,0.942057823496,0.0,0.942057823496
 08/27  05:00:00,22.9706556173,0.474856853178,1.1990821889,0.0,6.02426329834,9.91545327661,4.72049040861,0.0,4.72049040861
