Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/27  06:00:00,24.8665536196,0.531738909413,1.29118038826,0.0,6.51253267309,14.7454349813,15.7279628671,0.0,15.7279628671
 08/27  07:00:00,26.0733752399,0.618236157742,1.47156815405,0.0,6.01364874671,17.9699221805,16.7137555117,0.0,16.7137555117
 08/27  08:00:00,24.9524724109,0.853988631539,2.31354760641,0.0,3.66783283761,18.1171033345,16.0566055238,0.0,16.0566055238
 08/27  09:00:00,24.3721383935,1.34354938622,4.06728467483,0.0,3.10526160149,15.8560427302,14.0851548339,0.0,14.0851548339
 08/27  10:00:00,23.4114455107,1.75881213236,5.60795574898,0.0,3.10526160149,12.9394160272,12.7708543735,0.0,12.7708543735
 08/27  11:00:00,25.3805564847,2.14442439375,7.04427330777,0.0,3.10526160149,13.0865971812,10.3065410103,0.0,10.3065410103
 08/27  12:00:00,26.9536282632,2.5158133145,8.39313731958,0.0,3.10526160149,12.9394160272,8.99224054995,0.0,8.99224054995
 08/27  13:00:00,28.3778791788,2.90198683903,9.87275817253,0.0,3.10526160149,12.4978725653,8.00651520467,0.0,8.00651520467
 08/27  14:00:00,29.8603903692,3.22957129337,11.1748660627,0.0,3.10526160149,12.3506914113,7.02078985939,0.0,7.02078985939
 08/27  15:00:00,32.9812951333,3.58981032014,12.5705223466,0.0,4.02872759285,12.7922348732,8.00651520467,0.0,8.00651520467
 08/27  16:00:00,41.9325706119,3.93242360272,13.7288311553,0.0,6.50191812146,17.7693977319,9.32081566504,0.0,9.32081566504
 08/27  17:00:00,50.9298526246,4.34527978775,15.0826165075,0.0,8.38069375907,23.1212625696,12.2779917009,0.0,12.2779917009
 08/27  18:00:00,52.9493103433,4.38632808592,14.8001264317,0.0,10.6415932552,23.1212625696,14.413729949,0.0,14.413729949
 08/27  19:00:00,51.1853469731,3.79448338867,11.9187857371,0.0,12.3080778603,20.4854999863,13.7565797188,0.0,13.7565797188
 08/27  20:00:00,50.3527857339,3.21286556273,9.42946321698,0.0,12.456681583,19.8967753704,12.606566816,0.0,12.606566816
 08/27  21:00:00,42.4582721012,2.7214680028,7.48984816625,0.0,9.18739968257,17.702556249,10.3065410103,0.0,10.3065410103
 08/27  22:00:00,33.3298281707,2.18868581817,5.82949898208,0.0,5.91811778209,14.0365255879,8.99224054995,0.0,8.99224054995
 08/27  23:00:00,25.1356272328,1.60198876981,4.11850416384,0.0,3.54045821811,10.5176760807,5.04933916884,0.0,5.04933916884
 08/27  24:00:00,19.482886142,1.08604006314,2.68496733549,0.0,2.55330491699,7.80157382632,1.59930046037,0.0,1.59930046037
 08/28  01:00:00,17.9031035137,0.810197642199,1.96975174401,0.0,2.55330491699,7.21284921042,0.942273799363,0.0,0.942273799363
 08/28  02:00:00,16.7197088882,0.563463873766,1.32745319499,0.0,2.55330491699,6.91848690247,0.449323875254,0.0,0.449323875254
 08/28  03:00:00,16.1087864307,0.430413457567,0.9967623076,0.0,2.55330491699,6.7713057485,0.449325796949,0.0,0.449325796949
 08/28  04:00:00,18.1532658617,0.415644007495,0.979517740908,0.0,3.82705111198,7.57405300124,0.94232026565,0.0,0.94232026565
 08/28  05:00:00,22.7598041737,0.435535469263,1.02755212921,0.0,6.02426329834,9.91545327661,4.72231897641,0.0,4.72231897641
 08/28  06:00:00,24.7477238479,0.511152435079,1.1929370909,0.0,6.51253267309,14.7454349813,15.7344731281,0.0,15.7344731281
 08/28  07:00:00,26.4976255538,0.677842713107,1.64268255014,0.0,6.01364874671,18.163451543,16.7206929539,0.0,16.7206929539
 08/28  08:00:00,27.3822491286,1.31040018919,2.84049919771,0.0,4.35151303671,18.8798367041,16.0632655059,0.0,16.0632655059
 08/28  09:00:00,26.6300355375,1.74241177186,4.47990586448,0.0,3.78894180059,16.6187760998,14.0909823183,0.0,14.0909823183
 08/28  10:00:00,25.7021942208,2.16313961643,6.04796340629,0.0,3.78894180059,13.7021493968,12.7761268594,0.0,12.7761268594
 08/28  11:00:00,27.7232715611,2.5637089262,7.52129028299,0.0,3.78894180059,13.8493305508,10.310772874,0.0,10.310772874
 08/28  12:00:00,29.401351777,2.98312461988,9.09039602333,0.0,3.69398621738,13.6338449159,8.99591741512,0.0,8.99591741512
 08/28  13:00:00,30.2266137093,3.22670311451,9.95036285891,0.0,3.78894180059,13.2606059349,8.00977582096,0.0,8.00977582096
 08/28  14:00:00,30.8192352011,3.41405003441,10.5028185848,0.0,3.78894180059,13.1134247809,7.02363422679,0.0,7.02363422679
 08/28  15:00:00,33.669021768,3.72392369946,11.6777220334,0.0,4.71240779196,13.5549682428,8.00977582096,0.0,8.00977582096
 08/28  16:00:00,41.9835833729,3.94344547571,12.3224084746,0.0,7.18559832057,18.5321311015,9.32463127984,0.0,9.32463127984
 08/28  17:00:00,47.0223982847,3.66754323674,11.6593693562,0.0,8.38069375907,23.3147919321,12.2830560623,0.0,12.2830560623
 08/28  18:00:00,48.1383931217,3.56289341531,10.8126438808,0.0,10.6415932552,23.1212625696,14.419696183,0.0,14.419696183
 08/28  19:00:00,47.4264861532,3.07956699428,8.87484131152,0.0,12.3080778603,20.4854999863,13.7622684536,0.0,13.7622684536
 08/28  20:00:00,47.357806805,2.59478656367,7.05256328717,0.0,12.456681583,19.8967753704,12.6117699271,0.0,12.6117699271
 08/28  21:00:00,39.8218956354,2.13069523267,5.44424447057,0.0,9.18739968257,17.702556249,10.310772874,0.0,10.310772874
 08/28  22:00:00,30.6484459341,1.55505528217,3.78174728142,0.0,5.91811778209,14.0365255879,8.99591741512,0.0,8.99591741512
 08/28  23:00:00,22.9284214488,1.04889757877,2.46438957089,0.0,3.54045821811,10.5176760807,5.05135103846,0.0,5.05135103846
 08/28  24:00:00,18.0843671519,0.713072653258,1.65941575529,0.0,2.55330491699,7.80157382632,1.59985545889,0.0,1.59985545889
 08/29  01:00:00,16.9381662982,0.544700218784,1.27031195196,0.0,2.55330491699,7.21284921042,0.942568538745,0.0,0.942568538745
 08/29  02:00:00,16.2636625824,0.433266211239,1.00160455166,0.0,2.55330491699,6.91848690247,0.449398320318,0.0,0.449398320318
 08/29  03:00:00,15.9143746589,0.373811179204,0.858952814162,0.0,2.55330491699,6.7713057485,0.449400511234,0.0,0.449400511234
 08/29  04:00:00,17.8429053299,0.332279161008,0.752522055602,0.0,3.82705111198,7.57405300124,0.942621514923,0.0,0.942621514923
 08/29  05:00:00,22.3295195246,0.321894361615,0.710908587781,0.0,6.02426329834,9.91545327661,4.72440940261,0.0,4.72440940261
 08/29  06:00:00,24.4514198168,0.434805124107,0.972980370819,0.0,6.51253267309,14.7454349813,15.741894736,0.0,15.741894736
 08/29  07:00:00,26.4581047926,0.66756577795,1.61343872405,0.0,6.01364874671,18.163451543,16.728599877,0.0,16.728599877
 08/29  08:00:00,26.9886944878,1.20668662017,2.55065812595,0.0,4.35151303671,18.8798367041,16.0708561894,0.0,16.0708561894
 08/29  09:00:00,26.4375773476,1.67159633193,4.35826311445,0.0,3.78894180059,16.6187760998,14.0976241664,0.0,14.0976241664
 08/29  10:00:00,25.9733809182,2.17840617327,6.3038835469,0.0,3.78894180059,13.7021493968,12.7821361506,0.0,12.7821361506
 08/29  11:00:00,28.0059294537,2.56198872685,7.80566837495,0.0,3.78894180059,13.8493305508,10.3155961209,0.0,10.3155961209
 08/29  12:00:00,29.592784431,2.95514894014,9.30980435709,0.0,3.69398621738,13.6338449159,9.00010810502,0.0,9.00010810502
 08/29  13:00:00,30.9677257576,3.28971109115,10.6284669306,0.0,3.78894180059,13.2606059349,8.01349209313,0.0,8.01349209313
 08/29  14:00:00,32.3497477703,3.60302190431,11.8443592841,0.0,3.78894180059,13.1134247809,7.02687608124,0.0,7.02687608124
 08/29  15:00:00,35.2167307167,3.93125470737,13.0180999741,0.0,4.71240779196,13.5549682428,8.01349209313,0.0,8.01349209313
 08/29  16:00:00,44.6366466021,4.34860801253,14.570309167,0.0,7.18559832057,18.5321311015,9.32898010898,0.0,9.32898010898
 08/29  17:00:00,51.3226774678,4.38903957979,15.2381521962,0.0,8.38069375907,23.3147919321,12.2888281447,0.0,12.2888281447
 08/29  18:00:00,52.6487126492,4.3555729292,14.5302838944,0.0,10.6415932552,23.1212625696,14.4264961704,0.0,14.4264961704
 08/29  19:00:00,51.3813492005,3.85279729199,12.0564740611,0.0,12.3080778603,20.4854999863,13.7687521625,0.0,13.7687521625
 08/29  20:00:00,50.6545046298,3.31418322522,9.62986445039,0.0,12.456681583,19.8967753704,12.6177001486,0.0,12.6177001486
 08/29  21:00:00,42.5051462412,2.76109124779,7.49709906131,0.0,9.18739968257,17.702556249,10.3155961209,0.0,10.3155961209
 08/29  22:00:00,33.1096697468,2.15549828642,5.6425280899,0.0,5.91811778209,14.0365255879,9.00010810502,0.0,9.00010810502
 08/29  23:00:00,24.7816071916,1.52846581498,3.83800707756,0.0,3.54045821811,10.5176760807,5.05364405746,0.0,5.05364405746
 08/29  24:00:00,19.0472806005,0.982744390501,2.35265746658,0.0,2.55330491699,7.80157382632,1.60048801585,0.0,1.60048801585
 08/30  01:00:00,17.5035222006,0.710095511968,1.67027256115,0.0,2.55330491699,7.21284921042,0.94290200494,0.0,0.94290200494
 08/30  02:00:00,16.5918315105,0.529377202497,1.23366248858,0.0,2.55330491699,6.91848690247,0.449482446031,0.0,0.449482446031
 08/30  03:00:00,16.0243809836,0.407888085143,0.934882232912,0.0,2.55330491699,6.7713057485,0.449484905778,0.0,0.449484905778
 08/30  04:00:00,17.9599730235,0.366875740008,0.834993170276,0.0,3.82705111198,7.57405300124,0.942961481594,0.0,0.942961481594
 08/30  05:00:00,22.5406604047,0.381160692018,0.86278313749,0.0,6.02426329834,9.91545327661,4.72676106872,0.0,4.72676106872
 08/30  06:00:00,24.6982444665,0.500783676662,1.15382646789,0.0,6.51253267309,14.7454349813,15.7502254947,0.0,15.7502254947
 08/30  07:00:00,26.8311862671,0.761208167859,1.89287780865,0.0,6.01364874671,18.163451543,16.7374739395,0.0,16.7374739395
 08/30  08:00:00,28.2110459052,1.48570275253,3.49399341098,0.0,4.35151303671,18.8798367041,16.0793753264,0.0,16.0793753264
 08/30  09:00:00,29.0335667782,2.19834867436,6.42750020269,0.0,3.78894180059,16.6187760998,14.1050784114,0.0,14.1050784114
 08/30  10:00:00,29.7050073261,2.87067454819,9.34324157988,0.0,3.78894180059,13.7021493968,12.7888804674,0.0,12.7888804674
 08/30  11:00:00,32.0169233386,3.27742001458,11.1012309721,0.0,3.78894180059,13.8493305508,10.3210093226,0.0,10.3210093226
 08/30  12:00:00,34.125017675,3.73668558954,13.0605009517,0.0,3.69398621738,13.6338449159,9.00481137861,0.0,9.00481137861
 08/30  13:00:00,34.7374346855,3.93314355621,13.7547433934,0.0,3.78894180059,13.2606059349,8.01766292066,0.0,8.01766292066
 08/30  14:00:00,34.5048520573,3.99004711018,13.6124383653,0.0,3.78894180059,13.1134247809,7.0305144627,0.0,7.0305144627
 08/30  15:00:00,34.5685991682,3.88002048019,12.4212026528,0.0,4.71240779196,13.5549682428,8.01766292066,0.0,8.01766292066
 08/30  16:00:00,43.1601850085,4.20383226271,13.2386233232,0.0,7.18559832057,18.5321311015,9.3338608646,0.0,9.3338608646
 08/30  17:00:00,50.0085366617,4.22625009195,14.0868008779,0.0,8.38069375907,23.3147919321,12.2953062385,0.0,12.2953062385
 08/30  18:00:00,51.2802956203,4.15074982138,13.3666899734,0.0,10.6415932552,23.1212625696,14.4341278974,0.0,14.4341278974
 08/30  19:00:00,50.0182065269,3.71321732752,10.832911352,0.0,12.3080778603,20.4854999863,13.7760289254,0.0,13.7760289254
 08/30  20:00:00,50.1412079962,3.30658814098,9.12416290112,0.0,12.456681583,19.8967753704,12.6243557245,0.0,12.6243557245
 08/30  21:00:00,42.9519855312,2.89229340217,7.81273619689,0.0,9.18739968257,17.702556249,10.3210093226,0.0,10.3210093226
 08/30  22:00:00,33.8065865504,2.32300176795,6.17194141201,0.0,5.91811778209,14.0365255879,9.00481137861,0.0,9.00481137861
 08/30  23:00:00,25.6638433354,1.72953928794,4.51916974832,0.0,3.54045821811,10.5176760807,5.05621754679,0.0,5.05621754679
 08/30  24:00:00,20.1769641716,1.24950422089,3.21558120732,0.0,2.55330491699,7.80157382632,1.60119794394,0.0,1.60119794394
 08/31  01:00:00,18.5900110841,0.977840030928,2.48901692577,0.0,2.55330491699,7.21284921042,0.943274097982,0.0,0.943274097982
 08/31  02:00:00,17.6247378923,0.792765403893,2.00318066895,0.0,2.55330491699,6.91848690247,0.449576227267,0.0,0.449576227267
 08/31  03:00:00,17.024485736,0.665261285655,1.67761378482,0.0,2.55330491699,6.7713057485,0.449578955403,0.0,0.449578955403
 08/31  04:00:00,18.6418559022,0.543820263754,1.33993152517,0.0,3.82705111198,7.57405300124,0.943340064485,0.0,0.943340064485
 08/31  05:00:00,23.0523508973,0.515648572716,1.23998574936,0.0,6.02426329834,9.91545327661,4.7293732789,0.0,4.7293732789
 08/31  06:00:00,25.3057467763,0.657308524023,1.60480393034,0.0,6.51253267309,14.7454349813,15.7594629385,0.0,15.7594629385
 08/31  07:00:00,27.5245531272,0.939919744454,2.40753309217,0.0,6.01364874671,18.163451543,16.7473125132,0.0,16.7473125132
 08/31  08:00:00,28.6102771782,1.60678058667,3.77214684987,0.0,4.35151303671,18.8798367041,16.088820394,0.0,16.088820394
 08/31  09:00:00,27.9280055831,2.05233337039,5.46795431156,0.0,3.78894180059,16.6187760998,14.1133428456,0.0,14.1133428456
 08/31  10:00:00,26.6301077654,2.40571625427,6.73330031306,0.0,3.78894180059,13.7021493968,12.7963578127,0.0,12.7963578127
 08/31  11:00:00,26.152018622,2.32208202488,6.19166424518,0.0,3.78894180059,13.8493305508,10.327010876,0.0,10.327010876
 08/31  12:00:00,26.7559785674,2.54928082452,6.87886660909,0.0,3.69398621738,13.6338449159,9.01002584306,0.0,9.01002584306
 08/31  13:00:00,27.4867587274,2.75151142038,7.68569957114,0.0,3.78894180059,13.2606059349,8.02228706838,0.0,8.02228706838
 08/31  14:00:00,27.9934358444,2.88276159672,8.2083076658,0.0,3.78894180059,13.1134247809,7.03454829369,0.0,7.03454829369
 08/31  15:00:00,29.8702747901,3.02102776848,8.58187098642,0.0,4.71240779196,13.5549682428,8.02228706838,0.0,8.02228706838
 08/31  16:00:00,37.6825741484,3.13996540575,8.82487932006,0.0,7.18559832057,18.5321311015,9.33927210129,0.0,9.33927210129
 08/31  17:00:00,41.6920409734,2.65660046734,7.33995481429,0.0,8.38069375907,23.3147919321,12.3024884253,0.0,12.3024884253
 08/31  18:00:00,42.4939193172,2.46653398764,6.26452950395,0.0,10.6415932552,23.1212625696,14.4425891038,0.0,14.4425891038
 08/31  19:00:00,43.8514555623,2.37232307535,6.00705463957,0.0,12.3080778603,20.4854999863,13.7840965874,0.0,13.7840965874
 08/31  20:00:00,45.426666652,2.18500907801,5.53120061988,0.0,12.456681583,19.8967753704,12.6317346836,0.0,12.6317346836
 08/31  21:00:00,38.5677221044,1.81353107228,4.50723509997,0.0,9.18739968257,17.702556249,10.327010876,0.0,10.327010876
 08/31  22:00:00,29.7675122152,1.29548998305,3.16037886173,0.0,5.91811778209,14.0365255879,9.01002584306,0.0,9.01002584306
 08/31  23:00:00,22.3440747262,0.860149957371,2.06879046969,0.0,3.54045821811,10.5176760807,5.05907074432,0.0,5.05907074432
 08/31  24:00:00,17.577516147,0.554202308486,1.31143509511,0.0,2.55330491699,7.80157382632,1.60198503291,0.0,1.60198503291
 09/01  01:00:00,16.4687210791,0.406110604119,0.939456347526,0.0,2.55330491699,7.21284921042,0.943684706487,0.0,0.943684706487
 09/01  02:00:00,15.8197473838,0.304244657175,0.686710907126,0.0,2.55330491699,6.91848690247,0.449679636042,0.0,0.449679636042
 09/01  03:00:00,15.4312452168,0.23330653812,0.516328013149,0.0,2.55330491699,6.7713057485,0.449682632073,0.0,0.449682632073
 09/01  04:00:00,17.3555016767,0.188280246862,0.40911731654,0.0,3.82705111198,7.57405300124,0.94375715099,0.0,0.94375715099
 09/01  05:00:00,21.9740631712,0.213513152386,0.463833443603,0.0,6.02426329834,9.91545327661,4.73224526013,0.0,4.73224526013
 09/01  06:00:00,24.0699056773,0.32095061424,0.705320741177,0.0,6.51253267309,14.7454349813,15.7696043335,0.0,15.7696043335
 09/01  07:00:00,25.9531288474,0.534436975361,1.24159158145,0.0,6.01364874671,18.163451543,16.7581126848,0.0,16.7581126848
 09/01  08:00:00,26.1689201388,1.03297042725,1.90459996987,0.0,4.35151303671,18.8798367041,16.0991885951,0.0,16.0991885951
 09/01  09:00:00,24.5918564538,1.28910788736,2.89503066526,0.0,3.78894180059,16.6187760998,14.1224150217,0.0,14.1224150217
 09/01  10:00:00,23.1057160204,1.59718338686,4.0174414355,0.0,3.78894180059,13.7021493968,12.804565972,0.0,12.804565972
 09/01  11:00:00,24.5691754296,1.90057649536,5.03032658237,0.0,3.78894180059,13.8493305508,10.3335990038,0.0,10.3335990038
 09/01  12:00:00,25.7487036828,2.2400812441,6.18079130491,0.0,3.69398621738,13.6338449159,9.01574995416,0.0,9.01574995416
 09/01  13:00:00,26.8266455079,2.52925485749,7.24784291449,0.0,3.78894180059,13.2606059349,8.02736316689,0.0,8.02736316689
 09/01  14:00:00,27.5269424092,2.72459235593,7.89998347139,0.0,3.78894180059,13.1134247809,7.03897637963,0.0,7.03897637963
 09/01  15:00:00,29.8019178648,2.94858230447,8.58595952514,0.0,4.71240779196,13.5549682428,8.02736316689,0.0,8.02736316689
 09/01  16:00:00,38.4705508191,3.24710262241,9.50571877415,0.0,7.18559832057,18.5321311015,9.34521221658,0.0,9.34521221658
 09/01  17:00:00,44.9068149507,3.20961488946,10.0017143694,0.0,8.38069375907,23.3147919321,12.3103725784,0.0,12.3103725784
 09/01  18:00:00,46.851981058,3.24663117866,9.84249405376,0.0,10.6415932552,23.1212625696,14.4518772841,0.0,14.4518772841
 09/01  19:00:00,47.6083069268,2.88249316976,8.36090257631,0.0,12.3080778603,20.4854999863,13.7929527593,0.0,13.7929527593
 09/01  20:00:00,46.929225272,2.4666656921,6.75210262571,0.0,12.456681583,19.8967753704,12.6398348408,0.0,12.6398348408
 09/01  21:00:00,39.725540897,2.06352345931,5.4150615055,0.0,9.18739968257,17.702556249,10.3335990038,0.0,10.3335990038
 09/01  22:00:00,31.3321590567,1.67291625956,4.3475994267,0.0,5.91811778209,14.0365255879,9.01574995416,0.0,9.01574995416
 09/01  23:00:00,23.6847390578,1.21454519521,3.0550595635,0.0,3.54045821811,10.5176760807,5.0622028051,0.0,5.0622028051
 09/01  24:00:00,18.3879598876,0.784591541705,1.89148960254,0.0,2.55330491699,7.80157382632,1.60284904968,0.0,1.60284904968
 09/02  01:00:00,16.8563612495,0.520482515739,1.21272460634,0.0,2.55330491699,7.21284921042,0.944133707682,0.0,0.944133707682
 09/02  02:00:00,16.1075588641,0.391301310813,0.887465733857,0.0,2.55330491699,6.91848690247,0.449792641526,0.0,0.449792641526
 09/02  03:00:00,15.7471257085,0.328106176179,0.737408866789,0.0,2.55330491699,6.7713057485,0.449795904908,0.0,0.449795904908
 09/02  04:00:00,17.6764340853,0.285034586177,0.633295385814,0.0,3.82705111198,7.57405300124,0.944212617111,0.0,0.944212617111
 09/02  05:00:00,22.234719231,0.292906469969,0.645096185865,0.0,6.02426329834,9.91545327661,4.73537616245,0.0,4.73537616245
 09/02  06:00:00,25.205714038,0.393259604131,0.875986778637,0.0,6.51253267309,14.7454349813,15.7806466777,0.0,15.7806466777
 09/02  07:00:00,26.0817457209,0.622792643515,1.47538214924,0.0,6.01364874671,17.9699221805,16.7698712557,0.0,16.7698712557
 09/02  08:00:00,24.7635555313,0.810951515904,2.16766784242,0.0,3.66783283761,18.1171033345,16.1104768594,0.0,16.1104768594
 09/02  09:00:00,24.1165239571,1.26347255088,3.89174707375,0.0,3.10526160149,15.8560427302,14.132292253,0.0,14.132292253
 09/02  10:00:00,23.3163054451,1.71659286442,5.55503495126,0.0,3.10526160149,12.9394160272,12.8135025146,0.0,12.8135025146
 09/02  11:00:00,25.0469489901,2.06938946059,6.7857007463,0.0,3.10526160149,13.0865971812,10.3407717551,0.0,10.3407717551
 09/02  12:00:00,27.3344922081,2.57266176365,8.71715281532,0.0,3.10526160149,12.9394160272,9.02198201676,0.0,9.02198201676
 09/02  13:00:00,28.0813313962,2.84818689368,9.63001033532,0.0,3.10526160149,12.4978725653,8.03288971297,0.0,8.03288971297
 09/02  14:00:00,28.4631628971,2.99968493513,10.0075249488,0.0,3.10526160149,12.3506914113,7.04379740919,0.0,7.04379740919
 09/02  15:00:00,30.6986404703,3.21904029376,10.65863771,0.0,4.02872759285,12.7922348732,8.03288971297,0.0,8.03288971297
 09/02  16:00:00,39.170862593,3.46809759462,11.4314491445,0.0,6.50191812146,17.7693977319,9.35167945135,0.0,9.35167945135
 09/02  17:00:00,46.3721474571,3.55983783421,11.3103532936,0.0,8.38069375907,23.1212625696,12.3189563627,0.0,12.3189563627
 09/02  18:00:00,47.3250495983,3.33017988775,10.232013885,0.0,10.6415932552,23.1212625696,14.4619896876,0.0,14.4619896876
 09/02  19:00:00,48.3161365554,3.00952919234,8.94169618235,0.0,12.3080778603,20.4854999863,13.8025948184,0.0,13.8025948184
 09/02  20:00:00,47.7035338846,2.62503733583,7.36803959464,0.0,12.456681583,19.8967753704,12.6486537973,0.0,12.6486537973
 09/02  21:00:00,41.2513976083,2.37411781692,6.63032385919,0.0,9.18739968257,17.702556249,10.3407717551,0.0,10.3407717551
 09/02  22:00:00,32.74053002,1.96848968627,5.4603969633,0.0,5.91811778209,14.0365255879,9.02198201676,0.0,9.02198201676
 09/02  23:00:00,24.8490637282,1.48199800515,3.95193142396,0.0,3.54045821811,10.5176760807,5.06561280162,0.0,5.06561280162
 09/02  24:00:00,20.1622830776,1.21029472079,3.24010961346,0.0,2.55330491699,7.80157382632,1.60378973838,0.0,1.60378973838
 09/03  01:00:00,18.5013372366,0.938907386745,2.43927572244,0.0,2.55330491699,7.21284921042,0.944620967451,0.0,0.944620967451
 09/03  02:00:00,16.874635216,0.599817023965,1.44602637256,0.0,2.55330491699,6.91848690247,0.449915210048,0.0,0.449915210048
 09/03  03:00:00,16.0824953417,0.425097746198,0.97578692997,0.0,2.55330491699,6.7713057485,0.449918740187,0.0,0.449918740187
 09/03  04:00:00,17.9648112384,0.37098877888,0.835718346228,0.0,3.82705111198,7.57405300124,0.944706327491,0.0,0.944706327491
 09/03  05:00:00,22.521604568,0.378646724697,0.846241268138,0.0,6.02426329834,9.91545327661,4.73876505923,0.0,4.73876505923
 09/03  06:00:00,25.3769111948,0.446401095558,0.994042443941,0.0,6.51253267309,14.7454349813,15.7925867025,0.0,15.7925867025
 09/03  07:00:00,25.6987450801,0.52667444354,1.18849970843,0.0,6.01364874671,17.9699221805,16.7825847439,0.0,16.7825847439
 09/03  08:00:00,23.610815282,0.548686558072,1.2771925509,0.0,3.66783283761,18.1171033345,16.1226818438,0.0,16.1226818438
 09/03  09:00:00,21.3869091099,0.706177976378,1.71942680101,0.0,3.10526160149,15.8560427302,14.1429716144,0.0,14.1429716144
 09/03  10:00:00,19.6240307739,0.995126162761,2.58422698178,0.0,3.10526160149,12.9394160272,12.823164794,0.0,12.823164794
 09/03  11:00:00,21.3503193778,1.37600826694,3.7824523277,0.0,3.10526160149,13.0865971812,10.3485270057,0.0,10.3485270057
 09/03  12:00:00,23.4324875907,1.88072013181,5.50708982973,0.0,3.10526160149,12.9394160272,9.0287201853,0.0,9.0287201853
 09/03  13:00:00,25.0692989937,2.32154958053,7.14461524597,0.0,3.10526160149,12.4978725653,8.03886506998,0.0,8.03886506998
 09/03  14:00:00,26.3691348192,2.62111936979,8.29206243621,0.0,3.10526160149,12.3506914113,7.04900995466,0.0,7.04900995466
 09/03  15:00:00,28.7369504682,2.84496614496,9.07102185674,0.0,4.02872759285,12.7922348732,8.03886506998,0.0,8.03886506998
 09/03  16:00:00,37.5427763869,3.15204687006,10.1194136629,0.0,6.50191812146,17.7693977319,9.3586718904,0.0,9.3586718904
 09/03  17:00:00,46.0341019042,3.45992762654,11.0722179483,0.0,8.38069375907,23.1212625696,12.3282372364,0.0,12.3282372364
 09/03  18:00:00,47.451479381,3.34447382242,10.344149733,0.0,10.6415932552,23.1212625696,14.4729233195,0.0,14.4729233195
 09/03  19:00:00,48.5636674117,3.07478361361,9.12397261739,0.0,12.3080778603,20.4854999863,13.8130199093,0.0,13.8130199093
 09/03  20:00:00,48.5481140835,2.80597882336,8.03167830602,0.0,12.456681583,19.8967753704,12.6581889415,0.0,12.6581889415
 09/03  21:00:00,40.1864382871,2.18432334764,5.75515900733,0.0,9.18739968257,17.702556249,10.3485270057,0.0,10.3485270057
 09/03  22:00:00,31.2030431824,1.67483452206,4.2165652899,0.0,5.91811778209,14.0365255879,9.0287201853,0.0,9.0287201853
 09/03  23:00:00,23.7264103924,1.24868519844,3.06259089482,0.0,3.54045821811,10.5176760807,5.06929972403,0.0,5.06929972403
 09/03  24:00:00,18.1506822259,0.732932174908,1.70587130758,0.0,2.55330491699,7.80157382632,1.60480682042,0.0,1.60480682042
 09/04  01:00:00,16.693670773,0.482611455898,1.08790518969,0.0,2.55330491699,7.21284921042,0.945146340369,0.0,0.945146340369
 09/04  02:00:00,16.1005944085,0.392626665278,0.879175923714,0.0,2.55330491699,6.91848690247,0.450047305112,0.0,0.450047305112
 09/04  03:00:00,15.7583786665,0.332749395643,0.744018605342,0.0,2.55330491699,6.7713057485,0.450051101361,0.0,0.450051101361
 09/04  04:00:00,17.7341515627,0.30186208853,0.674185360939,0.0,3.82705111198,7.57405300124,0.945238135462,0.0,0.945238135462
 09/04  05:00:00,22.3691536737,0.331259262853,0.741177835619,0.0,6.02426329834,9.91545327661,4.74241094743,0.0,4.74241094743
 09/04  06:00:00,25.2527680705,0.406575388043,0.909725027229,0.0,6.51253267309,14.7454349813,15.8054208734,0.0,15.8054208734
 09/04  07:00:00,25.5193440057,0.467296306965,1.06847677054,0.0,6.01364874671,17.9699221805,16.7962493844,0.0,16.7962493844
 09/04  08:00:00,23.0702114121,0.387009895327,0.898265343834,0.0,3.66783283761,18.1171033345,16.135799934,0.0,16.135799934
 09/04  09:00:00,20.3330460209,0.411773035389,0.959968652989,0.0,3.10526160149,15.8560427302,14.1544499435,0.0,14.1544499435
 09/04  10:00:00,18.0420762303,0.586781520814,1.41061708009,0.0,3.10526160149,12.9394160272,12.8335499489,0.0,12.8335499489
 09/04  11:00:00,18.9132695098,0.782450794832,1.93895993171,0.0,3.10526160149,13.0865971812,10.3568624589,0.0,10.3568624589
 09/04  12:00:00,19.1142649582,0.869603763917,2.1999835651,0.0,3.10526160149,12.9394160272,9.03596246433,0.0,9.03596246433
 09/04  13:00:00,18.6791876516,0.867007509879,2.20904597448,0.0,3.10526160149,12.4978725653,8.04528746837,0.0,8.04528746837
 09/04  14:00:00,18.6590696911,0.894391401456,2.30872527644,0.0,3.10526160149,12.3506914113,7.05461247241,0.0,7.05461247241
 09/04  15:00:00,20.4625370204,1.0269622861,2.61461226778,0.0,4.02872759285,12.7922348732,8.04528746837,0.0,8.04528746837
 09/04  16:00:00,27.8127576741,1.02508997568,2.51635184453,0.0,6.50191812146,17.7693977319,9.36618746298,0.0,9.36618746298
 09/04  17:00:00,35.277491436,1.11401264445,2.66152246218,0.0,8.38069375907,23.1212625696,12.3382124509,0.0,12.3382124509
 09/04  18:00:00,37.8061598873,1.198848584,2.84445547771,0.0,10.6415932552,23.1212625696,14.4846749421,0.0,14.4846749421
 09/04  19:00:00,39.3841740374,0.919495973007,2.09976688366,0.0,12.3080778603,20.4854999863,13.8242249448,0.0,13.8242249448
 09/04  20:00:00,39.8444686315,0.661703222533,1.47230845478,0.0,12.456681583,19.8967753704,12.6684374495,0.0,12.6684374495
 09/04  21:00:00,34.1194650051,0.577770807275,1.29473826573,0.0,9.18739968257,17.702556249,10.3568624589,0.0,10.3568624589
 09/04  22:00:00,26.7964986201,0.458589697377,1.02626555227,0.0,5.91811778209,14.0365255879,9.03596246433,0.0,9.03596246433
 09/04  23:00:00,20.4264030788,0.314575803071,0.696692976586,0.0,3.54045821811,10.5176760807,5.07326248048,0.0,5.07326248048
 09/04  24:00:00,16.135378644,0.133090206711,0.29040969394,0.0,2.55330491699,7.80157382632,1.60589999462,0.0,1.60589999462
 09/05  01:00:00,15.4587685438,0.105574098344,0.230040318035,0.0,2.55330491699,7.21284921042,0.94570966975,0.0,0.94570966975
 09/05  02:00:00,15.1870107894,0.112953114652,0.245265855292,0.0,2.55330491699,6.91848690247,0.450188887407,0.0,0.450188887407
 09/05  03:00:00,14.9875357022,0.0966907324046,0.209234304306,0.0,2.55330491699,6.7713057485,0.450192949066,0.0,0.450192949066
 09/05  04:00:00,17.0490706552,0.0920988444273,0.198867697514,0.0,3.82705111198,7.57405300124,0.945807883082,0.0,0.945807883082
 09/05  05:00:00,21.649603333,0.112676454195,0.240210303594,0.0,6.02426329834,9.91545327661,4.76957374025,0.02326099237,4.74631274788
 09/05  06:00:00,24.4138547976,0.154909548132,0.322477594251,0.0,6.51253267309,14.7454349813,15.9071532438,0.0880078527825,15.8191453911
 09/05  07:00:00,24.731726563,0.184285193589,0.3703410788,0.0,6.01364874671,18.163451543,17.0491073589,0.238246228297,16.8108611306
 09/05  08:00:00,24.0149879637,0.537084459238,0.246553762798,0.0,4.35151303671,18.8798367041,17.1764955266,1.02666828132,16.1498272453
 09/05  09:00:00,21.2156295184,0.54247873021,0.265432887041,0.0,3.78894180059,16.6187760998,15.2055979492,1.03887410836,14.1667238409
 09/05  10:00:00,19.0177056717,0.698224471339,0.828390002313,0.0,3.78894180059,13.7021493968,12.9619057289,0.117250825288,12.8446549037
 09/05  11:00:00,19.6274794715,0.810111523859,1.17909559573,0.0,3.78894180059,13.8493305508,10.3657756464,0.0,10.3657756464
 09/05  12:00:00,19.1653108851,0.7692851556,1.06819459574,0.0,3.69398621738,13.6338449159,9.04370670912,0.0,9.04370670912
 09/05  13:00:00,19.1775274764,0.831262907078,1.29671683347,0.0,3.78894180059,13.2606059349,8.0521550062,0.0,8.0521550062
 09/05  14:00:00,19.3752595786,0.913433471565,1.55945952518,0.0,3.78894180059,13.1134247809,7.06060330329,0.0,7.06060330329
 09/05  15:00:00,21.4602084621,1.09372207342,2.09911035346,0.0,4.71240779196,13.5549682428,8.0521550062,0.0,8.0521550062
 09/05  16:00:00,29.3136594879,1.20083427836,2.39509578699,0.0,7.18559832057,18.5321311015,9.37422394343,0.0,9.37422394343
 09/05  17:00:00,35.2479212341,0.989479495153,2.56295604712,0.0,8.38069375907,23.3147919321,12.3488790522,0.0,12.3488790522
 09/05  18:00:00,37.3215311636,1.02404199427,2.53463334376,0.0,10.6415932552,23.1212625696,14.4972410752,0.0,14.4972410752
 09/05  19:00:00,39.2143338938,0.8500644389,1.99935827423,0.0,12.3080778603,20.4854999863,13.8362066066,0.0,13.8362066066
 09/05  20:00:00,40.2083260686,0.757855133321,1.74001398112,0.0,12.456681583,19.8967753704,12.6793962865,0.0,12.6793962865
 09/05  21:00:00,34.3829297114,0.655549918341,1.48042386086,0.0,9.18739968257,17.702556249,10.3657756464,0.0,10.3657756464
 09/05  22:00:00,26.8716680744,0.484063428357,1.07596127554,0.0,5.91811778209,14.0365255879,9.04370670912,0.0,9.04370670912
 09/05  23:00:00,20.5177239899,0.343236466779,0.759353223986,0.0,3.54045821811,10.5176760807,5.07749989745,0.0,5.07749989745
 09/05  24:00:00,16.4440505904,0.227546306014,0.504625540983,0.0,2.55330491699,7.80157382632,1.60706893723,0.0,1.60706893723
 09/06  01:00:00,15.6318299227,0.15896085576,0.349714939465,0.0,2.55330491699,7.21284921042,0.946310787697,0.0,0.946310787697
 09/06  02:00:00,15.1429091566,0.107556658372,0.206560678787,0.0,2.55330491699,6.91848690247,0.660051077829,0.209711163016,0.450339914812
 09/06  03:00:00,14.9283734759,0.109022742128,0.137740068241,0.0,2.55330491699,6.7713057485,1.29816941522,0.847825174093,0.450344241131
 09/06  04:00:00,17.0073956976,0.149021457443,0.100270126937,0.0,3.82705111198,7.57405300124,2.95137473226,2.00495933108,0.946415401188
 09/06  05:00:00,21.6043170013,0.199750673802,0.107849752277,0.0,6.02426329834,9.91545327661,7.69547729181,2.94500798619,4.75046930562
 09/06  06:00:00,24.3509267578,0.243886190629,0.170572911867,0.0,6.51253267309,14.7454349813,19.030908672,3.19715247962,15.8337561924
 09/06  07:00:00,24.8313636638,0.281885980733,0.37237739246,0.0,6.01364874671,18.163451543,18.9148325651,2.08841690982,16.8264156553
 09/06  08:00:00,24.5264330992,0.693531516721,0.601551840829,0.0,4.35151303671,18.8798367041,17.5767117433,1.41195211982,16.1647596235
 09/06  09:00:00,22.3238467961,0.806726899208,1.10940199572,0.0,3.78894180059,16.6187760998,14.6414737322,0.461684060334,14.1797896719
 09/06  10:00:00,20.1548151525,0.974436530133,1.68928742434,0.0,3.78894180059,13.7021493968,12.8791940508,0.0227176810121,12.8564763698
 09/06  11:00:00,20.9060564058,1.12154346968,2.14624058424,0.0,3.78894180059,13.8493305508,10.3752639284,0.0,10.3752639284
 09/06  12:00:00,21.065336773,1.2405019457,2.49700369356,0.0,3.69398621738,13.6338449159,9.0519506263,0.0,9.0519506263
 09/06  13:00:00,21.2835071082,1.35034049813,2.88361887416,0.0,3.78894180059,13.2606059349,8.05946564973,0.0,8.05946564973
 09/06  14:00:00,21.98746148,1.55331358915,3.53178130897,0.0,3.78894180059,13.1134247809,7.06698067317,0.0,7.06698067317
 09/06  15:00:00,24.1148431396,1.73853865109,4.1089284533,0.0,4.71240779196,13.5549682428,8.05946564973,0.0,8.05946564973
 09/06  16:00:00,32.5681089908,1.99992057869,4.85045898951,0.0,7.18559832057,18.5321311015,9.38277895182,0.0,9.38277895182
 09/06  17:00:00,39.1028277286,1.96276292024,5.44457911656,0.0,8.38069375907,23.3147919321,12.3602338815,0.0,12.3602338815
 09/06  18:00:00,41.4154839338,2.06630700304,5.58632110512,0.0,10.6415932552,23.1212625696,14.5106179974,0.0,14.5106179974
 09/06  19:00:00,42.6850683388,1.76843044709,4.551726711,0.0,12.3080778603,20.4854999863,13.8489613463,0.0,13.8489613463
 09/06  20:00:00,43.0805895432,1.53741806983,3.8327145192,0.0,12.456681583,19.8967753704,12.691062207,0.0,12.691062207
 09/06  21:00:00,36.5326402056,1.25406905449,3.03161521899,0.0,9.18739968257,17.702556249,10.3752639284,0.0,10.3752639284
 09/06  22:00:00,27.9503169644,0.798562923969,1.84011066997,0.0,5.91811778209,14.0365255879,9.0519506263,0.0,9.0519506263
 09/06  23:00:00,21.0097779902,0.494633442457,1.10001024861,0.0,3.54045821811,10.5176760807,5.08201072005,0.0,5.08201072005
 09/06  24:00:00,16.7238827885,0.318339162205,0.693664882866,0.0,2.55330491699,7.80157382632,1.60831330208,0.0,1.60831330208
 09/07  01:00:00,15.8016039042,0.216223512051,0.462226264697,0.0,2.55330491699,7.21284921042,0.946949515149,0.0,0.946949515149
 09/07  02:00:00,15.2970132764,0.151079956006,0.317141500949,0.0,2.55330491699,6.91848690247,0.45050034242,0.0,0.45050034242
 09/07  03:00:00,15.0262986224,0.112019021331,0.232668935556,0.0,2.55330491699,6.7713057485,0.450504932593,0.0,0.450504932593
 09/07  04:00:00,17.0187712345,0.0857264090145,0.174940712188,0.0,3.82705111198,7.57405300124,0.947060509443,0.0,0.947060509443
 09/07  05:00:00,21.5645158618,0.0928472864933,0.174952000081,0.0,6.02426329834,9.91545327661,4.86483601403,0.10995662378,4.75487939025
 09/07  06:00:00,24.3404087316,0.143453143546,0.260487932747,0.0,6.51253267309,14.7454349813,16.1291038399,0.279854888079,15.8492489519
 09/07  07:00:00,25.0881508287,0.294404201842,0.616646336313,0.0,6.01364874671,18.163451543,16.9564169004,0.113508548245,16.8429083522
 09/07  08:00:00,25.1374139127,0.798993155863,1.10707101515,0.0,4.35151303671,18.8798367041,16.2153829459,0.0347902993872,16.1805926465
 09/07  09:00:00,23.3873408495,1.03634234662,1.94328060174,0.0,3.78894180059,16.6187760998,14.1936435671,0.0,14.1936435671
 09/07  10:00:00,21.6139826782,1.28205894382,2.84083253636,0.0,3.78894180059,13.7021493968,12.8690108464,0.0,12.8690108464
 09/07  11:00:00,22.5636635657,1.45779052,3.46760069384,0.0,3.78894180059,13.8493305508,10.3853244952,0.0,10.3853244952
 09/07  12:00:00,23.3310088661,1.71169722117,4.29148051116,0.0,3.69398621738,13.6338449159,9.06069177449,0.0,9.06069177449
 09/07  13:00:00,24.0938826905,1.95078262311,5.09355233148,0.0,3.78894180059,13.2606059349,8.06721723398,0.0,8.06721723398
 09/07  14:00:00,24.367808908,2.06917465194,5.39626767426,0.0,3.78894180059,13.1134247809,7.07374269347,0.0,7.07374269347
 09/07  15:00:00,25.8558000986,2.12407065125,5.46435341218,0.0,4.71240779196,13.5549682428,8.06721723398,0.0,8.06721723398
 09/07  16:00:00,34.1157676219,2.32739327513,6.0706449242,0.0,7.18559832057,18.5321311015,9.39184995465,0.0,9.39184995465
 09/07  17:00:00,41.0725639094,2.37484345883,7.00223475876,0.0,8.38069375907,23.3147919321,12.3722735762,0.0,12.3722735762
 09/07  18:00:00,43.75679697,2.55351964656,7.44042149782,0.0,10.6415932552,23.1212625696,14.5248017473,0.0,14.5248017473
 09/07  19:00:00,45.7134890711,2.23480562575,6.22093893134,0.0,12.3080778603,20.4854999863,13.8624853869,0.0,13.8624853869
 09/07  20:00:00,44.1983864712,1.8078888639,4.6800406532,0.0,12.456681583,19.8967753704,12.7034317563,0.0,12.7034317563
 09/07  21:00:00,36.9008645971,1.36546673211,3.28844193286,0.0,9.18739968257,17.702556249,10.3853244952,0.0,10.3853244952
 09/07  22:00:00,28.19863643,0.881751987869,2.00524107162,0.0,5.91811778209,14.0365255879,9.06069177449,0.0,9.06069177449
 09/07  23:00:00,21.345668271,0.59136370598,1.33917026594,0.0,3.54045821811,10.5176760807,5.08679361245,0.0,5.08679361245
 09/07  24:00:00,16.9850865263,0.394385785906,0.878821997049,0.0,2.55330491699,7.80157382632,1.60963272068,0.0,1.60963272068
 09/08  01:00:00,16.0996641147,0.304959489573,0.671550497683,0.0,2.55330491699,7.21284921042,0.94762566194,0.0,0.94762566194
 09/08  02:00:00,15.7403965,0.280303748572,0.631300931945,0.0,2.55330491699,6.91848690247,0.450670122543,0.0,0.450670122543
 09/08  03:00:00,15.4171272717,0.227490707581,0.508025898589,0.0,2.55330491699,6.7713057485,0.450674975711,0.0,0.450674975711
 09/08  04:00:00,17.408327441,0.202021811301,0.4482015164,0.0,3.82705111198,7.57405300124,0.947743016392,0.0,0.947743016392
 09/08  05:00:00,22.0615267199,0.236493859551,0.528316285143,0.0,6.02426329834,9.91545327661,4.75954169625,0.0,4.75954169625
 09/08  06:00:00,25.0891840483,0.350624721033,0.802091671989,0.0,6.51253267309,14.7454349813,15.8656190826,0.0,15.8656190826
 09/08  07:00:00,26.0309491758,0.546544876457,1.30730400873,0.0,6.01364874671,18.163451543,16.8603343372,0.0,16.8603343372
 09/08  08:00:00,26.043145744,1.00835094628,1.80344505599,0.0,4.35151303671,18.8798367041,16.1973216256,0.0,16.1973216256
 09/08  09:00:00,24.3217690149,1.22896454181,2.68508657187,0.0,3.78894180059,16.6187760998,14.2082814239,0.0,14.2082814239
 09/08  10:00:00,23.0306322178,1.5796895568,3.95985146291,0.0,3.78894180059,13.7021493968,12.8822546216,0.0,12.8822546216
 09/08  11:00:00,24.1603297286,1.80155046444,4.72050691223,0.0,3.78894180059,13.8493305508,10.3959543674,0.0,10.3959543674
 09/08  12:00:00,25.542025544,2.18603448145,6.02815992879,0.0,3.69398621738,13.6338449159,9.06992756509,0.0,9.06992756509
 09/08  13:00:00,25.7514287364,2.3059877223,6.39589327824,0.0,3.78894180059,13.2606059349,8.07540746338,0.0,8.07540746338
 09/08  14:00:00,26.7903052997,2.58313390793,7.30480480991,0.0,3.78894180059,13.1134247809,7.08088736167,0.0,7.08088736167
 09/08  15:00:00,28.9282680948,2.78226107993,7.87863097965,0.0,4.71240779196,13.5549682428,8.07540746338,0.0,8.07540746338
 09/08  16:00:00,36.9204368718,2.9576173157,8.24509013358,0.0,7.18559832057,18.5321311015,9.40143426565,0.0,9.40143426565
 09/08  17:00:00,42.304012834,2.64366496778,7.96486217438,0.0,8.38069375907,23.3147919321,12.3849945708,0.0,12.3849945708
 09/08  18:00:00,44.1540457651,2.64448376264,7.74670617684,0.0,10.6415932552,23.1212625696,14.5397881245,0.0,14.5397881245
 09/08  19:00:00,46.1048095408,2.36004932545,6.48701570132,0.0,12.3080778603,20.4854999863,13.8767747233,0.0,13.8767747233
 09/08  20:00:00,45.177782594,2.06168225452,5.40564338531,0.0,12.456681583,19.8967753704,12.7165012713,0.0,12.7165012713
 09/08  21:00:00,38.0393232617,1.65995517292,4.13241215668,0.0,9.18739968257,17.702556249,10.3959543674,0.0,10.3959543674
 09/08  22:00:00,29.9547574802,1.33365283699,3.30946127276,0.0,5.91811778209,14.0365255879,9.06992756509,0.0,9.06992756509
 09/08  23:00:00,22.8197262947,0.983676711035,2.42091528452,0.0,3.54045821811,10.5176760807,5.09184715825,0.0,5.09184715825
 09/08  24:00:00,17.5673794233,0.556715196923,1.29878548302,0.0,2.55330491699,7.80157382632,1.61102680228,0.0,1.61102680228
 09/09  01:00:00,16.4597785719,0.406784386902,0.929840057598,0.0,2.55330491699,7.21284921042,0.948339026853,0.0,0.948339026853
 09/09  02:00:00,15.9493446651,0.342249648391,0.778303197233,0.0,2.55330491699,6.91848690247,0.450849204729,0.0,0.450849204729
 09/09  03:00:00,15.7675819603,0.326916607049,0.759054687798,0.0,2.55330491699,6.7713057485,0.450854319981,0.0,0.450854319981
 09/09  04:00:00,17.7925318262,0.310737088878,0.723690624063,0.0,3.82705111198,7.57405300124,0.948462719519,0.0,0.948462719519
 09/09  05:00:00,22.2771121985,0.300232799971,0.68016282335,0.0,6.02426329834,9.91545327661,4.76445484344,0.0,4.76445484344
 09/09  06:00:00,25.1926719584,0.384203179964,0.872001123146,0.0,6.51253267309,14.7454349813,15.8828617381,0.0,15.8828617381
 09/09  07:00:00,25.8742503756,0.559027407895,1.33165203955,0.0,6.01364874671,17.9699221805,16.8786884498,0.0,16.8786884498
 09/09  08:00:00,24.346686083,0.710751965057,1.85099794494,0.0,3.66783283761,18.1171033345,16.2149416067,0.0,16.2149416067
 09/09  09:00:00,23.0663329179,1.04960351372,3.05542507171,0.0,3.10526160149,15.8560427302,14.2236989074,0.0,14.2236989074
 09/09  10:00:00,22.3023324086,1.51627235941,4.74138241983,0.0,3.10526160149,12.9394160272,12.8962037734,0.0,12.8962037734
 09/09  11:00:00,24.1973201462,1.90317881889,6.10228254415,0.0,3.10526160149,13.0865971812,10.407150397,0.0,10.407150397
 09/09  12:00:00,25.5674282448,2.2572724734,7.26547814225,0.0,3.10526160149,12.9394160272,9.079655263,0.0,9.079655263
 09/09  13:00:00,26.1469646023,2.47198542657,8.07184500851,0.0,3.10526160149,12.4978725653,8.08403391247,0.0,8.08403391247
 09/09  14:00:00,27.6141255441,2.84674873994,9.31142379103,0.0,3.10526160149,12.3506914113,7.08841256195,0.0,7.08841256195
 09/09  15:00:00,28.8690861371,2.88090783886,9.16721583172,0.0,4.02872759285,12.7922348732,8.08403391247,0.0,8.08403391247
 09/09  16:00:00,34.9542363861,2.63032279802,8.05259773421,0.0,6.50191812146,17.7693977319,9.41152904651,0.0,9.41152904651
 09/09  17:00:00,43.0638486967,2.84885583752,8.71303652981,0.0,8.38069375907,23.1212625696,12.3983930981,0.0,12.3983930981
 09/09  18:00:00,45.461362864,2.93781076652,8.76069627186,0.0,10.6415932552,23.1212625696,14.5555726909,0.0,14.5555726909
 09/09  19:00:00,46.5452652287,2.46780872848,6.81971198615,0.0,12.3080778603,20.4854999863,13.8918251239,0.0,13.8918251239
 09/09  20:00:00,45.2833890533,2.09979487278,5.47313722641,0.0,12.456681583,19.8967753704,12.7302668816,0.0,12.7302668816
 09/09  21:00:00,38.6601623074,1.80727868346,4.60592769174,0.0,9.18739968257,17.702556249,10.407150397,0.0,10.407150397
 09/09  22:00:00,29.9716280691,1.34628235567,3.31370234297,0.0,5.91811778209,14.0365255879,9.079655263,0.0,9.079655263
 09/09  23:00:00,22.507257084,0.914301169545,2.17782161535,0.0,3.54045821811,10.5176760807,5.09716986089,0.0,5.09716986089
 09/09  24:00:00,17.7727755645,0.613854012486,1.44704280863,0.0,2.55330491699,7.80157382632,1.61249513404,0.0,1.61249513404
 09/10  01:00:00,16.7192101078,0.476945361374,1.11911061902,0.0,2.55330491699,7.21284921042,0.949089397682,0.0,0.949089397682
 09/10  02:00:00,16.1434589552,0.395664933268,0.919002202488,0.0,2.55330491699,6.91848690247,0.451037535778,0.0,0.451037535778
 09/10  03:00:00,15.9055022644,0.366032406027,0.857859192866,0.0,2.55330491699,6.7713057485,0.451042912147,0.0,0.451042912147
 09/10  04:00:00,17.9353236564,0.351384201424,0.825835341684,0.0,3.82705111198,7.57405300124,0.949219405308,0.0,0.949219405308
 09/10  05:00:00,22.5596078586,0.377990214509,0.884901068926,0.0,6.02426329834,9.91545327661,4.7696173773,0.0,4.7696173773
 09/10  06:00:00,25.7662156476,0.529825604438,1.29992238791,0.0,6.51253267309,14.7454349813,15.9009718131,0.0,15.9009718131
 09/10  07:00:00,26.5428915419,0.708848777138,1.85047183661,0.0,6.01364874671,17.9699221805,16.8979652545,0.0,16.8979652545
 09/10  08:00:00,24.3828808456,0.691811865061,1.90613280755,0.0,3.66783283761,18.1171033345,16.2334473717,0.0,16.2334473717
 09/10  09:00:00,21.4677512154,0.667389613232,1.83905726966,0.0,3.10526160149,15.8560427302,14.2398914518,0.0,14.2398914518
 09/10  10:00:00,18.4689425619,0.656463821789,1.76780111071,0.0,3.10526160149,12.9394160272,12.9108541707,0.0,12.9108541707
 09/10  11:00:00,18.6502472498,0.674314877484,1.78407358912,0.0,3.10526160149,13.0865971812,10.4189092686,0.0,10.4189092686
 09/10  12:00:00,18.9334417512,0.789222611752,2.09954151031,0.0,3.10526160149,12.9394160272,9.08987198747,0.0,9.08987198747
 09/10  13:00:00,19.9036044662,1.1489441579,3.1515261411,0.0,3.10526160149,12.4978725653,8.09309402663,0.0,8.09309402663
 09/10  14:00:00,21.2183472757,1.49148213574,4.27091212681,0.0,3.10526160149,12.3506914113,7.09631606578,0.0,7.09631606578
 09/10  15:00:00,23.9599333644,1.81169012784,5.32728077005,0.0,4.02872759285,12.7922348732,8.09309402663,0.0,8.09309402663
 09/10  16:00:00,32.2643111465,2.04336321044,5.94963208217,0.0,6.50191812146,17.7693977319,9.42213130776,0.0,9.42213130776
 09/10  17:00:00,37.5238642273,1.65373654522,4.36817135275,0.0,8.38069375907,23.1212625696,12.4124651903,0.0,12.4124651903
 09/10  18:00:00,39.5134945062,1.64124740131,4.1093912793,0.0,10.6415932552,23.1212625696,14.5721507721,0.0,14.5721507721
 09/10  19:00:00,43.5518421033,1.76368761004,4.53040997927,0.0,12.3080778603,20.4854999863,13.9076321316,0.0,13.9076321316
 09/10  20:00:00,42.8231431004,1.46647602046,3.64621012579,0.0,12.456681583,19.8967753704,12.7447245106,0.0,12.7447245106
 09/10  21:00:00,35.9869447432,1.10712986269,2.63285894836,0.0,9.18739968257,17.702556249,10.4189092686,0.0,10.4189092686
 09/10  22:00:00,27.6947708916,0.720343218558,1.6627843026,0.0,5.91811778209,14.0365255879,9.08987198747,0.0,9.08987198747
 09/10  23:00:00,20.883724092,0.453277846677,1.0153119462,0.0,3.54045821811,10.5176760807,5.10276014409,0.0,5.10276014409
 09/10  24:00:00,16.6161031621,0.283367193882,0.620857224828,0.0,2.55330491699,7.80157382632,1.61403728113,0.0,1.61403728113
 09/11  01:00:00,15.7879640595,0.209203361824,0.455606570233,0.0,2.55330491699,7.21284921042,0.949876551299,0.0,0.949876551299
 09/11  02:00:00,15.562201813,0.223435395345,0.50997459817,0.0,2.55330491699,6.91848690247,0.451235059756,0.0,0.451235059756
 09/11  03:00:00,15.4487530367,0.229386572218,0.537755798958,0.0,2.55330491699,6.7713057485,0.451240696221,0.0,0.451240696221
 09/11  04:00:00,17.5209668446,0.227497603066,0.535365128263,0.0,3.82705111198,7.57405300124,0.950012849305,0.0,0.950012849305
 09/11  05:00:00,22.1420023766,0.25391632343,0.591369478018,0.0,6.02426329834,9.91545327661,4.77502776946,0.0,4.77502776946
 09/11  06:00:00,25.0550847712,0.337264326671,0.781352789278,0.0,6.51253267309,14.7454349813,15.9199439456,0.0,15.9199439456
 09/11  07:00:00,25.7517390747,0.467194056476,1.10744472759,0.0,6.01364874671,18.163451543,16.9181590428,0.0,16.9181590428
 09/11  08:00:00,25.8236072483,0.964849354319,1.62740815225,0.0,4.35151303671,18.8798367041,16.2528334403,0.0,16.2528334403
 09/11  09:00:00,24.2041680079,1.21354434172,2.58290576497,0.0,3.78894180059,16.6187760998,14.256854262,0.0,14.256854262
 09/11  10:00:00,22.761736811,1.53508837586,3.73555723707,0.0,3.78894180059,13.7021493968,12.9262014751,0.0,12.9262014751
 09/11  11:00:00,24.2694671575,1.83590981041,4.79528499522,0.0,3.78894180059,13.8493305508,10.4312274998,0.0,10.4312274998
 09/11  12:00:00,25.5254130894,2.19674985559,6.00083210002,0.0,3.69398621738,13.6338449159,9.10057471291,0.0,9.10057471291
 09/11  13:00:00,26.7705956132,2.53397271408,7.18707516322,0.0,3.78894180059,13.2606059349,8.10258512277,0.0,8.10258512277
 09/11  14:00:00,28.1641523223,2.86204118846,8.39974455202,0.0,3.78894180059,13.1134247809,7.10459553263,0.0,7.10459553263
 09/11  15:00:00,30.8397144598,3.15388395395,9.41845447069,0.0,4.71240779196,13.5549682428,8.10258512277,0.0,8.10258512277
 09/11  16:00:00,39.4046154944,3.42309332762,10.2637927442,0.0,7.18559832057,18.5321311015,9.43323790963,0.0,9.43323790963
 09/11  17:00:00,45.7122576253,3.34489730691,10.6718746266,0.0,8.38069375907,23.3147919321,12.42720668,0.0,12.42720668
 09/11  18:00:00,46.8642311403,3.22768570725,9.87368960748,0.0,10.6415932552,23.1212625696,14.5895174587,0.0,14.5895174587
 09/11  19:00:00,47.8620565006,2.74919416571,7.85511782088,0.0,12.3080778603,20.4854999863,13.9241910653,0.0,13.9241910653
 09/11  20:00:00,46.5267952928,2.38715310178,6.42918523686,0.0,12.456681583,19.8967753704,12.7598698768,0.0,12.7598698768
 09/11  21:00:00,39.5223481663,2.02106431961,5.25432791459,0.0,9.18739968257,17.702556249,10.4312274998,0.0,10.4312274998
 09/11  22:00:00,30.8087475797,1.5555542306,3.94154997864,0.0,5.91811778209,14.0365255879,9.10057471291,0.0,9.10057471291
 09/11  23:00:00,23.3250007071,1.12706388906,2.78280251889,0.0,3.54045821811,10.5176760807,5.10861635235,0.0,5.10861635235
 09/11  24:00:00,18.1385784744,0.717078556615,1.70962117439,0.0,2.55330491699,7.80157382632,1.61565278685,0.0,1.61565278685
 09/12  01:00:00,16.7273485144,0.484277588682,1.11991679824,0.0,2.55330491699,7.21284921042,0.950700253719,0.0,0.950700253719
 09/12  02:00:00,16.0732268721,0.380048304285,0.864386748301,0.0,2.55330491699,6.91848690247,0.451441718016,0.0,0.451441718016
 09/12  03:00:00,15.7637641967,0.330704525425,0.751449005823,0.0,2.55330491699,6.7713057485,0.451447613499,0.0,0.451447613499
 09/12  04:00:00,17.7894198233,0.314324631432,0.716991078599,0.0,3.82705111198,7.57405300124,0.950842816187,0.0,0.950842816187
 09/12  05:00:00,22.4184706096,0.341695014373,0.780059020008,0.0,6.02426329834,9.91545327661,4.78068441816,0.0,4.78068441816
