Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/12  06:00:00,26.2934196524,0.441606884628,1.02251177914,0.0,6.51253267309,14.7454349813,15.9397725183,0.0,15.9397725183
 09/12  07:00:00,26.3146727888,0.626999351476,1.51057314669,0.0,6.01364874671,18.163451543,16.9392638344,0.0,16.9392638344
 09/12  08:00:00,26.6229194191,1.14696654887,2.24460312859,0.0,4.35151303671,18.8798367041,16.2730940716,0.0,16.2730940716
 09/12  09:00:00,25.627903467,1.5344837448,3.68570182097,0.0,3.78894180059,16.6187760998,14.2745823144,0.0,14.2745823144
 09/12  10:00:00,25.3869957572,2.08901627365,5.80688828543,0.0,3.78894180059,13.7021493968,12.9422411416,0.0,12.9422411416
 09/12  11:00:00,27.7587712965,2.55105891351,7.56944003105,0.0,3.78894180059,13.8493305508,10.4441014426,0.0,10.4441014426
 09/12  12:00:00,28.0911501051,2.71409872278,8.04922024853,0.0,3.69398621738,13.6338449159,9.11176026981,0.0,9.11176026981
 09/12  13:00:00,28.7067918171,2.91330423862,8.74393984255,0.0,3.78894180059,13.2606059349,8.11250439021,0.0,8.11250439021
 09/12  14:00:00,28.7661075131,2.98521619441,8.87852473682,0.0,3.78894180059,13.1134247809,7.11324851061,0.0,7.11324851061
 09/12  15:00:00,29.3524796505,2.8430511258,8.2420524895,0.0,4.71240779196,13.5549682428,8.11250439021,0.0,8.11250439021
 09/12  16:00:00,36.7539447225,2.86018718668,8.17602811328,0.0,7.18559832057,18.5321311015,9.44484556301,0.0,9.44484556301
 09/12  17:00:00,43.4968772827,2.85678347012,8.94460812078,0.0,8.38069375907,23.3147919321,12.4426132018,0.0,12.4426132018
 09/12  18:00:00,45.8025018728,2.96606350125,9.07358254591,0.0,10.6415932552,23.1212625696,14.6076676076,0.0,14.6076676076
 09/12  19:00:00,47.7136906295,2.654058479,7.80188763649,0.0,12.3080778603,20.4854999863,13.9414970212,0.0,13.9414970212
 09/12  20:00:00,47.0598713234,2.42650308456,6.92291128465,0.0,12.456681583,19.8967753704,12.775698495,0.0,12.775698495
 09/12  21:00:00,39.7268956088,2.02192856514,5.45801111146,0.0,9.18739968257,17.702556249,10.4441014426,0.0,10.4441014426
 09/12  22:00:00,30.520793832,1.47296479041,3.73618567116,0.0,5.91811778209,14.0365255879,9.11176026981,0.0,9.11176026981
 09/12  23:00:00,23.3247846844,1.11767061628,2.79197976898,0.0,3.54045821811,10.5176760807,5.1147367514,0.0,5.1147367514
 09/12  24:00:00,18.4940478994,0.802057755377,1.98011140067,0.0,2.55330491699,7.80157382632,1.6173411728,0.0,1.6173411728
 09/13  01:00:00,17.098237991,0.578735305323,1.39634855825,0.0,2.55330491699,7.21284921042,0.951560260168,0.0,0.951560260168
 09/13  02:00:00,16.3817261127,0.460274635031,1.09265965823,0.0,2.55330491699,6.91848690247,0.45165744921,0.0,0.45165744921
 09/13  03:00:00,16.1249176743,0.424905131147,1.01840187762,0.0,2.55330491699,6.7713057485,0.451663602579,0.0,0.451663602579
 09/13  04:00:00,18.2602038741,0.43580486716,1.06629489371,0.0,3.82705111198,7.57405300124,0.951709059832,0.0,0.951709059832
 09/13  05:00:00,22.8844537675,0.462695469209,1.12504172305,0.0,6.02426329834,9.91545327661,4.78658564865,0.0,4.78658564865
 09/13  06:00:00,26.6008518273,0.523077691519,1.24847314717,0.0,6.51253267309,14.7454349813,15.9604516601,0.0,15.9604516601
 09/13  07:00:00,26.1170350568,0.570706782908,1.36922798326,0.0,6.01364874671,18.163451543,16.9612733794,0.0,16.9612733794
 09/13  08:00:00,25.6188997409,0.917289157313,1.47026084186,0.0,4.35151303671,18.8798367041,16.2942232655,0.0,16.2942232655
 09/13  09:00:00,23.3258765151,1.02659119928,1.89156741459,0.0,3.78894180059,16.6187760998,14.2930703592,0.0,14.2930703592
 09/13  10:00:00,20.4741083788,1.03406955683,1.94894762391,0.0,3.78894180059,13.7021493968,12.9589684202,0.0,12.9589684202
 09/13  11:00:00,20.731253155,1.05711994705,2.03586085599,0.0,3.78894180059,13.8493305508,10.4575272846,0.0,10.4575272846
 09/13  12:00:00,22.0284747783,1.44524017473,3.25540346973,0.0,3.69398621738,13.6338449159,9.12342534566,0.0,9.12342534566
 09/13  13:00:00,21.9388141907,1.50220417096,3.38706228384,0.0,3.78894180059,13.2606059349,8.12284889143,0.0,8.12284889143
 09/13  14:00:00,20.4095843377,1.17879305901,2.32842469686,0.0,3.78894180059,13.1134247809,7.12227243721,0.0,7.12227243721
 09/13  15:00:00,21.280361209,1.0606104009,1.95237477286,0.0,4.71240779196,13.5549682428,8.12284889143,0.0,8.12284889143
 09/13  16:00:00,30.3168741367,1.48681645333,3.11232826076,0.0,7.18559832057,18.5321311015,9.4569508304,0.0,9.4569508304
 09/13  17:00:00,37.5385471854,1.60771000216,4.23535149143,0.0,8.38069375907,23.3147919321,12.4586801931,0.0,12.4586801931
 09/13  18:00:00,39.8809527469,1.66054283238,4.4575540889,0.0,10.6415932552,23.1212625696,14.6265958439,0.0,14.6265958439
 09/13  19:00:00,43.639147562,1.51647864292,3.97209107176,0.0,12.3080778603,20.4854999863,13.9595448744,0.0,13.9595448744
 09/13  20:00:00,41.9393139127,1.21368673181,3.01517022674,0.0,12.456681583,19.8967753704,12.7922056778,0.0,12.7922056778
 09/13  21:00:00,35.1528726524,0.854637962574,2.0512787577,0.0,9.18739968257,17.702556249,10.4575272846,0.0,10.4575272846
 09/13  22:00:00,27.4879717186,0.644526162268,1.53180218586,0.0,5.91811778209,14.0365255879,9.12342534566,0.0,9.12342534566
 09/13  23:00:00,20.8376672466,0.426789878204,0.995743069294,0.0,3.54045821811,10.5176760807,5.12111952876,0.0,5.12111952876
 09/13  24:00:00,16.42698452,0.218663884164,0.496441892408,0.0,2.55330491699,7.80157382632,1.61910193897,0.0,1.61910193897
 09/14  01:00:00,15.790200295,0.205215260698,0.461830906891,0.0,2.55330491699,7.21284921042,0.952456315162,0.0,0.952456315162
 09/14  02:00:00,15.4127172799,0.179226857277,0.404698603125,0.0,2.55330491699,6.91848690247,0.451882189312,0.0,0.451882189312
 09/14  03:00:00,15.1457098624,0.143061613487,0.321037583388,0.0,2.55330491699,6.7713057485,0.451888599376,0.0,0.451888599376
 09/14  04:00:00,17.177519364,0.130141639657,0.289273611073,0.0,3.82705111198,7.57405300124,0.952611323391,0.0,0.952611323391
 09/14  05:00:00,21.7256840089,0.134988716913,0.293978716813,0.0,6.02426329834,9.91545327661,4.79272971379,0.0,4.79272971379
 09/14  06:00:00,25.5563931461,0.225824793346,0.501267364157,0.0,6.51253267309,14.7454349813,15.981975248,0.0,15.981975248
 09/14  07:00:00,25.5382887222,0.41342647057,0.947761960995,0.0,6.01364874671,18.163451543,16.9841811599,0.0,16.9841811599
 09/14  08:00:00,25.192613272,0.811312259661,1.14995127065,0.0,4.35151303671,18.8798367041,16.3162147649,0.0,16.3162147649
 09/14  09:00:00,22.8498669075,0.925452333499,1.51669667285,0.0,3.78894180059,16.6187760998,14.3123129212,0.0,14.3123129212
 09/14  10:00:00,20.6211245004,1.0995663873,2.03046691502,0.0,3.78894180059,13.7021493968,12.9763783572,0.0,12.9763783572
 09/14  11:00:00,21.4328782245,1.26219177257,2.53241410003,0.0,3.78894180059,13.8493305508,10.4715010499,0.0,10.4715010499
 09/14  12:00:00,22.0009239878,1.47896164321,3.1941312108,0.0,3.69398621738,13.6338449159,9.13556648597,0.0,9.13556648597
 09/14  13:00:00,22.6187659033,1.69060642949,3.87861173795,0.0,3.78894180059,13.2606059349,8.13361556303,0.0,8.13361556303
 09/14  14:00:00,22.6865028192,1.75350929949,4.03062693781,0.0,3.78894180059,13.1134247809,7.13166464009,0.0,7.13166464009
 09/14  15:00:00,22.7175783701,1.43472108993,3.01548124495,0.0,4.71240779196,13.5549682428,8.13361556303,0.0,8.13361556303
 09/14  16:00:00,30.2438103981,1.46754405178,3.05853692373,0.0,7.18559832057,18.5321311015,9.46955012695,0.0,9.46955012695
 09/14  17:00:00,36.2233999373,1.27211802616,3.25579621936,0.0,8.38069375907,23.3147919321,12.4754028958,0.0,12.4754028958
 09/14  18:00:00,38.3324568628,1.29806673761,3.27153429957,0.0,10.6415932552,23.1212625696,14.6462965621,0.0,14.6462965621
 09/14  19:00:00,41.9605583542,1.10846162993,2.7015188769,0.0,12.3080778603,20.4854999863,13.9783292802,0.0,13.9783292802
 09/14  20:00:00,40.6643753366,0.886166456236,2.06775192626,0.0,12.456681583,19.8967753704,12.8093865368,0.0,12.8093865368
 09/14  21:00:00,34.4898506212,0.687162127132,1.55573256188,0.0,9.18739968257,17.702556249,10.4715010499,0.0,10.4715010499
 09/14  22:00:00,26.832901125,0.475134864765,1.04612288972,0.0,5.91811778209,14.0365255879,9.13556648597,0.0,9.13556648597
 09/14  23:00:00,20.3697718839,0.304209947808,0.650427636952,0.0,3.54045821811,10.5176760807,5.12776279421,0.0,5.12776279421
 09/14  24:00:00,16.2142180444,0.163841350737,0.338497950298,0.0,2.55330491699,7.80157382632,1.62093456392,0.0,1.62093456392
 09/15  01:00:00,15.4286569058,0.101835882772,0.203666895609,0.0,2.55330491699,7.21284921042,0.953388152581,0.0,0.953388152581
 09/15  02:00:00,15.0341736506,0.0697797607128,0.135602070419,0.0,2.55330491699,6.91848690247,0.459490077237,0.0073742056041,0.452115871633
 09/15  03:00:00,14.8272216043,0.0619245226452,0.0836864161539,0.0,2.55330491699,6.7713057485,0.817923588563,0.365801051417,0.452122537146
 09/15  04:00:00,16.9077746023,0.0927666145255,0.056903874495,0.0,3.82705111198,7.57405300124,2.22475269758,1.27120335822,0.953549339366
 09/15  05:00:00,21.5096488157,0.138149349777,0.0747828907187,0.0,6.02426329834,9.91545327661,6.79423924019,1.99512444573,4.79911479446
 09/15  06:00:00,25.142758772,0.189996846331,0.123460937031,0.0,6.51253267309,14.7454349813,18.5251928292,2.5208559202,16.004336909
 09/15  07:00:00,24.644147781,0.218628531408,0.248418958981,0.0,6.01364874671,18.163451543,18.874407057,1.86642666496,17.007980392
 09/15  08:00:00,24.2563518791,0.623696177931,0.401305959475,0.0,4.35151303671,18.8798367041,17.9681236191,1.62906156201,16.3390620571
 09/15  09:00:00,21.780981651,0.68983879406,0.683424955769,0.0,3.78894180059,16.6187760998,15.4326469365,1.1003426346,14.3323043019
 09/15  10:00:00,19.3233957134,0.794356445783,1.03794806956,0.0,3.78894180059,13.7021493968,13.5153003988,0.520834601873,12.994465797
 09/15  11:00:00,19.9918351994,0.912368414843,1.44119443264,0.0,3.78894180059,13.8493305508,10.6176803774,0.131661777181,10.4860186002
 09/15  12:00:00,20.2655585091,1.04815352697,1.88957384829,0.0,3.69398621738,13.6338449159,9.14818009525,0.0,9.14818009525
 09/15  13:00:00,20.3744678428,1.13455730893,2.19036279799,0.0,3.78894180059,13.2606059349,8.14480121655,0.0,8.14480121655
 09/15  14:00:00,20.5161597171,1.20965920095,2.40413393431,0.0,3.78894180059,13.1134247809,7.14142233784,0.0,7.14142233784
 09/15  15:00:00,22.3862882218,1.34258143246,2.77633075409,0.0,4.71240779196,13.5549682428,8.14480121655,0.0,8.14480121655
 09/15  16:00:00,30.3839406527,1.49306344709,3.17314778299,0.0,7.18559832057,18.5321311015,9.48263972149,0.0,9.48263972149
 09/15  17:00:00,36.3991873944,1.31523766178,3.38846404076,0.0,8.38069375907,23.3147919321,12.4927763576,0.0,12.4927763576
 09/15  18:00:00,38.3842246778,1.32324152474,3.29812732747,0.0,10.6415932552,23.1212625696,14.6667639281,0.0,14.6667639281
 09/15  19:00:00,41.6831871127,1.05599735305,2.47661191229,0.0,12.3080778603,20.4854999863,13.9978446757,0.0,13.9978446757
 09/15  20:00:00,40.519428473,0.865592854518,1.94337866438,0.0,12.456681583,19.8967753704,12.8272359839,0.0,12.8272359839
 09/15  21:00:00,34.456604452,0.69130593975,1.51834258006,0.0,9.18739968257,17.702556249,10.4860186002,0.0,10.4860186002
 09/15  22:00:00,26.8329206299,0.484352653324,1.03692460611,0.0,5.91811778209,14.0365255879,9.14818009525,0.0,9.14818009525
 09/15  23:00:00,20.4100997534,0.31996600638,0.67499944796,0.0,3.54045821811,10.5176760807,5.13466458042,0.0,5.13466458042
 09/15  24:00:00,16.3185093185,0.196049570996,0.410581004125,0.0,2.55330491699,7.80157382632,1.62283850494,0.0,1.62283850494
 09/16  01:00:00,15.4765264079,0.116904936395,0.236467344102,0.0,2.55330491699,7.21284921042,0.956560034104,0.00220453835641,0.954355495748
 09/16  02:00:00,15.0267819623,0.0822100416537,0.115780101141,0.0,2.55330491699,6.91848690247,0.901512408389,0.449153981543,0.452358426846
 09/16  03:00:00,14.8723171041,0.131016914233,0.0596895243568,0.0,2.55330491699,6.7713057485,2.49808480977,2.04571946326,0.452365346503
 09/16  04:00:00,17.0024174226,0.202230053926,0.042083255394,0.0,3.82705111198,7.57405300124,4.66103921825,3.70651638856,0.954522829688
 09/16  05:00:00,21.6061280607,0.262248323151,0.0471631623891,0.0,6.02426329834,9.91545327661,9.69339693368,4.88765793348,4.8057390002
 09/16  06:00:00,25.2265783181,0.298932499419,0.0983448300453,0.0,6.51253267309,14.7454349813,21.0979591457,5.0704291241,16.0275300216
 09/16  07:00:00,24.5348627297,0.293191197289,0.258100604282,0.0,6.01364874671,17.9699221805,20.3955758012,3.36291177349,17.0326640277
 09/16  08:00:00,22.6581986759,0.32450299615,0.548759506724,0.0,3.66783283761,18.1171033345,18.0453650168,1.68260664064,16.3627583762
 09/16  09:00:00,20.5940338648,0.475662075436,1.15706745684,0.0,3.10526160149,15.8560427302,14.7119145378,0.358875956666,14.3530385812
 09/16  10:00:00,18.6515597413,0.702312032101,1.90457007983,0.0,3.10526160149,12.9394160272,13.0150394243,0.001814041385,13.013225383
 09/16  11:00:00,19.7227792037,0.910058657805,2.6208617627,0.0,3.10526160149,13.0865971812,10.5010756363,0.0,10.5010756363
 09/16  12:00:00,20.2652385234,1.06386553708,3.15669535715,0.0,3.10526160149,12.9394160272,9.16126243811,0.0,9.16126243811
 09/16  13:00:00,20.7970601618,1.29810025845,3.89582573611,0.0,3.10526160149,12.4978725653,8.15640253946,0.0,8.15640253946
 09/16  14:00:00,21.335004298,1.46491715477,4.41413413005,0.0,3.10526160149,12.3506914113,7.1515426408,0.0,7.1515426408
 09/16  15:00:00,23.4350987666,1.64926813814,4.96486816196,0.0,4.02872759285,12.7922348732,8.15640253946,0.0,8.15640253946
 09/16  16:00:00,31.6887140647,1.86211421876,5.5552839921,0.0,6.50191812146,17.7693977319,9.49621573766,0.0,9.49621573766
 09/16  17:00:00,39.9145591093,2.13242728882,6.28017549115,0.0,8.38069375907,23.1212625696,12.5107954336,0.0,12.5107954336
 09/16  18:00:00,42.0596832566,2.14629070806,6.15053672293,0.0,10.6415932552,23.1212625696,14.6879918807,0.0,14.6879918807
 09/16  19:00:00,44.4678034994,1.72712254866,4.59010310338,0.0,12.3080778603,20.4854999863,14.0180852816,0.0,14.0180852816
 09/16  20:00:00,42.6025524181,1.40459192865,3.48750353534,0.0,12.456681583,19.8967753704,12.8457487332,0.0,12.8457487332
 09/16  21:00:00,36.0256328956,1.11935344795,2.65932351549,0.0,9.18739968257,17.702556249,10.5010756363,0.0,10.5010756363
 09/16  22:00:00,28.0259897019,0.813100281624,1.90124604977,0.0,5.91811778209,14.0365255879,9.16126243811,0.0,9.16126243811
 09/16  23:00:00,21.1561279689,0.53299095466,1.20800271514,0.0,3.54045821811,10.5176760807,5.1418228435,0.0,5.1418228435
 09/16  24:00:00,16.8273381164,0.34907223424,0.766387138775,0.0,2.55330491699,7.80157382632,1.62481319821,0.0,1.62481319821
 09/17  01:00:00,15.96102349,0.264264251723,0.57360511085,0.0,2.55330491699,7.21284921042,0.955358057512,0.0,0.955358057512
 09/17  02:00:00,15.5190265609,0.217023164391,0.473211577063,0.0,2.55330491699,6.91848690247,0.452609783001,0.0,0.452609783001
 09/17  03:00:00,15.2174539775,0.169510227956,0.366333084003,0.0,2.55330491699,6.7713057485,0.452616955439,0.0,0.452616955439
 09/17  04:00:00,17.1022941563,0.112656282401,0.231533760646,0.0,3.82705111198,7.57405300124,0.955531505802,0.0,0.955531505802
 09/17  05:00:00,21.6869968516,0.128066165857,0.26221411051,0.0,6.02426329834,9.91545327661,4.81260036968,0.0,4.81260036968
 09/17  06:00:00,25.3564350273,0.173339708291,0.353794330384,0.0,6.51253267309,14.7454349813,16.0515477182,0.0,16.0515477182
 09/17  07:00:00,25.1190587456,0.354736420137,0.780751397285,0.0,6.01364874671,17.9699221805,17.0582247572,0.0,17.0582247572
 09/17  08:00:00,23.772243963,0.562638265188,1.42466952486,0.0,3.66783283761,18.1171033345,16.3872967047,0.0,16.3872967047
 09/17  09:00:00,21.928002176,0.78889372004,2.17780412347,0.0,3.10526160149,15.8560427302,14.3745096186,0.0,14.3745096186
 09/17  10:00:00,20.1263720929,1.04631915212,3.03537531137,0.0,3.10526160149,12.9394160272,13.0326515597,0.0,13.0326515597
 09/17  11:00:00,21.8748032725,1.40426864457,4.27867584472,0.0,3.10526160149,13.0865971812,10.5166676992,0.0,10.5166676992
 09/17  12:00:00,23.5347076136,1.80369528355,5.68633470091,0.0,3.10526160149,12.9394160272,9.17480964033,0.0,9.17480964033
 09/17  13:00:00,24.9059122701,2.19924682286,7.10353128009,0.0,3.10526160149,12.4978725653,8.16841609614,0.0,8.16841609614
 09/17  14:00:00,25.8422717031,2.45111887172,7.93519981818,0.0,3.10526160149,12.3506914113,7.16202255195,0.0,7.16202255195
 09/17  15:00:00,28.1290218547,2.68000628278,8.62805310541,0.0,4.02872759285,12.7922348732,8.16841609614,0.0,8.16841609614
 09/17  16:00:00,36.6190457307,2.92725944481,9.42047043199,0.0,6.50191812146,17.7693977319,9.51027415506,0.0,9.51027415506
 09/17  17:00:00,44.7255194512,3.17152240997,10.0520407119,0.0,8.38069375907,23.1212625696,12.5294547876,0.0,12.5294547876
 09/17  18:00:00,45.9000039861,3.01760397646,9.11954418401,0.0,10.6415932552,23.1212625696,14.7099741334,0.0,14.7099741334
 09/17  19:00:00,47.8662943725,2.53460985349,7.18110667162,0.0,12.3080778603,20.4854999863,14.0390451039,0.0,14.0390451039
 09/17  20:00:00,45.9629980608,2.2217066606,6.03083444608,0.0,12.456681583,19.8967753704,12.8649193024,0.0,12.8649193024
 09/17  21:00:00,39.3489617336,1.93858426406,5.16342153734,0.0,9.18739968257,17.702556249,10.5166676992,0.0,10.5166676992
 09/17  22:00:00,30.5129136086,1.4627134817,3.73855675641,0.0,5.91811778209,14.0365255879,9.17480964033,0.0,9.17480964033
 09/17  23:00:00,23.0966380074,1.06084354882,2.62066015951,0.0,3.54045821811,10.5176760807,5.14923546358,0.0,5.14923546358
 09/17  24:00:00,18.6402135804,0.83668980501,2.09164503196,0.0,2.55330491699,7.80157382632,1.62685805892,0.0,1.62685805892
 09/18  01:00:00,17.1780490233,0.599227603255,1.45566729259,0.0,2.55330491699,7.21284921042,0.956395540335,0.0,0.956395540335
 09/18  02:00:00,16.1301120882,0.397060397295,0.904259871396,0.0,2.55330491699,6.91848690247,0.452869865551,0.0,0.452869865551
 09/18  03:00:00,15.5447188493,0.272597300649,0.590510883157,0.0,2.55330491699,6.7713057485,0.452877289349,0.0,0.452877289349
 09/18  04:00:00,17.3716053347,0.198878590894,0.414622630588,0.0,3.82705111198,7.57405300124,0.95657506875,0.0,0.95657506875
 09/18  05:00:00,21.9366512162,0.208485940072,0.431448700977,0.0,6.02426329834,9.91545327661,4.81969687134,0.0,4.81969687134
 09/18  06:00:00,25.6787226385,0.275924918725,0.573496731183,0.0,6.51253267309,14.7454349813,16.0763828869,0.0,16.0763828869
 09/18  07:00:00,25.7685121577,0.487454841092,1.10395702597,0.0,6.01364874671,18.163451543,17.084655011,0.0,17.084655011
 09/18  08:00:00,25.9878137289,1.00754958811,1.74891439909,0.0,4.35151303671,18.8798367041,16.4126697758,0.0,16.4126697758
 09/18  09:00:00,24.6092777104,1.30508043503,2.89647937418,0.0,3.78894180059,16.6187760998,14.3967110559,0.0,14.3967110559
 09/18  10:00:00,23.6636196239,1.72455793465,4.44797049113,0.0,3.78894180059,13.7021493968,13.0527385744,0.0,13.0527385744
 09/18  11:00:00,25.8492911035,2.16644315843,6.04457559317,0.0,3.78894180059,13.8493305508,10.5327901715,0.0,10.5327901715
 09/18  12:00:00,27.5280113605,2.60473970953,7.5954405172,0.0,3.69398621738,13.6338449159,9.18881769003,0.0,9.18881769003
 09/18  13:00:00,28.6546271855,2.90117818217,8.70390126746,0.0,3.78894180059,13.2606059349,8.1808383289,0.0,8.1808383289
 09/18  14:00:00,29.6136180782,3.14995501575,9.56129648061,0.0,3.78894180059,13.1134247809,7.17285896776,0.0,7.17285896776
 09/18  15:00:00,32.1764328079,3.41326545103,10.4957913216,0.0,4.71240779196,13.5549682428,8.1808383289,0.0,8.1808383289
 09/18  16:00:00,39.8716962721,3.48289614653,10.671070703,0.0,7.18559832057,18.5321311015,9.52481081041,0.0,9.52481081041
 09/18  17:00:00,44.8144717805,3.11975437516,9.99923171358,0.0,8.38069375907,23.3147919321,12.5487488938,0.0,12.5487488938
 09/18  18:00:00,46.2317086043,3.05354387219,9.41530890656,0.0,10.6415932552,23.1212625696,14.7327041763,0.0,14.7327041763
 09/18  19:00:00,49.1695380156,2.76961236183,8.24934780643,0.0,12.3080778603,20.4854999863,14.0607179355,0.0,14.0607179355
 09/18  20:00:00,47.151116278,2.45663320345,6.98402612041,0.0,12.456681583,19.8967753704,12.8847420142,0.0,12.8847420142
 09/18  21:00:00,39.6421965353,2.01681431659,5.37842628656,0.0,9.18739968257,17.702556249,10.5327901715,0.0,10.5327901715
 09/18  22:00:00,30.6659810278,1.51242856118,3.84190909617,0.0,5.91811778209,14.0365255879,9.18881769003,0.0,9.18881769003
 09/18  23:00:00,23.3251495674,1.12371257367,2.78630269465,0.0,3.54045821811,10.5176760807,5.15690024549,0.0,5.15690024549
 09/18  24:00:00,18.5817447867,0.829698183376,2.04016785994,0.0,2.55330491699,7.80157382632,1.62897248151,0.0,1.62897248151
 09/19  01:00:00,17.3512072245,0.647907551522,1.58014554553,0.0,2.55330491699,7.21284921042,0.957467636383,0.0,0.957467636383
 09/19  02:00:00,16.7006275907,0.543932445123,1.32790332606,0.0,2.55330491699,6.91848690247,0.453138597373,0.0,0.453138597373
 09/19  03:00:00,16.3980521364,0.497057568667,1.2193839022,0.0,2.55330491699,6.7713057485,0.45314627105,0.0,0.45314627105
 09/19  04:00:00,18.3133265651,0.45460283329,1.10061961859,0.0,3.82705111198,7.57405300124,0.957653209261,0.0,0.957653209261
 09/19  05:00:00,22.8136138792,0.450662958878,1.06623434511,0.0,6.02426329834,9.91545327661,4.82702640396,0.0,4.82702640396
 09/19  06:00:00,26.6719749909,0.546402795599,1.2962712067,0.0,6.51253267309,14.7454349813,16.1020281737,0.0,16.1020281737
 09/19  07:00:00,26.427356463,0.661499676327,1.58875649612,0.0,6.01364874671,18.163451543,17.1119469621,0.0,17.1119469621
 09/19  08:00:00,25.7775490184,0.963140886035,1.58305839072,0.0,4.35151303671,18.8798367041,16.4388700755,0.0,16.4388700755
 09/19  09:00:00,23.3057033668,1.03192686431,1.86605860134,0.0,3.78894180059,16.6187760998,14.4196363182,0.0,14.4196363182
 09/19  10:00:00,21.3555872166,1.26564418917,2.59885182931,0.0,3.78894180059,13.7021493968,13.0734804784,0.0,13.0734804784
 09/19  11:00:00,22.395219084,1.47585826862,3.28108846349,0.0,3.78894180059,13.8493305508,10.5494382787,0.0,10.5494382787
 09/19  12:00:00,22.6534399339,1.60386604835,3.72174275172,0.0,3.69398621738,13.6338449159,9.20328243887,0.0,9.20328243887
 09/19  13:00:00,23.2541133087,1.81035295478,4.39421261804,0.0,3.78894180059,13.2606059349,8.193665559,0.0,8.193665559
 09/19  14:00:00,23.4042870609,1.86332516056,4.63859531852,0.0,3.78894180059,13.1134247809,7.18404867913,0.0,7.18404867913
 09/19  15:00:00,23.3832994386,1.58585110274,3.53007230065,0.0,4.71240779196,13.5549682428,8.193665559,0.0,8.193665559
 09/19  16:00:00,29.6008120722,1.33304804643,2.5500346032,0.0,7.18559832057,18.5321311015,9.53982139883,0.0,9.53982139883
 09/19  17:00:00,35.5606891088,1.12820908655,2.73699433047,0.0,8.38069375907,23.3147919321,12.5686720384,0.0,12.5686720384
 09/19  18:00:00,39.3625991094,1.34111495728,3.36579499319,0.0,10.6415932552,23.1212625696,14.7561752782,0.0,14.7561752782
 09/19  19:00:00,42.658048555,1.28202347642,3.2254472312,0.0,12.3080778603,20.4854999863,14.0830973583,0.0,14.0830973583
 09/19  20:00:00,41.2560597395,1.03998361814,2.50561916723,0.0,12.456681583,19.8967753704,12.9052109984,0.0,12.9052109984
 09/19  21:00:00,34.8847927536,0.794961477644,1.84287534376,0.0,9.18739968257,17.702556249,10.5494382787,0.0,10.5494382787
 09/19  22:00:00,27.2814836587,0.597365093942,1.37247519425,0.0,5.91811778209,14.0365255879,9.20328243887,0.0,9.20328243887
 09/19  23:00:00,20.8716987821,0.443440163601,1.01312431938,0.0,3.54045821811,10.5176760807,5.16481491938,0.0,5.16481491938
 09/19  24:00:00,16.6625348176,0.292483097573,0.658172976643,0.0,2.55330491699,7.80157382632,1.63115583983,0.0,1.63115583983
 09/20  01:00:00,15.8072731448,0.212182450508,0.471936566868,0.0,2.55330491699,7.21284921042,0.958574027612,0.0,0.958574027612
 09/20  02:00:00,15.3257208349,0.155464494229,0.341464521174,0.0,2.55330491699,6.91848690247,0.453415898789,0.0,0.453415898789
 09/20  03:00:00,15.0389329421,0.113682227534,0.243640049085,0.0,2.55330491699,6.7713057485,0.453423820803,0.0,0.453423820803
 09/20  04:00:00,17.0560663299,0.0960955651539,0.201866651438,0.0,3.82705111198,7.57405300124,0.958765607846,0.0,0.958765607846
 09/20  05:00:00,21.63428401,0.109718022344,0.227849412478,0.0,6.02426329834,9.91545327661,4.85246968018,0.01788288287,4.83458679731
 09/20  06:00:00,25.2897745977,0.15380522097,0.306668388112,0.0,6.51253267309,14.7454349813,16.2721565254,0.143680540813,16.1284759846
 09/20  07:00:00,25.0854070221,0.284129539938,0.6241771916,0.0,6.01364874671,18.163451543,17.1968062365,0.0567137084546,17.140092528
 09/20  08:00:00,25.1412849171,0.793465865777,1.11646930966,0.0,4.35151303671,18.8798367041,16.4742185676,0.00832872269864,16.4658898449
 09/20  09:00:00,22.9536298735,0.942329496686,1.60358247567,0.0,3.78894180059,16.6187760998,14.4432786165,0.0,14.4432786165
 09/20  10:00:00,20.8031769494,1.12720008922,2.18488566207,0.0,3.78894180059,13.7021493968,13.0948711292,0.0,13.0948711292
 09/20  11:00:00,21.484626256,1.24968151994,2.59667238416,0.0,3.78894180059,13.8493305508,10.5666070905,0.0,10.5666070905
 09/20  12:00:00,22.1496365731,1.4867725216,3.33503291771,0.0,3.69398621738,13.6338449159,9.21819960324,0.0,9.21819960324
 09/20  13:00:00,22.4135638332,1.62211413121,3.74190196609,0.0,3.78894180059,13.2606059349,8.20689398778,0.0,8.20689398778
 09/20  14:00:00,21.6124613166,1.46533163543,3.24476309929,0.0,3.78894180059,13.1134247809,7.19558837232,0.0,7.19558837232
 09/20  15:00:00,22.6219544189,1.3934431487,2.961135235,0.0,4.71240779196,13.5549682428,8.20689398778,0.0,8.20689398778
 09/20  16:00:00,30.7292423117,1.59000295712,3.42150993198,0.0,7.18559832057,18.5321311015,9.55530147506,0.0,9.55530147506
 09/20  17:00:00,36.33164905,1.31111174927,3.32505160891,0.0,8.38069375907,23.3147919321,12.5892183214,0.0,12.5892183214
 09/20  18:00:00,38.7507689364,1.20874600223,2.88633377522,0.0,10.6415932552,23.1212625696,14.7803804883,0.0,14.7803804883
 09/20  19:00:00,41.2427402805,0.949423277987,2.14273915511,0.0,12.3080778603,20.4854999863,14.1061767446,0.0,14.1061767446
 09/20  20:00:00,39.9942235867,0.720454764938,1.5633118676,0.0,12.456681583,19.8967753704,12.9263201933,0.0,12.9263201933
 09/20  21:00:00,34.0411296426,0.575424533054,1.21874917741,0.0,9.18739968257,17.702556249,10.5666070905,0.0,10.5666070905
 09/20  22:00:00,26.620362688,0.423325053658,0.88539426389,0.0,5.91811778209,14.0365255879,9.21819960324,0.0,9.21819960324
 09/20  23:00:00,20.0528291059,0.210459172868,0.427235633929,0.0,3.54045821811,10.5176760807,5.1729771414,0.0,5.1729771414
 09/20  24:00:00,15.9252493529,0.0717757048707,0.141594904604,0.0,2.55330491699,7.80157382632,1.63340748728,0.0,1.63340748728
 09/21  01:00:00,15.2430085821,0.0511270592316,0.0687273954121,0.0,2.55330491699,7.21284921042,1.29277316809,0.333058782222,0.959714385867
 09/21  02:00:00,14.9734402727,0.0778835289259,0.0667649242867,0.0,2.55330491699,6.91848690247,1.34322472606,0.889523038472,0.453701687592
 09/21  03:00:00,14.8432055037,0.127771511782,0.03382332643,0.0,2.55330491699,6.7713057485,2.72337669249,2.26966683615,0.453709856341
 09/21  04:00:00,16.9711735653,0.190700335834,0.0223691162444,0.0,3.82705111198,7.57405300124,4.65778648827,3.69787455338,0.959911934886
 09/21  05:00:00,21.5634767143,0.235428759205,0.031331379909,0.0,6.02426329834,9.91545327661,9.35964931348,4.51727350073,4.84237581276
 09/21  06:00:00,25.1444348111,0.281040281947,0.0340935405052,0.0,6.51253267309,14.7454349813,21.5949380777,5.43921958986,16.1557184878
 09/21  07:00:00,24.5371120723,0.327323166347,0.0326886153761,0.0,6.01364874671,18.163451543,23.6150093439,6.44592596997,17.1690833739
 09/21  08:00:00,23.9987445943,0.759801963342,0.00759288923932,0.0,4.35151303671,18.8798367041,24.5239675288,8.03024644656,16.4937210822
 09/21  09:00:00,21.1809925558,0.76984911286,0.00342554179855,0.0,3.78894180059,16.6187760998,22.7358310669,8.26820011766,14.4676309492
 09/21  10:00:00,18.2793627439,0.784358155227,0.0039133906385,0.0,3.78894180059,13.7021493968,21.6711963745,8.55429218236,13.1169041921
 09/21  11:00:00,18.4385177188,0.799325188869,0.000920177999122,0.0,3.78894180059,13.8493305508,19.4769556409,8.89266411827,10.5842915226
 09/21  12:00:00,18.1265882327,0.798757098937,0.0,0.0,3.69398621738,13.6338449159,18.0998390696,8.86627430401,9.23356476558
 09/21  13:00:00,17.854313587,0.80476585112,0.0,0.0,3.78894180059,13.2606059349,17.1962628732,8.97574317545,8.22051969777
 09/21  14:00:00,17.7228191838,0.818926318725,0.00152628319802,0.0,3.78894180059,13.1134247809,16.4937366227,9.28626199277,7.20747462997
 09/21  15:00:00,19.0847564436,0.800609183238,0.0167712251611,0.0,4.71240779196,13.5549682428,17.07879176,8.8582720622,8.22051969777
 09/21  16:00:00,26.5445886977,0.800135044051,0.0267242310792,0.0,7.18559832057,18.5321311015,18.2777427637,8.70649630882,9.57124645484
 09/21  17:00:00,32.225708681,0.422766921763,0.107456067448,0.0,8.38069375907,23.3147919321,20.2428817103,7.63250005203,12.6103816582
 09/21  18:00:00,35.2711212554,0.425981437406,0.189450659063,0.0,10.6415932552,23.1212625696,21.6090125501,6.8036999116,14.8053126385
 09/21  19:00:00,38.7700271205,0.443422934986,0.176026338148,0.0,12.3080778603,20.4854999863,21.4492387936,7.31928953361,14.1299492599
 09/21  20:00:00,38.3318936092,0.468235413976,0.153201241124,0.0,12.456681583,19.8967753704,21.0451943548,8.09713100731,12.9480633475
 09/21  21:00:00,32.8608611022,0.49407922647,0.119825943594,0.0,9.18739968257,17.702556249,19.5962956503,9.0120041277,10.5842915226
 09/21  22:00:00,25.8713291813,0.528685499159,0.0310003117183,0.0,5.91811778209,14.0365255879,19.9643116809,10.7307469153,9.23356476558
 09/21  23:00:00,20.0159822066,0.600847907463,0.0,0.0,3.54045821811,10.5176760807,17.7781417373,12.5967572429,5.18138449437
 09/21  24:00:00,16.4004515224,0.688572779034,0.0,0.0,2.55330491699,7.80157382632,16.116631976,14.480905219,1.63572675707
 09/22  01:00:00,15.862266237,0.739112109575,0.0,0.0,2.55330491699,7.21284921042,16.5250231391,15.5641347661,0.960888372979
 09/22  02:00:00,15.6074951434,0.778703323916,0.0,0.0,2.55330491699,6.91848690247,16.8743715734,16.4203756944,0.453995879069
 09/22  03:00:00,15.4799519963,0.79834133078,0.0,0.0,2.55330491699,6.7713057485,17.2659203596,16.8119160667,0.454004292891
 09/22  04:00:00,17.5576807148,0.799576601523,0.0,0.0,3.82705111198,7.57405300124,17.7714254614,16.8103336107,0.961091850737
 09/22  05:00:00,22.0659437747,0.769227199503,0.0,0.0,6.02426329834,9.91545327661,20.9868734077,16.1364822638,4.85039114395
 09/22  06:00:00,26.427488276,0.705353954081,0.0,0.0,6.51253267309,14.7454349813,30.9149230198,14.7311754035,16.1837476163
 09/22  07:00:00,24.8596730276,0.682572736977,0.0,0.0,6.01364874671,18.163451543,31.4602423369,14.2613314225,17.1989109144
 09/22  08:00:00,24.2771960636,1.04584632193,0.0,0.0,4.35151303671,18.8798367041,30.6272477474,14.1048922017,16.5223555457
 09/22  09:00:00,21.3285878266,0.917816433953,0.00305349148258,0.0,3.78894180059,16.6187760998,25.7520406272,11.2593545225,14.4926861047
 09/22  10:00:00,18.3892474293,0.79526111528,0.102895115985,0.0,3.78894180059,13.7021493968,20.8321247935,7.69255165109,13.1395731424
 09/22  11:00:00,18.5609792251,0.716759379598,0.205947493542,0.0,3.78894180059,13.8493305508,15.957067751,5.35458141303,10.602486338
 09/22  12:00:00,18.1044092559,0.656992232087,0.119585890027,0.0,3.69398621738,13.6338449159,13.9652970128,4.71592363721,9.24937337562
 09/22  13:00:00,17.9039973433,0.595831338577,0.258618268821,0.0,3.78894180059,13.2606059349,10.930514857,2.69597620315,8.23453865385
 09/22  14:00:00,17.8200992288,0.567626986403,0.350105660562,0.0,3.78894180059,13.1134247809,8.73686634504,1.51716241296,7.21970393208
 09/22  15:00:00,19.3698742773,0.598294361572,0.504203880518,0.0,4.71240779196,13.5549682428,9.10723314653,0.872694492683,8.23453865385
 09/22  16:00:00,26.7727952319,0.578439814281,0.476625995069,0.0,7.18559832057,18.5321311015,10.1194347524,0.531783136172,9.58765161621
 09/22  17:00:00,32.4377145358,0.240560759313,0.501668084646,0.0,8.38069375907,23.3147919321,12.7146977465,0.0825419650264,12.6321557815
 09/22  18:00:00,35.4911287309,0.271738553362,0.563701018648,0.0,10.6415932552,23.1212625696,14.8723030091,0.0413386637377,14.8309643453
 09/22  19:00:00,38.7524309397,0.214214219894,0.38763887246,0.0,12.3080778603,20.4854999863,14.5629010134,0.408493149236,14.1544078642
 09/22  20:00:00,38.1996366669,0.200648612252,0.288531100469,0.0,12.456681583,19.8967753704,14.0299626805,1.05952865843,12.9704340221
 09/22  21:00:00,32.7000952327,0.226468662522,0.226670638038,0.0,9.18739968257,17.702556249,12.8155720274,2.21308568939,10.602486338
 09/22  22:00:00,25.7100377886,0.287224787481,0.111169630627,0.0,5.91811778209,14.0365255879,13.9752883537,4.72591497804,9.24937337562
 09/22  23:00:00,19.8423601,0.393090782323,0.0341350185858,0.0,3.54045821811,10.5176760807,13.0236539802,7.83361949166,5.19003448855
 09/22  24:00:00,16.2238375272,0.511958783777,0.0,0.0,2.55330491699,7.80157382632,12.4277822561,10.7896692937,1.63811296236
 09/23  01:00:00,15.7090226411,0.585868513642,0.0,0.0,2.55330491699,7.21284921042,13.2867766123,12.3246809715,0.962095640867
 09/23  02:00:00,15.4776990179,0.648907198415,0.0,0.0,2.55330491699,6.91848690247,14.0901993239,13.6359009379,0.454298386027
 09/23  03:00:00,15.3623125433,0.680701877774,0.0,0.0,2.55330491699,6.7713057485,14.6971199149,14.2428128717,0.454307043197
 09/23  04:00:00,17.4612705963,0.703166483033,0.0,0.0,3.82705111198,7.57405300124,15.6573311321,14.6950261263,0.962305005825
 09/23  05:00:00,21.9904292346,0.693712659391,0.0,0.0,6.02426329834,9.91545327661,19.3378360336,14.4792056161,4.85863041751
 09/23  06:00:00,26.3497288467,0.627594524733,0.0,0.0,6.51253267309,14.7454349813,29.2381034181,13.0255483483,16.2125550698
 09/23  07:00:00,24.5117647729,0.527035638241,0.00115820645972,0.0,6.01364874671,17.9699221805,28.0575278945,10.8279615783,17.2295663162
 09/23  08:00:00,22.2614613247,0.473864097079,0.00266105457889,0.0,3.66783283761,18.1171033345,26.1758288054,9.62404405008,16.5517847553
 09/23  09:00:00,19.4267177893,0.387674418101,0.0777390386713,0.0,3.10526160149,15.8560427302,21.5782696731,7.05983300989,14.5184366632
 09/23  10:00:00,16.6368428574,0.329174041565,0.26299118647,0.0,3.10526160149,12.9394160272,17.3942848407,4.23141357393,13.1628712667
 09/23  11:00:00,16.8530660472,0.276125367248,0.385081896778,0.0,3.10526160149,13.0865971812,12.833382101,2.21219595271,10.6211861483
 09/23  12:00:00,17.1725229886,0.370211987362,0.757633372115,0.0,3.10526160149,12.9394160272,10.3479563557,1.08233560392,9.2656207518
 09/23  13:00:00,17.0056522664,0.429412069672,0.973106029548,0.0,3.10526160149,12.4978725653,8.80411099633,0.555164291896,8.24894670443
 09/23  14:00:00,16.9689078713,0.446443059554,1.0665117986,0.0,3.10526160149,12.3506914113,7.37455972701,0.142287069959,7.23227265706
 09/23  15:00:00,18.3767046143,0.454378582607,1.10136356523,0.0,4.02872759285,12.7922348732,8.24894670443,0.0,8.24894670443
 09/23  16:00:00,25.7163799733,0.421937810458,1.023126309,0.0,6.50191812146,17.7693977319,9.60451210093,0.0,9.60451210093
 09/23  17:00:00,33.3671945633,0.54950705911,1.31573117481,0.0,8.38069375907,23.1212625696,12.654534243,0.0,12.654534243
 09/23  18:00:00,36.5345433131,0.562129048518,1.31672510569,0.0,10.6415932552,23.1212625696,14.8573280124,0.0,14.8573280124
 09/23  19:00:00,39.7000067473,0.473167910049,1.0762609899,0.0,12.3080778603,20.4854999863,14.1795453141,0.0,14.1795453141
 09/23  20:00:00,39.0334795382,0.410306286954,0.912716297121,0.0,12.456681583,19.8967753704,12.9934255922,0.0,12.9934255922
 09/23  21:00:00,33.3175462412,0.336352065074,0.734238243956,0.0,9.18739968257,17.702556249,10.6211861483,0.0,10.6211861483
 09/23  22:00:00,26.0167968416,0.225983775058,0.479169696105,0.0,5.91811778209,14.0365255879,9.3118862892,0.0462655373931,9.2656207518
 09/23  23:00:00,19.8769955447,0.161515735489,0.300345510099,0.0,3.54045821811,10.5176760807,5.62122682786,0.422302265555,5.19892456231
 09/23  24:00:00,16.0397363765,0.137248284238,0.190609348929,0.0,2.55330491699,7.80157382632,2.62392340464,0.983358008144,1.6405653965
 09/24  01:00:00,15.4070969415,0.14403554584,0.139907268226,0.0,2.55330491699,7.21284921042,2.55146551663,1.58812968499,0.963335831637
 09/24  02:00:00,15.0959575009,0.163626023545,0.103539657873,0.0,2.55330491699,6.91848690247,2.75922229928,2.30461318046,0.454609118819
 09/24  03:00:00,14.9523115711,0.18274219275,0.087958712844,0.0,2.55330491699,6.7713057485,3.28020382315,2.8255858056,0.45461801755
 09/24  04:00:00,17.0566772154,0.226583644162,0.0719894579641,0.0,3.82705111198,7.57405300124,4.82025094593,3.85669990517,0.963551040753
 09/24  05:00:00,21.6353358905,0.235249299986,0.103370015281,0.0,6.02426329834,9.91545327661,8.59856199746,3.73147080376,4.86709119371
 09/24  06:00:00,26.1672329798,0.252424489763,0.192674168147,0.0,6.51253267309,14.7454349813,19.4833185894,3.24118627167,16.2421323178
 09/24  07:00:00,24.4941172681,0.265916611277,0.244629728655,0.0,6.01364874671,17.9699221805,20.3252770347,3.0642365335,17.2610405012
 09/24  08:00:00,22.4280907106,0.275217025524,0.367937512065,0.0,3.66783283761,18.1171033345,18.8288634628,2.2468634668,16.581999996
 09/24  09:00:00,20.1455221065,0.381116969521,0.80310080446,0.0,3.10526160149,15.8560427302,15.4843851977,0.939510198855,14.5448749989
 09/24  10:00:00,17.8652748037,0.534713333409,1.28588384092,0.0,3.10526160149,12.9394160272,13.5074150553,0.32062338965,13.1867916656
 09/24  11:00:00,18.5016238618,0.653449823604,1.65631525494,0.0,3.10526160149,13.0865971812,10.6571692372,0.0167838213656,10.6403854158
 09/24  12:00:00,18.1500173499,0.614187982228,1.49115173847,0.0,3.10526160149,12.9394160272,9.28230208262,0.0,9.28230208262
 09/24  13:00:00,17.2559805034,0.485769817346,1.16707651884,0.0,3.10526160149,12.4978725653,8.2637395827,0.0,8.2637395827
 09/24  14:00:00,17.7431359095,0.661590059122,1.62559283717,0.0,3.10526160149,12.3506914113,7.24517708278,0.0,7.24517708278
 09/24  15:00:00,18.6161798103,0.527503273498,1.26771407025,0.0,4.02872759285,12.7922348732,8.2637395827,0.0,8.2637395827
 09/24  16:00:00,26.2200165168,0.580681313934,1.368019349,0.0,6.50191812146,17.7693977319,9.62182291593,0.0,9.62182291593
 09/24  17:00:00,33.7967166313,0.682195626283,1.61256467568,0.0,8.38069375907,23.1212625696,12.6775104157,0.0,12.6775104157
 09/24  18:00:00,37.2001640013,0.760213644953,1.78426119737,0.0,10.6415932552,23.1212625696,14.8843958322,0.0,14.8843958322
 09/24  19:00:00,40.1164650522,0.606896346924,1.35899085788,0.0,12.3080778603,20.4854999863,14.2053541656,0.0,14.2053541656
 09/24  20:00:00,39.3213750762,0.50929757256,1.10162054952,0.0,12.456681583,19.8967753704,13.017031249,0.0,13.017031249
 09/24  21:00:00,33.5793685235,0.425981295836,0.906431295516,0.0,9.18739968257,17.702556249,10.6403854158,0.0,10.6403854158
 09/24  22:00:00,26.1750166312,0.279434171781,0.583939088965,0.0,5.91811778209,14.0365255879,9.28230208262,0.0,9.28230208262
 09/24  23:00:00,19.9081241009,0.16513310189,0.327856699939,0.0,3.54045821811,10.5176760807,5.32350921106,0.115457128114,5.20805208294
 09/24  24:00:00,15.9858776326,0.129297653911,0.144701235316,0.0,2.55330491699,7.80157382632,2.82417085992,1.18108752669,1.64308333323
 09/25  01:00:00,15.3663393941,0.166886569053,0.0762986975661,0.0,2.55330491699,7.21284921042,3.61400044848,2.64939187078,0.964608577693
 09/25  02:00:00,15.1026942908,0.224624628304,0.0492778430023,0.0,2.55330491699,6.91848690247,4.57620258373,4.12127459836,0.454927985371
 09/25  03:00:00,14.9999248617,0.288516272569,0.0297979236658,0.0,2.55330491699,6.7713057485,6.10097076473,5.64603364092,0.454937123813
 09/25  04:00:00,17.1219680307,0.343606455076,0.020257462331,0.0,3.82705111198,7.57405300124,7.85300016019,6.88817057379,0.964829586407
 09/25  05:00:00,21.7030652362,0.378564039166,0.0277846218136,0.0,6.02426329834,9.91545327661,12.3920528863,7.51628191907,4.8757709672
 09/25  06:00:00,26.1709845918,0.395344354448,0.0535059154316,0.0,6.51253267309,14.7454349813,23.8741360495,7.6016654481,16.2724706014
 09/25  07:00:00,24.6636925173,0.367836765682,0.118755460971,0.0,6.01364874671,18.163451543,23.6252581515,6.33193400302,17.2933241485
 09/25  08:00:00,24.1903333222,0.716366327792,0.242617252674,0.0,4.35151303671,18.8798367041,21.3443308093,4.73133848956,16.6129923198
 09/25  09:00:00,21.8905898018,0.772874951244,0.709996949393,0.0,3.78894180059,16.6187760998,16.8811482424,2.30915496016,14.5719932822
 09/25  10:00:00,19.7230088686,0.910802766309,1.32111490424,0.0,3.78894180059,13.7021493968,14.1298331308,0.918505875488,13.2113272553
 09/25  11:00:00,20.4461312345,1.03259562482,1.77526325772,0.0,3.78894180059,13.8493305508,10.9784111478,0.318332692856,10.6600784549
 09/25  12:00:00,20.5892822784,1.13865179323,2.1227993514,0.0,3.69398621738,13.6338449159,9.31745375352,0.0180413254634,9.29941242806
 09/25  13:00:00,20.7733795715,1.24255536918,2.48127646645,0.0,3.78894180059,13.2606059349,8.2789129079,0.0,8.2789129079
 09/25  14:00:00,21.1288211968,1.36581506847,2.86063954645,0.0,3.78894180059,13.1134247809,7.25841338774,0.0,7.25841338774
 09/25  15:00:00,22.9014406477,1.47584140501,3.1582232075,0.0,4.71240779196,13.5549682428,8.2789129079,0.0,8.2789129079
 09/25  16:00:00,30.8438531225,1.61380423425,3.51231946564,0.0,7.18559832057,18.5321311015,9.63957893478,0.0,9.63957893478
 09/25  17:00:00,36.7296100924,1.39384514625,3.6402792543,0.0,8.38069375907,23.3147919321,12.7010774953,0.0,12.7010774953
 09/25  18:00:00,40.2226161741,1.33087593742,3.34321774442,0.0,10.6415932552,23.1212625696,14.9121597889,0.0,14.9121597889
 09/25  19:00:00,41.9259624722,1.10999564818,2.6653889767,0.0,12.3080778603,20.4854999863,14.2318267755,0.0,14.2318267755
 09/25  20:00:00,40.8360021387,0.937589004995,2.18795617954,0.0,12.456681583,19.8967753704,13.041244002,0.0,13.041244002
 09/25  21:00:00,34.675964859,0.740883788038,1.6881251388,0.0,9.18739968257,17.702556249,10.6600784549,0.0,10.6600784549
 09/25  22:00:00,26.9631642334,0.51251802569,1.13900283719,0.0,5.91811778209,14.0365255879,9.29941242806,0.0,9.29941242806
 09/25  23:00:00,20.4056258358,0.31431748503,0.676174051674,0.0,3.54045821811,10.5176760807,5.21741434743,0.0,5.21741434743
 09/25  24:00:00,16.3073718519,0.191601000582,0.403892107977,0.0,2.55330491699,7.80157382632,1.64566602688,0.0,1.64566602688
 09/26  01:00:00,15.5025787971,0.125672918594,0.253751751092,0.0,2.55330491699,7.21284921042,1.02757960912,0.061666107278,0.965913501844
 09/26  02:00:00,15.0651488395,0.105512578533,0.13084444147,0.0,2.55330491699,6.91848690247,1.27927984861,0.8240249574,0.455254891206
 09/26  03:00:00,14.9061898346,0.135776469537,0.0888026996156,0.0,2.55330491699,6.7713057485,2.32290687535,1.86764260791,0.455264267446
 09/26  04:00:00,17.0159028105,0.174647112358,0.0831515849138,0.0,3.82705111198,7.57405300124,3.68345467598,2.71731441191,0.966140264064
 09/26  05:00:00,21.6109024423,0.219173702895,0.0950121641841,0.0,6.02426329834,9.91545327661,8.38295892589,3.49829175812,4.88466716777
 09/26  06:00:00,26.1359777388,0.266737271392,0.147106145495,0.0,6.51253267309,14.7454349813,20.2261442728,3.92258333634,16.3035609365
 09/26  07:00:00,24.745946018,0.272772504552,0.296073222815,0.0,6.01364874671,18.163451543,19.9707487486,2.64434105094,17.3264076977
 09/26  08:00:00,24.5620640488,0.698526047885,0.632188259235,0.0,4.35151303671,18.8798367041,18.0282167614,1.38346421284,16.6447525485
 09/26  09:00:00,22.6682710019,0.878941870645,1.38161123001,0.0,3.78894180059,16.6187760998,14.9494679518,0.349684469353,14.5997834824
 09/26  10:00:00,20.762195193,1.10201019898,2.16909379594,0.0,3.78894180059,13.7021493968,13.2390068226,0.00253605285044,13.2364707698
 09/26  11:00:00,21.5251439139,1.24746641564,2.63940514638,0.0,3.78894180059,13.8493305508,10.6802594337,0.0,10.6802594337
 09/26  12:00:00,21.7116182839,1.37753163331,3.00625551678,0.0,3.69398621738,13.6338449159,9.31694672104,0.0,9.31694672104
 09/26  13:00:00,22.436187494,1.61075521807,3.77588454007,0.0,3.78894180059,13.2606059349,8.29446218659,0.0,8.29446218659
 09/26  14:00:00,23.2793338178,1.85062545701,4.52634177893,0.0,3.78894180059,13.1134247809,7.27197765213,0.0,7.27197765213
 09/26  15:00:00,25.2240183833,2.00610111306,4.95054123502,0.0,4.71240779196,13.5549682428,8.29446218659,0.0,8.29446218659
 09/26  16:00:00,33.0024834893,2.12994551199,5.1548085547,0.0,7.18559832057,18.5321311015,9.6577748992,0.0,9.6577748992
 09/26  17:00:00,38.7354360929,1.91070154806,5.129248853,0.0,8.38069375907,23.3147919321,12.7252285026,0.0,12.7252285026
 09/26  18:00:00,42.0625962383,1.8194006865,4.6946730595,0.0,10.6415932552,23.1212625696,14.9406116606,0.0,14.9406116606
 09/26  19:00:00,44.193606136,1.70496103066,4.33806725795,0.0,12.3080778603,20.4854999863,14.2589553043,0.0,14.2589553043
 09/26  20:00:00,42.9682203964,1.50582181964,3.75194162261,0.0,12.456681583,19.8967753704,13.0660566807,0.0,13.0660566807
 09/26  21:00:00,36.1260832084,1.15083329151,2.72829398471,0.0,9.18739968257,17.702556249,10.6802594337,0.0,10.6802594337
 09/26  22:00:00,27.6635149858,0.725589671792,1.6262819435,0.0,5.91811778209,14.0365255879,9.31694672104,0.0,9.31694672104
 09/26  23:00:00,20.7936545826,0.436593406196,0.941926877263,0.0,3.54045821811,10.5176760807,5.22700858321,0.0,5.22700858321
 09/26  24:00:00,16.6369302046,0.293797841532,0.631253619653,0.0,2.55330491699,7.80157382632,1.64831271261,0.0,1.64831271261
 09/27  01:00:00,15.8126467961,0.219859914345,0.469632754275,0.0,2.55330491699,7.21284921042,0.967250217415,0.0,0.967250217415
 09/27  02:00:00,15.3327095355,0.162617013766,0.341300702267,0.0,2.55330491699,6.91848690247,0.455589739477,0.0,0.455589739477
 09/27  03:00:00,15.0592086918,0.122655665711,0.254942360587,0.0,2.55330491699,6.7713057485,0.455599351537,0.0,0.455599351537
 09/27  04:00:00,17.1057595607,0.112359591016,0.235295856453,0.0,3.82705111198,7.57405300124,0.967482685506,0.0,0.967482685506
 09/27  05:00:00,21.7615667797,0.147881789998,0.3169684145,0.0,6.02426329834,9.91545327661,4.8937771611,0.0,4.8937771611
 09/27  06:00:00,26.4102726441,0.216339658336,0.471798663861,0.0,6.51253267309,14.7454349813,16.3353941162,0.0,16.3353941162
 09/27  07:00:00,25.0445848002,0.267891402261,0.599593107336,0.0,6.01364874671,18.163451543,17.3602813512,0.0,17.3602813512
 09/27  08:00:00,24.3188635127,0.584083691619,0.503430079367,0.0,4.35151303671,18.8798367041,16.6822321034,0.00496082660696,16.6772712768
 09/27  09:00:00,21.6076083094,0.602739693375,0.597150714785,0.0,3.78894180059,16.6187760998,14.6627898939,0.0345525242053,14.6282373697
 09/27  10:00:00,19.6703366808,0.858016896758,1.321228586,0.0,3.78894180059,13.7021493968,13.262214763,0.0,13.262214763
 09/27  11:00:00,20.5368548677,1.04668132146,1.85190119428,0.0,3.78894180059,13.8493305508,10.7009223756,0.0,10.7009223756
 09/27  12:00:00,20.7000190826,1.17309800675,2.19908994209,0.0,3.69398621738,13.6338449159,9.33489976896,0.0,9.33489976896
 09/27  13:00:00,20.8999536082,1.28735371346,2.56305215885,0.0,3.78894180059,13.2606059349,8.31038281399,0.0,8.31038281399
 09/27  14:00:00,21.046483268,1.3687306226,2.77538606356,0.0,3.78894180059,13.1134247809,7.28586585901,0.0,7.28586585901
 09/27  15:00:00,22.6574324759,1.44820414944,2.94185229123,0.0,4.71240779196,13.5549682428,8.31038281399,0.0,8.31038281399
 09/27  16:00:00,29.9684137413,1.44723618964,2.8034481291,0.0,7.18559832057,18.5321311015,9.67640542062,0.0,9.67640542062
 09/27  17:00:00,35.14408045,1.04154437564,2.40705038256,0.0,8.38069375907,23.3147919321,12.7499562856,0.0,12.7499562856
 09/27  18:00:00,38.9064811608,1.02796166563,2.32999700291,0.0,10.6415932552,23.1212625696,14.9697430213,0.0,14.9697430213
 09/27  19:00:00,41.0583687257,0.898555466177,2.00923541216,0.0,12.3080778603,20.4854999863,14.286731718,0.0,14.286731718
 09/27  20:00:00,40.3420912886,0.812440903147,1.81919343128,0.0,12.456681583,19.8967753704,13.0914619372,0.0,13.0914619372
 09/27  21:00:00,34.4384063996,0.680296714353,1.51115375308,0.0,9.18739968257,17.702556249,10.7009223756,0.0,10.7009223756
