Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  22:00:00,26.7437815423,0.455090673852,0.977047498005,0.0,5.91811778209,14.0365255879,9.33489976896,0.0,9.33489976896
 09/27  23:00:00,20.235050956,0.266155168002,0.553761488891,0.0,3.54045821811,10.5176760807,5.23683194906,0.0,5.23683194906
 09/27  24:00:00,16.1771225132,0.15429485036,0.310948919429,0.0,2.55330491699,7.80157382632,1.68543208735,0.0344094807116,1.65102260664
 09/28  01:00:00,15.4241253105,0.116331175966,0.184640007037,0.0,2.55330491699,7.21284921042,1.45182386806,0.483205539694,0.968618328364
 09/28  02:00:00,15.0650792801,0.118899943189,0.11738751748,0.0,2.55330491699,6.91848690247,1.66652590457,1.21059347358,0.455932430992
 09/28  03:00:00,14.9153268179,0.152872256189,0.0808438961972,0.0,2.55330491699,6.7713057485,2.73882390033,2.28288162349,0.455942276831
 09/28  04:00:00,17.0264975563,0.191346321352,0.077047121698,0.0,3.82705111198,7.57405300124,4.07169094194,3.10283448881,0.968856453132
 09/28  05:00:00,21.6261918069,0.22295094066,0.106524291088,0.0,6.02426329834,9.91545327661,8.3317116689,3.42861341939,4.90309824952
 09/28  06:00:00,26.148477483,0.257353047283,0.168990113761,0.0,6.51253267309,14.7454349813,19.8504096857,3.48244897216,16.3679607135
 09/28  07:00:00,24.6659097502,0.286047495638,0.202761963973,0.0,6.01364874671,18.163451543,21.1478868068,3.75295172888,17.3949350779
 09/28  08:00:00,24.0395140664,0.684972231056,0.123192093634,0.0,4.35151303671,18.8798367041,21.8827318938,5.17219301938,16.7105388745
 09/28  09:00:00,21.2140466838,0.692398914525,0.113929868083,0.0,3.78894180059,16.6187760998,20.0800929234,5.42274640575,14.6573465177
 09/28  10:00:00,18.3621412598,0.675510465478,0.195539596257,0.0,3.78894180059,13.7021493968,17.7223003394,4.43374872819,13.2885516112
 09/28  11:00:00,18.6380549225,0.658410411492,0.341372159097,0.0,3.78894180059,13.8493305508,13.8188842039,3.09682304224,10.7220611616
 09/28  12:00:00,18.5016351615,0.67469279055,0.499111237114,0.0,3.69398621738,13.6338449159,11.4735942853,2.12032803006,9.3532662552
 09/28  13:00:00,18.4431749385,0.699068067378,0.69455913524,0.0,3.78894180059,13.2606059349,9.64677792782,1.32010785246,8.32667007536
 09/28  14:00:00,18.3824727371,0.703530757625,0.776575397627,0.0,3.78894180059,13.1134247809,8.13538973811,0.835315842581,7.30007389553
 09/28  15:00:00,19.8035377946,0.710726925394,0.825434833959,0.0,4.71240779196,13.5549682428,8.88815976945,0.561489694093,8.32667007536
 09/28  16:00:00,27.1879142243,0.684777685024,0.78540711674,0.0,7.18559832057,18.5321311015,9.98859462954,0.29312964773,9.69546498181
 09/28  17:00:00,33.1637119044,0.445287852034,1.02293836051,0.0,8.38069375907,23.3147919321,12.7837297839,0.00847626262521,12.7752535213
 09/28  18:00:00,37.2783567102,0.52528473935,1.20454947861,0.0,10.6415932552,23.1212625696,14.9995452443,0.0,14.9995452443
 09/28  19:00:00,39.6743967813,0.470762680224,1.05305625368,0.0,12.3080778603,20.4854999863,14.3236698624,0.00852207129758,14.3151477911
 09/28  20:00:00,39.0097352833,0.41483311809,0.884445211088,0.0,12.456681583,19.8967753704,13.3072023458,0.189750097912,13.1174522479
 09/28  21:00:00,33.3697703002,0.36934055325,0.753473814743,0.0,9.18739968257,17.702556249,11.1658400264,0.443778864791,10.7220611616
 09/28  22:00:00,26.181022684,0.304549382956,0.564829930581,0.0,5.91811778209,14.0365255879,10.3185377787,0.965271523544,9.3532662552
 09/28  23:00:00,20.0101267644,0.268438721474,0.326553743811,0.0,3.54045821811,10.5176760807,7.61449921204,2.36761767618,5.24688153586
 09/28  24:00:00,16.1786234906,0.30609255054,0.160652196709,0.0,2.55330491699,7.80157382632,6.30431300669,4.65051810024,1.65379490644
 09/29  01:00:00,15.5539249002,0.340663127864,0.0901076449001,0.0,2.55330491699,7.21284921042,7.00930887284,6.03929144345,0.970017429395
 09/29  02:00:00,15.2497989708,0.382392787446,0.0386143639173,0.0,2.55330491699,6.91848690247,7.88482127857,7.42853841432,0.456282864244
 09/29  03:00:00,15.1196837362,0.423796087644,0.0142769830526,0.0,2.55330491699,6.7713057485,8.99250074221,8.53620780045,0.456292941756
 09/29  04:00:00,17.2282007061,0.466566700396,0.00352989248369,0.0,3.82705111198,7.57405300124,10.5200333033,9.54977214323,0.97026116008
 09/29  05:00:00,21.7782949883,0.460794393785,0.0207840192968,0.0,6.02426329834,9.91545327661,14.1243626253,9.21173495243,4.91262767283
 09/29  06:00:00,26.2795266217,0.428517581458,0.128874718263,0.0,6.51253267309,14.7454349813,23.8072034858,7.40595240158,16.4012510842
 09/29  07:00:00,24.8290199787,0.385757290891,0.266162397187,0.0,6.01364874671,18.163451543,22.703283016,5.27292440068,17.4303586153
 09/29  08:00:00,24.4604544002,0.750165495495,0.478939162966,0.0,4.35151303671,18.8798367041,20.4215963578,3.67705086816,16.7445454896
 09/29  09:00:00,22.384417186,0.840032935983,1.13666634879,0.0,3.78894180059,16.6187760998,16.0894143199,1.40231201397,14.687102306
 09/29  10:00:00,20.4181268229,1.01714290165,1.90989272315,0.0,3.78894180059,13.7021493968,13.563300889,0.24782737405,13.3154735149
 09/29  11:00:00,21.3178913202,1.17511409293,2.50450487535,0.0,3.78894180059,13.8493305508,10.7436695317,0.0,10.7436695317
 09/29  12:00:00,20.7085508233,1.11578573606,2.26493395344,0.0,3.69398621738,13.6338449159,9.37204074068,0.0,9.37204074068
 09/29  13:00:00,20.3210287229,1.09389885492,2.1775821321,0.0,3.78894180059,13.2606059349,8.34331914739,0.0,8.34331914739
 09/29  14:00:00,19.7676680251,0.999398726929,1.86590271626,0.0,3.78894180059,13.1134247809,7.31459755411,0.0,7.31459755411
 09/29  15:00:00,20.7933174242,0.931259294036,1.59468209492,0.0,4.71240779196,13.5549682428,8.34331914739,0.0,8.34331914739
 09/29  16:00:00,28.6012934135,1.04604936454,1.83751462638,0.0,7.18559832057,18.5321311015,9.71494793844,0.0,9.71494793844
 09/29  17:00:00,34.6819185989,0.861955962681,2.12447694437,0.0,8.38069375907,23.3147919321,12.8011127183,0.0,12.8011127183
 09/29  18:00:00,38.6937711903,0.912024156389,2.23322454159,0.0,10.6415932552,23.1212625696,15.0300095037,0.0,15.0300095037
 09/29  19:00:00,41.073125357,0.852593495266,2.06995401435,0.0,12.3080778603,20.4854999863,14.3441951082,0.0,14.3441951082
 09/29  20:00:00,40.5069472018,0.815666684896,1.98082356274,0.0,12.456681583,19.8967753704,13.1440199161,0.0,13.1440199161
 09/29  21:00:00,34.6671432756,0.716033916883,1.70415342653,0.0,9.18739968257,17.702556249,10.7436695317,0.0,10.7436695317
 09/29  22:00:00,27.0851568466,0.535113402499,1.23840007361,0.0,5.91811778209,14.0365255879,9.37204074068,0.0,9.37204074068
 09/29  23:00:00,20.6325016536,0.371489064616,0.845878289914,0.0,3.54045821811,10.5176760807,5.25715436754,0.0,5.25715436754
 09/29  24:00:00,16.5024804402,0.24262823348,0.547973463373,0.0,2.55330491699,7.80157382632,1.65662879105,0.0,1.65662879105
 09/30  01:00:00,15.6973699222,0.177657070464,0.396558724251,0.0,2.55330491699,7.21284921042,0.971447106085,0.0,0.971447106085
 09/30  02:00:00,15.2767732633,0.139541567389,0.308439876442,0.0,2.55330491699,6.91848690247,0.456640935443,0.0,0.456640935443
 09/30  03:00:00,15.0287137123,0.109300578577,0.2378024682,0.0,2.55330491699,6.7713057485,0.468885449915,0.0122342074597,0.456651242456
 09/30  04:00:00,17.0662027816,0.105932168025,0.202166500324,0.0,3.82705111198,7.57405300124,1.21526073893,0.24356434859,0.971696390343
 09/30  05:00:00,21.5796870324,0.113803496457,0.1691669607,0.0,6.02426329834,9.91545327661,5.62708843088,0.70472582174,4.92236260914
 09/30  06:00:00,26.1275212278,0.154054105192,0.251332800719,0.0,6.51253267309,14.7454349813,17.1733410182,0.738085648567,16.4352553696
 09/30  07:00:00,24.5325581048,0.196247417925,0.352739758748,0.0,6.01364874671,17.9699221805,18.1412085727,0.674667099621,17.466541473
 09/30  08:00:00,22.217620871,0.19629532033,0.236389377648,0.0,3.66783283761,18.1171033345,18.5344755166,1.75519446505,16.7792810516
 09/30  09:00:00,19.3590768093,0.219577762613,0.178194714173,0.0,3.10526160149,15.8560427302,17.4846292979,2.76713337521,14.7174959227
 09/30  10:00:00,16.4667060784,0.241688455092,0.180339993946,0.0,3.10526160149,12.9394160272,16.5397354661,3.19676296462,13.3429725015
 09/30  11:00:00,16.5226721984,0.26445523803,0.0663581771609,0.0,3.10526160149,13.0865971812,15.5216454748,4.75590438803,10.7657410867
 09/30  12:00:00,16.3619445808,0.287151390496,0.0301155611496,0.0,3.10526160149,12.9394160272,14.9721472836,5.5809296181,9.39121766552
 09/30  13:00:00,15.9456622775,0.298525317284,0.0440027930555,0.0,3.10526160149,12.4978725653,14.0342088752,5.67388377555,8.36032509961
 09/30  14:00:00,15.8764808409,0.290513290083,0.130014537657,0.0,3.10526160149,12.3506914113,11.9953338657,4.66590133199,7.3294325337
 09/30  15:00:00,17.2973458809,0.279123163356,0.197260251076,0.0,4.02872759285,12.7922348732,12.1570383249,3.79671322533,8.36032509961
 09/30  16:00:00,24.7957489162,0.279506829166,0.244926233116,0.0,6.50191812146,17.7693977319,13.0867496748,3.35190115401,9.73484852082
 09/30  17:00:00,32.1753654521,0.300063689729,0.373345433032,0.0,8.38069375907,23.1212625696,15.3570364002,2.52951018165,12.8275262185
 09/30  18:00:00,36.3779743841,0.332627189956,0.49682470187,0.0,10.6415932552,23.1212625696,17.0526119596,1.99148518163,15.061126778
 09/30  19:00:00,38.9602515206,0.336500478188,0.473173195058,0.0,12.3080778603,20.4854999863,16.64032226,2.26645719262,14.3738650674
 09/30  20:00:00,38.5183297738,0.342930834944,0.46494198471,0.0,12.456681583,19.8967753704,15.6576063067,2.48644923288,13.1711570738
 09/30  21:00:00,32.9871608034,0.340879305748,0.399325565472,0.0,9.18739968257,17.702556249,13.8289210575,3.06317997078,10.7657410867
 09/30  22:00:00,25.911300361,0.352244642529,0.247412347975,0.0,5.91811778209,14.0365255879,14.1486628405,4.75744517498,9.39121766552
 09/30  23:00:00,19.8661591073,0.38780312361,0.0632216845898,0.0,3.54045821811,10.5176760807,12.5959340981,7.32828669625,5.26764740189
 09/30  24:00:00,16.1445223782,0.419739184904,0.0129044498945,0.0,2.55330491699,7.80157382632,10.1504766405,8.4909532193,1.65952342121
 10/01  01:00:00,15.5866156139,0.46346148644,0.0,0.0,2.55330491699,7.21284921042,10.504638389,9.53173145396,0.972906934999
 10/01  02:00:00,15.3488754551,0.520083635676,0.0,0.0,2.55330491699,6.91848690247,11.1950256569,10.7380191183,0.457006538545
 10/01  03:00:00,15.2521150756,0.570504410119,0.0,0.0,2.55330491699,6.7713057485,12.2769752573,11.8199581845,0.45701707282
 10/01  04:00:00,17.3664663533,0.608362240066,0.0,0.0,3.82705111198,7.57405300124,13.6164426992,12.6432809803,0.973161718895
 10/01  05:00:00,21.9233373585,0.626620783321,0.0,0.0,6.02426329834,9.91545327661,17.9942016206,13.061901445,4.93230017563
 10/01  06:00:00,26.3313932748,0.609258952886,0.0,0.0,6.51253267309,14.7454349813,29.1837716518,12.7138081521,16.4699634997
 10/01  07:00:00,24.5707852213,0.587214293145,0.0,0.0,6.01364874671,17.9699221805,29.7707382423,12.2672653064,17.5034729359
 10/01  08:00:00,22.325356447,0.522007318291,0.0184129556869,0.0,3.66783283761,18.1171033345,27.3864851223,10.5717498486,16.8147352737
 10/01  09:00:00,19.5633194241,0.405341087023,0.196674004578,0.0,3.10526160149,15.8560427302,21.1011310421,6.35261267502,14.7485183671
 10/01  10:00:00,17.0199208284,0.410931501128,0.564311697907,0.0,3.10526160149,12.9394160272,16.7236401145,3.35259968712,13.3710404274
 10/01  11:00:00,17.5594732764,0.467950129361,0.899664363859,0.0,3.10526160149,13.0865971812,12.636274907,1.84800561663,10.7882692904
 10/01  12:00:00,17.6886656838,0.50354160345,1.14044645118,0.0,3.10526160149,12.9394160272,10.209056527,0.798265176345,9.41079135066
 10/01  13:00:00,17.5887033361,0.570733614904,1.41483555399,0.0,3.10526160149,12.4978725653,8.53291870771,0.15523581184,8.37768289587
 10/01  14:00:00,17.648796282,0.623570570435,1.56927269837,0.0,3.10526160149,12.3506914113,7.34457444108,0.0,7.34457444108
 10/01  15:00:00,19.2355492483,0.682663928881,1.73192285288,0.0,4.02872759285,12.7922348732,8.37768289587,0.0,8.37768289587
 10/01  16:00:00,26.7529911796,0.700734795594,1.78094053016,0.0,6.50191812146,17.7693977319,9.75516083559,0.0,9.75516083559
 10/01  17:00:00,33.8796296978,0.691872141471,1.68580122693,0.0,8.38069375907,23.1212625696,12.8544862,0.0,12.8544862
 10/01  18:00:00,38.6975692208,0.679410345117,1.57680305005,0.0,10.6415932552,23.1212625696,15.092887852,0.0,15.092887852
 10/01  19:00:00,40.1393767373,0.610770057562,1.37802883237,0.0,12.3080778603,20.4854999863,14.4041488822,0.0,14.4041488822
 10/01  20:00:00,39.433974529,0.537828293735,1.18568928109,0.0,12.456681583,19.8967753704,13.1988556849,0.0,13.1988556849
 10/01  21:00:00,33.702672147,0.459322498281,0.996393716557,0.0,9.18739968257,17.702556249,10.7882692904,0.0,10.7882692904
 10/01  22:00:00,26.311356189,0.318497760463,0.68121505802,0.0,5.91811778209,14.0365255879,9.41079135066,0.0,9.41079135066
 10/01  23:00:00,19.8836131757,0.182541565926,0.28593731066,0.0,3.54045821811,10.5176760807,6.10025510625,0.821897574757,5.27835753149
 10/01  24:00:00,15.9963717673,0.198343128619,0.0861498952525,0.0,2.55330491699,7.80157382632,4.85945611291,3.19697817319,1.66247793972
 10/02  01:00:00,15.4518003989,0.281969232829,0.0466770386424,0.0,2.55330491699,7.21284921042,6.40216270312,5.4277662193,0.97439648382
 10/02  02:00:00,15.2179120224,0.36950486114,0.0196153417429,0.0,2.55330491699,6.91848690247,8.06696690229,7.60958733701,0.457379565282
 10/02  03:00:00,15.1261488227,0.442475082268,0.00206307491107,0.0,2.55330491699,6.7713057485,9.82413623164,9.36674590713,0.457390324516
 10/02  04:00:00,17.2712677733,0.513163660023,0.0,0.0,3.82705111198,7.57405300124,11.8770373269,10.9023806151,0.974656711815
 10/02  05:00:00,21.860792568,0.564075992792,0.0,0.0,6.02426329834,9.91545327661,16.975075316,12.0326378865,4.9424374295
 10/02  06:00:00,27.1723149814,0.551633828028,0.00571349812617,0.0,6.51253267309,14.7454349813,28.1688209275,11.6634557316,16.5053651959
 10/02  07:00:00,24.7073679115,0.500965392474,0.0293022284533,0.0,6.01364874671,18.163451543,27.7602421355,10.2191000685,17.541142067
 10/02  08:00:00,24.1149015177,0.820267647183,0.0632841288021,0.0,4.35151303671,18.8798367041,25.5141249385,8.66322728191,16.8508976566
 10/02  09:00:00,21.4452647459,0.790810768933,0.246736075783,0.0,3.78894180059,16.6187760998,20.9221458211,6.14198536897,14.7801604521
 10/02  10:00:00,18.7869209706,0.79750627195,0.498323500557,0.0,3.78894180059,13.7021493968,17.4214523494,4.02178336897,13.3996689805
 10/02  11:00:00,19.3553432605,0.861442085431,0.855628823163,0.0,3.78894180059,13.8493305508,13.3656921509,2.55444467974,10.8112474712
 10/02  12:00:00,19.3669812694,0.910864758762,1.1282853768,0.0,3.69398621738,13.6338449159,10.9324181996,1.50166220003,9.43075599954
 10/02  13:00:00,18.8935541245,0.83068320762,1.01332318101,0.0,3.78894180059,13.2606059349,9.43106833117,1.03568093535,8.39538739582
 10/02  14:00:00,18.9111116186,0.856774407958,1.15197062875,0.0,3.78894180059,13.1134247809,7.83949914664,0.479480354545,7.3600187921
 10/02  15:00:00,20.1969718385,0.814936665716,1.11465913754,0.0,4.71240779196,13.5549682428,8.4083142262,0.0129268303851,8.39538739582
 10/02  16:00:00,27.8690229942,0.878954039343,1.27233953231,0.0,7.18559832057,18.5321311015,9.77587886744,0.0,9.77587886744
 10/02  17:00:00,33.5997250948,0.585325000684,1.31891440232,0.0,8.38069375907,23.3147919321,12.8819846786,0.0,12.8819846786
 10/02  18:00:00,38.1491090146,0.543442617439,1.16431057151,0.0,10.6415932552,23.1212625696,15.12528332,0.0,15.12528332
 10/02  19:00:00,39.4447386776,0.426614056313,0.867546773934,0.0,12.3080778603,20.4854999863,14.4350375842,0.0,14.4350375842
 10/02  20:00:00,38.7843734912,0.358698724831,0.715217812202,0.0,12.456681583,19.8967753704,13.2271075465,0.0,13.2271075465
 10/02  21:00:00,33.1894225887,0.317484784706,0.624981871843,0.0,9.18739968257,17.702556249,10.9191796811,0.107932209978,10.8112474712
 10/02  22:00:00,26.0460943861,0.261874479817,0.472576535763,0.0,5.91811778209,14.0365255879,10.0162253717,0.585469372116,9.43075599954
 10/02  23:00:00,19.9855160484,0.230550757331,0.339830991977,0.0,3.54045821811,10.5176760807,6.64045772225,1.3511761376,5.28928158465
 10/02  24:00:00,16.1139656692,0.199164334438,0.202922591359,0.0,2.55330491699,7.80157382632,3.7284583925,2.06296692087,1.66549147163
 10/03  01:00:00,15.4794699408,0.21681514333,0.139500669974,0.0,2.55330491699,7.21284921042,3.98851744229,3.01260213081,0.975915311474
 10/03  02:00:00,15.1915883509,0.279581266792,0.0832152646677,0.0,2.55330491699,6.91848690247,5.31968853761,4.86192863242,0.457759905198
 10/03  03:00:00,15.0993189002,0.373610366723,0.0440978679539,0.0,2.55330491699,6.7713057485,7.71324828624,7.25547739922,0.45777088702
 10/03  04:00:00,17.2064296754,0.418320373765,0.0300051883948,0.0,3.82705111198,7.57405300124,9.31233618119,8.33615525478,0.976180926418
 10/03  05:00:00,21.7789690718,0.449633133904,0.0326193627421,0.0,6.02426329834,9.91545327661,13.9287694679,8.97599809919,4.95277136875
 10/03  06:00:00,27.1378119061,0.475536692078,0.0473075587138,0.0,6.51253267309,14.7454349813,25.9302085156,9.38875854158,16.541449974
 10/03  07:00:00,24.6889200335,0.425149989336,0.0866697535942,0.0,6.01364874671,18.163451543,25.4335774343,7.85403972323,17.579537711
 10/03  08:00:00,24.1606668643,0.768880290903,0.16043683168,0.0,4.35151303671,18.8798367041,23.4127743193,6.52501682832,16.887757491
 10/03  09:00:00,21.5862638992,0.765453687232,0.413092310754,0.0,3.78894180059,16.6187760998,19.1623453699,4.34993256267,14.8124128072
 10/03  10:00:00,19.2580147376,0.843402812989,0.923520726537,0.0,3.78894180059,13.7021493968,15.6431821453,2.2143324626,13.4288496827
 10/03  11:00:00,19.7154610217,0.875677928093,1.20151074166,0.0,3.78894180059,13.8493305508,11.8829211286,1.04825230427,10.8346688243
 10/03  12:00:00,19.5397746509,0.878357856742,1.33358566036,0.0,3.69398621738,13.6338449159,9.738292079,0.287186379188,9.45110569981
 10/03  13:00:00,19.4524758393,0.915662668125,1.48726543532,0.0,3.78894180059,13.2606059349,8.47310713086,0.0596737744216,8.41343335644
 10/03  14:00:00,19.2513526764,0.905898904927,1.44308718957,0.0,3.78894180059,13.1134247809,7.38425060062,0.00848958756155,7.37576101306
 10/03  15:00:00,21.0851649311,1.03443361134,1.78335528452,0.0,4.71240779196,13.5549682428,8.41343335644,0.0,8.41343335644
 10/03  16:00:00,28.7744805715,1.10080953014,1.9559416188,0.0,7.18559832057,18.5321311015,9.79699648094,0.0,9.79699648094
 10/03  17:00:00,34.4438938427,0.803192041077,1.9452161098,0.0,8.38069375907,23.3147919321,12.9100135111,0.0,12.9100135111
 10/03  18:00:00,38.9940172536,0.76735385162,1.78530757638,0.0,10.6415932552,23.1212625696,15.1583035884,0.0,15.1583035884
 10/03  19:00:00,40.3844226263,0.686958496187,1.54688628274,0.0,12.3080778603,20.4854999863,14.4665220261,0.0,14.4665220261
 10/03  20:00:00,39.7806814088,0.638247502801,1.43197695188,0.0,12.456681583,19.8967753704,13.2559042922,0.0,13.2559042922
 10/03  21:00:00,34.0344288287,0.556127505708,1.23134539082,0.0,9.18739968257,17.702556249,10.8346688243,0.0,10.8346688243
 10/03  22:00:00,26.4748335166,0.370615930258,0.792574215831,0.0,5.91811778209,14.0365255879,9.45110569981,0.0,9.45110569981
 10/03  23:00:00,20.0665381531,0.222476630009,0.428927223971,0.0,3.54045821811,10.5176760807,5.57912636365,0.278710037335,5.30041632631
 10/03  24:00:00,16.135631312,0.18049258373,0.243259984924,0.0,2.55330491699,7.80157382632,2.92420350242,1.25564037792,1.6685631245
 10/04  01:00:00,15.4455877696,0.190590696863,0.131842945298,0.0,2.55330491699,7.21284921042,3.56381094266,2.5863479744,0.977462968261
 10/04  02:00:00,15.1524873699,0.285414144327,0.0382814061234,0.0,2.55330491699,6.91848690247,6.03677796778,5.5786305221,0.458147445677
 10/04  03:00:00,15.0426001202,0.34903785343,0.0119516012256,0.0,2.55330491699,6.7713057485,7.6447473061,7.18658865845,0.458158647649
 10/04  04:00:00,17.1411630305,0.345505158256,0.0375537590039,0.0,3.82705111198,7.57405300124,7.75200660827,6.77427269689,0.97773391138
 10/04  05:00:00,21.709767702,0.358695982161,0.0543551446717,0.0,6.02426329834,9.91545327661,11.8076349014,6.84433596823,4.96329893315
 10/04  06:00:00,27.0760189863,0.35525800921,0.105793321858,0.0,6.51253267309,14.7454349813,22.770790609,6.19258346115,16.5782071478
 10/04  07:00:00,24.6794764398,0.370696632972,0.131679516234,0.0,6.01364874671,18.163451543,23.8709098613,6.25226136389,17.6186484974
 10/04  08:00:00,24.0749674747,0.785083553672,0.0585341793487,0.0,4.35151303671,18.8798367041,24.8928822303,7.96757836899,16.9253038613
 10/04  09:00:00,21.2563564989,0.801825666208,0.046812931469,0.0,3.78894180059,16.6187760998,23.2739698407,8.42870395939,14.8452658813
 10/04  10:00:00,18.3662695438,0.842292426807,0.0328859189082,0.0,3.78894180059,13.7021493968,22.9556589286,9.49708503604,13.4585738926
 10/04  11:00:00,18.5462156958,0.898973767563,0.00896957632019,0.0,3.78894180059,13.8493305508,21.9318057816,11.0732793678,10.8585264138
 10/04  12:00:00,18.2827946421,0.954963508346,0.0,0.0,3.69398621738,13.6338449159,21.9193713071,12.447536882,9.47183442511
 10/04  13:00:00,17.9872746861,0.937726950223,0.0,0.0,3.78894180059,13.2606059349,20.4437294825,12.0119140489,8.43181543359
 10/04  14:00:00,17.7787132613,0.869582150372,0.00676452905407,0.0,3.78894180059,13.1134247809,17.7173813591,10.325584917,7.39179644206
 10/04  15:00:00,19.1573460863,0.884188014108,0.00578203701884,0.0,4.71240779196,13.5549682428,19.0771566107,10.6453411771,8.43181543359
 10/04  16:00:00,26.5949638618,0.834977319193,0.0422571200851,0.0,7.18559832057,18.5321311015,18.9728740169,9.15436659461,9.81850742228
 10/04  17:00:00,32.2686659042,0.418176437014,0.155003775383,0.0,8.38069375907,23.3147919321,19.9271725582,6.98860816134,12.9385643968
 10/04  18:00:00,37.0853590217,0.442172736672,0.201830459412,0.0,10.6415932552,23.1212625696,22.1947136345,7.00277475598,15.1919388785
 10/04  19:00:00,38.7862482235,0.470336861833,0.16533351432,0.0,12.3080778603,20.4854999863,22.4859070089,7.98731412476,14.4985928841
 10/04  20:00:00,38.3473500669,0.481421078566,0.155472034202,0.0,12.456681583,19.8967753704,21.6095296532,8.32429225914,13.285237394
 10/04  21:00:00,32.8710075967,0.504218880116,0.119832784461,0.0,9.18739968257,17.702556249,20.0477701734,9.18924375962,10.8585264138
 10/04  22:00:00,25.8985818443,0.552265760867,0.0346727129986,0.0,5.91811778209,14.0365255879,20.6247953887,11.1529609636,9.47183442511
 10/04  23:00:00,20.0734626851,0.658328386027,0.0,0.0,3.54045821811,10.5176760807,19.1974580338,13.8856995748,5.31175845902
 10/04  24:00:00,16.5032802034,0.79140146006,0.0,0.0,2.55330491699,7.80157382632,18.5415383021,16.8698463134,1.6716919887
 10/05  01:00:00,15.9917043285,0.868550201094,0.0,0.0,2.55330491699,7.21284921042,19.5795618444,18.6005228484,0.979038995991
 10/05  02:00:00,15.7397001187,0.910908299181,0.0,0.0,2.55330491699,6.91848690247,19.9578935065,19.4993514345,0.458542071981
 10/05  03:00:00,15.6339457854,0.952335119866,0.0,0.0,2.55330491699,6.7713057485,20.8615976821,20.4030441905,0.458553491597
 10/05  04:00:00,17.7246872164,0.966583103182,0.0,0.0,3.82705111198,7.57405300124,21.6671907892,20.6878755823,0.979315206879
 10/05  05:00:00,22.2546022222,0.957885647003,0.0,0.0,6.02426329834,9.91545327661,25.505469074,20.5314520689,4.97401700509
 10/05  06:00:00,27.5136938304,0.898726175134,0.0,0.0,6.51253267309,14.7454349813,35.8336952648,19.2180694332,16.6156258316
 10/05  07:00:00,25.0468302022,0.869729911634,0.0,0.0,6.01364874671,18.163451543,36.2297714523,18.5713086084,17.6584628438
 10/05  08:00:00,24.5350418659,1.30369212416,0.0,0.0,4.35151303671,18.8798367041,37.0053716436,20.041845995,16.9635256485
 10/05  09:00:00,21.6983588384,1.29064093722,0.0,0.0,3.78894180059,16.6187760998,34.4872684459,19.6085585008,14.8787099451
 10/05  10:00:00,18.7454942155,1.25440301743,0.0,0.0,3.78894180059,13.7021493968,32.2531485124,18.7643157049,13.4888328075
 10/05  11:00:00,18.8451727926,1.20690044066,0.0,0.0,3.78894180059,13.8493305508,28.5490140928,17.6662009184,10.8828131744
 10/05  12:00:00,18.4596735702,1.13184243642,0.0,0.0,3.69398621738,13.6338449159,25.3994722381,15.9065362013,9.49293603681
 10/05  13:00:00,18.1234893387,1.07394160277,0.0,0.0,3.78894180059,13.2606059349,23.0335148784,14.5829866948,8.45052818359
 10/05  14:00:00,17.9610727345,1.05870615264,0.0,0.0,3.78894180059,13.1134247809,21.68924493,14.2811245996,7.40812033037
 10/05  15:00:00,19.335907483,1.06853144783,0.0,0.0,4.71240779196,13.5549682428,23.0579740636,14.60744588,8.45052818359
 10/05  16:00:00,26.714722895,0.996993472396,0.0,0.0,7.18559832057,18.5321311015,22.953744848,13.1133395268,9.84040532122
 10/05  17:00:00,32.223859575,0.528373883222,0.0,0.0,8.38069375907,23.3147919321,23.9607819746,10.9931530937,12.9676288809
 10/05  18:00:00,36.9172055437,0.475849718077,0.0,0.0,10.6415932552,23.1212625696,25.1095658071,9.88338657758,15.2261792295
 10/05  19:00:00,38.650533097,0.4999552496,0.0,0.0,12.3080778603,20.4854999863,24.9684907768,10.4372501161,14.5312406607
 10/05  20:00:00,38.2826817961,0.57222484191,0.0,0.0,12.456681583,19.8967753704,25.4005526733,12.085454508,13.3150981653
 10/05  21:00:00,32.8885916782,0.641635746065,0.0,0.0,9.18739968257,17.702556249,24.5441464458,13.6613332714,10.8828131744
 10/05  22:00:00,26.0646966669,0.753053296407,0.0,0.0,5.91811778209,14.0365255879,25.6723649809,16.1794289441,9.49293603681
 10/05  23:00:00,20.2935785503,0.878444251237,0.0,0.0,3.54045821811,10.5176760807,24.3273515805,19.0040469566,5.32330462392
 10/05  24:00:00,16.7009081631,0.989029419747,0.0,0.0,2.55330491699,7.80157382632,23.1403509565,21.4654738189,1.67487713763
 10/06  01:00:00,16.231410694,1.1082565666,0.0,0.0,2.55330491699,7.21284921042,25.2603992867,24.2797563586,0.980642928112
 10/06  02:00:00,16.0426439144,1.21385209494,0.0,0.0,2.55330491699,6.91848690247,27.2344179587,26.7754742914,0.458943667278
 10/06  03:00:00,15.9842297774,1.30261911187,0.0,0.0,2.55330491699,6.7713057485,29.3033160841,28.8443607821,0.458955301966
 10/06  04:00:00,18.1467422384,1.38863812517,0.0,0.0,3.82705111198,7.57405300124,31.9428347675,30.9619104227,0.980924344725
 10/06  05:00:00,22.6298782608,1.33316168557,0.0,0.0,6.02426329834,9.91545327661,34.4613031773,29.4763807668,4.98492241051
 10/06  06:00:00,27.811632015,1.19666435971,0.0,0.0,6.51253267309,14.7454349813,42.7460578086,26.0923628647,16.6536949439
 10/06  07:00:00,25.2497265456,1.07262625499,0.0,0.0,6.01364874671,18.163451543,40.8715655925,23.1725966328,17.6989689597
 10/06  08:00:00,24.5703671615,1.33901741977,0.0,0.0,4.35151303671,18.8798367041,37.6992287972,20.6968172636,17.0024115336
 10/06  09:00:00,21.5167266601,1.10900875892,0.0,0.0,3.78894180059,16.6187760998,30.2006572816,15.287922187,14.9127350946
 10/06  10:00:00,18.3869258998,0.895834701718,0.0,0.0,3.78894180059,13.7021493968,24.1787305357,10.6591130691,13.5196174666
 10/06  11:00:00,18.4654521925,0.755955723617,0.0712241169928,0.0,3.78894180059,13.8493305508,17.9755735583,7.06805164439,10.9075219139
 10/06  12:00:00,18.1991346137,0.674761319948,0.196542159936,0.0,3.69398621738,13.6338449159,13.9106728128,4.39626852687,9.51440428589
 10/06  13:00:00,18.0194438006,0.649217531509,0.320678533221,0.0,3.78894180059,13.2606059349,11.7291564964,3.2595904316,8.46956606484
 10/06  14:00:00,17.878713456,0.606923778576,0.369423095523,0.0,3.78894180059,13.1134247809,9.59996225368,2.17523440988,7.4247278438
 10/06  15:00:00,19.2143910465,0.559641549337,0.387373461944,0.0,4.71240779196,13.5549682428,9.60723439844,1.13766833359,8.46956606484
 10/06  16:00:00,26.6283318802,0.527476346161,0.383126111454,0.0,7.18559832057,18.5321311015,10.279810371,0.417126678108,9.8626836929
 10/06  17:00:00,32.15629493,0.149720778118,0.311088460102,0.0,8.38069375907,23.3147919321,13.0796602907,0.0824619346227,12.997198356
 10/06  18:00:00,36.8318176913,0.13455200258,0.255909863137,0.0,10.6415932552,23.1212625696,15.4284869057,0.167472404108,15.2610145016
 10/06  19:00:00,38.4693899479,0.13109430252,0.187717798026,0.0,12.3080778603,20.4854999863,15.2652385774,0.70078288976,14.5644556876
 10/06  20:00:00,38.0076631683,0.150594437246,0.146611776921,0.0,12.456681583,19.8967753704,14.8490588228,1.50358105979,13.345477763
 10/06  21:00:00,32.5364343473,0.1919002334,0.0975781817423,0.0,9.18739968257,17.702556249,13.8001945489,2.89267263497,10.9075219139
 10/06  22:00:00,25.6532192665,0.311251124139,0.0303247718368,0.0,5.91811778209,14.0365255879,15.7742842014,6.25987991551,9.51440428589
 10/06  23:00:00,19.8711517768,0.456017477696,0.0,0.0,3.54045821811,10.5176760807,15.1020837867,9.767032385,5.33505140171
 10/06  24:00:00,16.3342343618,0.622355618441,0.0,0.0,2.55330491699,7.80157382632,15.1160981762,13.4379805482,1.67811762806
 10/07  01:00:00,15.8515600863,0.728405958844,0.0,0.0,2.55330491699,7.21284921042,16.726353494,15.7440792042,0.982274289855
 10/07  02:00:00,15.6981741539,0.869382334469,0.0,0.0,2.55330491699,6.91848690247,19.4481224022,18.9887702895,0.459352112683
 10/07  03:00:00,15.6571449821,0.975534316603,0.0,0.0,2.55330491699,6.7713057485,21.8636915321,21.4043275723,0.459363959802
 10/07  04:00:00,17.7921572531,1.03405313984,0.0,0.0,3.82705111198,7.57405300124,23.6956745765,22.713113728,0.982560848501
 10/07  05:00:00,22.2846839974,0.987967422165,0.0,0.0,6.02426329834,9.91545327661,26.4461314387,21.4501195188,4.99601191988
 10/07  06:00:00,27.5190510243,0.904083368995,0.0,0.0,6.51253267309,14.7454349813,36.0893051334,19.3969019229,16.6924032105
 10/07  07:00:00,24.7496802299,0.766109301763,0.0,0.0,6.01364874671,17.9699221805,33.8673101273,16.1271552778,17.7401548494
 10/07  08:00:00,22.384396558,0.599460385042,0.0,0.0,3.66783283761,18.1171033345,29.2811901438,12.2392401428,17.0419500009
 10/07  09:00:00,19.4182450627,0.410180561682,0.0467601684711,0.0,3.10526160149,15.8560427302,22.6683650147,7.72103376116,14.9473312535
 10/07  10:00:00,16.6321266666,0.315076122416,0.272372914828,0.0,3.10526160149,12.9394160272,17.4737700687,3.92285131549,13.5509187532
 10/07  11:00:00,17.0986454203,0.331685319445,0.575101317583,0.0,3.10526160149,13.0865971812,12.8916115168,1.95896620173,10.932645315
 10/07  12:00:00,17.2845041993,0.384292523013,0.855534047118,0.0,3.10526160149,12.9394160272,10.4271636856,0.890930870939,9.53623281471
 10/07  13:00:00,17.1328174331,0.434096998781,1.09558626715,0.0,3.10526160149,12.4978725653,8.61992796177,0.131004522315,8.48892343946
 10/07  14:00:00,17.257794257,0.502487078125,1.29935416568,0.0,3.10526160149,12.3506914113,7.44161406421,0.0,7.44161406421
 10/07  15:00:00,18.7998415993,0.555875784287,1.42300334846,0.0,4.02872759285,12.7922348732,8.48892343946,0.0,8.48892343946
 10/07  16:00:00,26.1193287341,0.524287851321,1.32372502891,0.0,6.50191812146,17.7693977319,9.88533593979,0.0,9.88533593979
 10/07  17:00:00,33.2503490938,0.511756618111,1.23663614635,0.0,8.38069375907,23.1212625696,13.0272640655,0.0,13.0272640655
 10/07  18:00:00,38.9363946043,0.485428182896,1.11677726241,0.0,10.6415932552,23.1212625696,15.2964343786,0.0,15.2964343786
 10/07  19:00:00,39.4729066605,0.407858288636,0.914470524488,0.0,12.3080778603,20.4854999863,14.5982281284,0.0,14.5982281284
 10/07  20:00:00,38.8216949523,0.344299955894,0.766938042281,0.0,12.456681583,19.8967753704,13.3763671906,0.0,13.3763671906
 10/07  21:00:00,33.099700832,0.267913310071,0.584831589734,0.0,9.18739968257,17.702556249,10.932645315,0.0,10.932645315
 10/07  22:00:00,25.8172005812,0.16190741402,0.343649796735,0.0,5.91811778209,14.0365255879,9.53623281471,0.0,9.53623281471
 10/07  23:00:00,19.6999843307,0.0943837213104,0.190466310277,0.0,3.54045821811,10.5176760807,5.40636105213,0.0593657384206,5.34699531371
 10/07  24:00:00,15.9120470971,0.0865004053043,0.113667948389,0.0,2.55330491699,7.80157382632,2.31765342384,0.636240923511,1.68141250033
 10/08  01:00:00,15.3143028311,0.122978224045,0.0681704795884,0.0,2.55330491699,7.21284921042,2.82683278342,1.84290018505,0.983932598369
 10/08  02:00:00,15.0446957756,0.195285389145,0.0206185669721,0.0,2.55330491699,6.91848690247,4.36192144676,3.90215415948,0.459767287288
 10/08  03:00:00,14.9388295693,0.257218903808,0.0,0.0,2.55330491699,6.7713057485,5.88852054183,5.4287411977,0.459779344128
 10/08  04:00:00,17.0709163135,0.312812200244,0.0,0.0,3.82705111198,7.57405300124,7.56805822434,6.58383399064,0.984224233703
 10/08  05:00:00,21.6641065175,0.36738994234,0.0,0.0,6.02426329834,9.91545327661,12.7412604989,7.73397824983,5.00728224909
 10/08  06:00:00,27.0054724354,0.380774064226,0.00973071590068,0.0,6.51253267309,14.7454349813,24.6172100483,7.88547088033,16.7317391679
 10/08  07:00:00,24.3805805229,0.368188489289,0.0288211054815,0.0,6.01364874671,17.9699221805,25.1430481842,7.36103986789,17.7820083163
 10/08  08:00:00,22.1859080934,0.354394022681,0.0465778977452,0.0,3.66783283761,18.1171033345,23.9246839536,6.84255461212,17.0821293414
 10/08  09:00:00,19.4489922448,0.338850633624,0.148837278703,0.0,3.10526160149,15.8560427302,20.4343686349,5.45188045845,14.9824881765
 10/08  10:00:00,16.759866606,0.359149544073,0.356039432533,0.0,3.10526160149,12.9394160272,17.4227531885,3.84002579071,13.5827273978
 10/08  11:00:00,17.240385158,0.427209609573,0.621316765247,0.0,3.10526160149,13.0865971812,13.7449628441,2.7867869064,10.9581759377
 10/08  12:00:00,17.4179803773,0.497367656374,0.875935091747,0.0,3.10526160149,12.9394160272,11.5292358217,1.97082066272,9.55841515896
 10/08  13:00:00,17.1880976836,0.533430030596,1.05153348586,0.0,3.10526160149,12.4978725653,9.77412903759,1.26553446266,8.50859457493
 10/08  14:00:00,17.2020141753,0.542286368694,1.20377479345,0.0,3.10526160149,12.3506914113,7.86404901542,0.40527502453,7.45877399089
 10/08  15:00:00,18.6765562045,0.552189211637,1.30340452635,0.0,4.02872759285,12.7922348732,8.50859457493,0.0,8.50859457493
 10/08  16:00:00,26.2041520361,0.572886965767,1.35994921651,0.0,6.50191812146,17.7693977319,9.90835535364,0.0,9.90835535364
 10/08  17:00:00,33.4214184683,0.581557639079,1.33790449988,0.0,8.38069375907,23.1212625696,13.0578171057,0.0,13.0578171057
 10/08  18:00:00,38.9180114665,0.500163932065,1.08365837545,0.0,10.6415932552,23.1212625696,15.3324283711,0.0,15.3324283711
 10/08  19:00:00,39.4337955016,0.416331981857,0.866885672403,0.0,12.3080778603,20.4854999863,14.6325479818,0.0,14.6325479818
 10/08  20:00:00,38.7284230401,0.339289306744,0.678676779216,0.0,12.456681583,19.8967753704,13.4331784548,0.0254211543837,13.4077573004
 10/08  21:00:00,32.9874538255,0.264092488938,0.476405404388,0.0,9.18739968257,17.702556249,11.3082730932,0.350097155517,10.9581759377
 10/08  22:00:00,25.8050848151,0.216861916341,0.276579528261,0.0,5.91811778209,14.0365255879,11.0340883526,1.4756731936,9.55841515896
 10/08  23:00:00,19.778470989,0.21091091952,0.152425770409,0.0,3.54045821811,10.5176760807,8.05118494422,2.69205212139,5.35913282283
 10/08  24:00:00,16.0654883514,0.26035321829,0.0932563897297,0.0,2.55330491699,7.80157382632,6.07718819428,4.39242741557,1.68476077871
 10/09  01:00:00,15.5114327383,0.333953855863,0.0543247550179,0.0,2.55330491699,7.21284921042,7.36236223744,6.37674487458,0.985617362866
 10/09  02:00:00,15.2841495221,0.433242849117,0.022114853487,0.0,2.55330491699,6.91848690247,9.33692288985,8.87673382165,0.460189068201
 10/09  03:00:00,15.2201132012,0.537376221283,0.00112631440109,0.0,2.55330491699,6.7713057485,11.8784983156,11.4182969836,0.460201331984
 10/09  04:00:00,17.3530426061,0.59493849283,0.0,0.0,3.82705111198,7.57405300124,13.654541027,12.6686270191,0.985914007884
 10/09  05:00:00,21.8889765049,0.592259929685,0.0,0.0,6.02426329834,9.91545327661,17.5506365351,12.5319064746,5.0187300605
 10/09  06:00:00,27.1836357498,0.539896177765,0.0287719168009,0.0,6.51253267309,14.7454349813,27.700822322,10.9291311553,16.7716911666
 10/09  07:00:00,24.5335928659,0.489807519016,0.0602144187152,0.0,6.01364874671,17.9699221805,27.2433266561,9.41880969048,17.8245169657
 10/09  08:00:00,22.3215568704,0.456751610834,0.0798690865703,0.0,3.66783283761,18.1171033345,25.6082995579,8.48536190141,17.1229376565
 10/09  09:00:00,19.5452881662,0.412138161366,0.171845672345,0.0,3.10526160149,15.8560427302,21.6623523958,6.64415694363,15.0181954521
 10/09  10:00:00,16.9500888752,0.393451428945,0.51195981683,0.0,3.10526160149,12.9394160272,16.9360168915,3.32098291095,13.6150339805
 10/09  11:00:00,17.3300633948,0.393055084755,0.745149526789,0.0,3.10526160149,13.0865971812,12.5941528335,1.61004661235,10.9841062212
 10/09  12:00:00,17.2079514674,0.367000058357,0.796273779916,0.0,3.10526160149,12.9394160272,10.3556767389,0.774731989347,9.58094474956
 10/09  13:00:00,16.8867241174,0.392577763006,0.891012187153,0.0,3.10526160149,12.4978725653,8.90738872486,0.378815079025,8.52857364584
 10/09  14:00:00,16.8127904944,0.404948647435,0.951888833787,0.0,3.10526160149,12.3506914113,7.55512383808,0.0789212959633,7.47620254211
 10/09  15:00:00,18.3225456036,0.438536860241,1.06304627688,0.0,4.02872759285,12.7922348732,8.52857364584,0.0,8.52857364584
 10/09  16:00:00,25.9065346573,0.471277318226,1.16394148516,0.0,6.50191812146,17.7693977319,9.93173511747,0.0,9.93173511747
 10/09  17:00:00,33.2342060222,0.505135983887,1.22711370896,0.0,8.38069375907,23.1212625696,13.0888484286,0.0,13.0888484286
 10/09  18:00:00,39.0190247108,0.509441631727,1.17539392016,0.0,10.6415932552,23.1212625696,15.36898582,0.0,15.36898582
 10/09  19:00:00,39.5202517391,0.429896499608,0.939777392082,0.0,12.3080778603,20.4854999863,14.6674050842,0.0,14.6674050842
 10/09  20:00:00,38.8260697841,0.360041051921,0.755571777978,0.0,12.456681583,19.8967753704,13.4396387965,0.0,13.4396387965
 10/09  21:00:00,33.1653960784,0.299475567902,0.618964578293,0.0,9.18739968257,17.702556249,10.9841062212,0.0,10.9841062212
 10/09  22:00:00,25.970607917,0.224685779683,0.434278766809,0.0,5.91811778209,14.0365255879,9.86254716056,0.281602410998,9.58094474956
 10/09  23:00:00,19.7893895719,0.177910533319,0.196344739503,0.0,3.54045821811,10.5176760807,6.99096577131,1.61950543665,5.37146033466
 10/09  24:00:00,16.0515573375,0.261652557412,0.0780260367075,0.0,2.55330491699,7.80157382632,6.26199362089,4.57383214925,1.68816147163
 10/10  01:00:00,15.5224327912,0.361403325384,0.0378753383636,0.0,2.55330491699,7.21284921042,8.12422389497,7.13689581021,0.987328084764
 10/10  02:00:00,15.278842809,0.435998874328,0.0140521151577,0.0,2.55330491699,6.91848690247,9.44460201079,8.98398468022,0.460617330579
 10/10  03:00:00,15.2068805427,0.525269877171,0.0,0.0,2.55330491699,6.7713057485,11.5393010322,11.0786712337,0.460629798459
 10/10  04:00:00,17.3481618432,0.590057729971,0.0,0.0,3.82705111198,7.57405300124,13.4591583117,12.4715286409,0.987629670796
 10/10  05:00:00,21.8948064507,0.598089875452,0.0,0.0,6.02426329834,9.91545327661,17.6405308792,12.6101789154,5.03035196386
 10/10  06:00:00,27.1598882464,0.513798858251,0.0311217328243,0.0,6.51253267309,14.7454349813,27.0980801507,10.285832776,16.8122473747
 10/10  07:00:00,24.6778954684,0.425046693951,0.0757484838784,0.0,6.01364874671,18.163451543,25.7128280097,7.84515980063,17.8676682091
 10/10  08:00:00,24.1585703334,0.763106011894,0.164114579818,0.0,4.35151303671,18.8798367041,23.4881301647,6.32376730365,17.164362861
 10/10  09:00:00,21.6183501761,0.757543074909,0.453089199974,0.0,3.78894180059,16.6187760998,18.8161376202,3.76169511404,15.0544425061
 10/10  10:00:00,19.2307695652,0.826244651383,0.913433715773,0.0,3.78894180059,13.7021493968,15.6113314529,1.96350251879,13.6478289341
 10/10  11:00:00,19.9881978162,0.937700597941,1.41222486632,0.0,3.78894180059,13.8493305508,11.9828330652,0.972404578641,11.0104284866
 10/10  12:00:00,20.1828323242,1.02824090526,1.82676028513,0.0,3.69398621738,13.6338449159,9.81311081191,0.20929589733,9.60381491458
 10/10  13:00:00,20.383646275,1.1182955017,2.21580303743,0.0,3.78894180059,13.2606059349,8.54885473557,0.0,8.54885473557
 10/10  14:00:00,20.8360322335,1.26064028594,2.67302536573,0.0,3.78894180059,13.1134247809,7.49389455656,0.0,7.49389455656
 10/10  15:00:00,22.9793629668,1.4495806636,3.26240626795,0.0,4.71240779196,13.5549682428,8.54885473557,0.0,8.54885473557
 10/10  16:00:00,30.8894658315,1.57030849398,3.6014279149,0.0,7.18559832057,18.5321311015,9.95546830758,0.0,9.95546830758
 10/10  17:00:00,36.3923605304,1.25717759964,3.43969723894,0.0,8.38069375907,23.3147919321,13.1203488446,0.0,13.1203488446
 10/10  18:00:00,41.2511088811,1.10311316543,2.81380655674,0.0,10.6415932552,23.1212625696,15.4060958991,0.0,15.4060958991
 10/10  19:00:00,40.8298462831,0.810965932891,1.86830250279,0.0,12.3080778603,20.4854999863,14.7027891131,0.0,14.7027891131
 10/10  20:00:00,39.7293481195,0.632971413901,1.38591975142,0.0,12.456681583,19.8967753704,13.4720022376,0.0,13.4720022376
 10/10  21:00:00,34.0208639153,0.552655156774,1.22125282641,0.0,9.18739968257,17.702556249,11.0104284866,0.0,11.0104284866
 10/10  22:00:00,26.5740894188,0.396845433376,0.865600614954,0.0,5.91811778209,14.0365255879,9.60381491458,0.0,9.60381491458
 10/10  23:00:00,20.2250734715,0.259250497084,0.550688675286,0.0,3.54045821811,10.5176760807,5.38397419854,0.0,5.38397419854
 10/10  24:00:00,16.2858485607,0.183709555593,0.390260261731,0.0,2.55330491699,7.80157382632,1.73802509937,0.046411527359,1.69161357201
 10/11  01:00:00,15.5399523775,0.147000499527,0.26979775056,0.0,2.55330491699,7.21284921042,1.39715741616,0.408093158321,0.989064257834
 10/11  02:00:00,15.1285957379,0.136932007453,0.162871910935,0.0,2.55330491699,6.91848690247,1.63518546745,1.17413351978,0.461051947669
 10/11  03:00:00,14.9603021951,0.146314530223,0.132376999379,0.0,2.55330491699,6.7713057485,2.11956585741,1.65850124068,0.461064616729
 10/11  04:00:00,17.0485117044,0.156186179258,0.134221411834,0.0,3.82705111198,7.57405300124,2.83023813555,1.84086742101,0.989370714544
 10/11  05:00:00,21.6904367067,0.173190369641,0.220529761857,0.0,6.02426329834,9.91545327661,6.46230248769,1.42015797034,5.04214451735
 10/11  06:00:00,27.1494521272,0.213639599498,0.320844872442,0.0,6.51253267309,14.7454349813,18.1417839146,1.2883881334,16.8533957812
 10/11  07:00:00,24.8598568354,0.254987349848,0.427769194984,0.0,6.01364874671,18.163451543,19.0703760584,1.15892679073,17.9114492677
 10/11  08:00:00,24.6439658413,0.704817964997,0.707798134634,0.0,4.35151303671,18.8798367041,18.0256531717,0.819260484286,17.2063926874
 10/11  09:00:00,22.9813677489,0.941376017714,1.63227383002,0.0,3.78894180059,16.6187760998,15.2108118985,0.119593294326,15.0912186042
 10/11  10:00:00,21.2944818716,1.20817421996,2.59521645354,0.0,3.78894180059,13.7021493968,13.6811025467,0.0,13.6811025467
 10/11  11:00:00,22.2289027823,1.39233509936,3.19829533097,0.0,3.78894180059,13.8493305508,11.0371349388,0.0,11.0371349388
 10/11  12:00:00,23.0648475107,1.66540275813,4.07161361878,0.0,3.69398621738,13.6338449159,9.62701888123,0.0,9.62701888123
 10/11  13:00:00,23.7575814131,1.88803394934,4.81999972782,0.0,3.78894180059,13.2606059349,8.56943183808,0.0,8.56943183808
 10/11  14:00:00,24.3271034947,2.0680030899,5.35673382292,0.0,3.78894180059,13.1134247809,7.51184479492,0.0,7.51184479492
 10/11  15:00:00,26.2718471643,2.21811651285,5.78635461622,0.0,4.71240779196,13.5549682428,8.56943183808,0.0,8.56943183808
 10/11  16:00:00,34.2167209142,2.34992601373,6.14906547786,0.0,7.18559832057,18.5321311015,9.97954789562,0.0,9.97954789562
 10/11  17:00:00,39.2696405994,1.98370097352,5.59045393409,0.0,8.38069375907,23.3147919321,13.1523090251,0.0,13.1523090251
 10/11  18:00:00,43.7834151239,1.7632850781,4.68594088684,0.0,10.6415932552,23.1212625696,15.4437476186,0.0,15.4437476186
 10/11  19:00:00,43.111604743,1.42220524016,3.53882165544,0.0,12.3080778603,20.4854999863,14.7386895898,0.0,14.7386895898
 10/11  20:00:00,41.6426790366,1.16674137326,2.76548070921,0.0,12.456681583,19.8967753704,13.5048380395,0.0,13.5048380395
 10/11  21:00:00,35.3271993863,0.935036132713,2.14520732138,0.0,9.18739968257,17.702556249,11.0371349388,0.0,11.0371349388
 10/11  22:00:00,27.3407933095,0.632734062957,1.39641587608,0.0,5.91811778209,14.0365255879,9.62701888123,0.0,9.62701888123
 10/11  23:00:00,20.7514521692,0.422484626336,0.913833243796,0.0,3.54045821811,10.5176760807,5.3966707086,0.0,5.3966707086
 10/11  24:00:00,16.5272468837,0.262955841673,0.552412298686,0.0,2.55330491699,7.80157382632,1.69511605754,0.0,1.69511605754
 10/12  01:00:00,15.6715542584,0.181140491346,0.367259639608,0.0,2.55330491699,7.21284921042,0.998858449047,0.00803308069649,0.99082536835
 10/12  02:00:00,15.2583388389,0.144797214866,0.284749804554,0.0,2.55330491699,6.91848690247,0.543979323873,0.0824865330322,0.46149279084
 10/12  03:00:00,15.139703699,0.148908925105,0.309184108412,0.0,2.55330491699,6.7713057485,0.514163746903,0.0526580888059,0.461505658097
 10/12  04:00:00,17.2123714541,0.146741858575,0.307525482247,0.0,3.82705111198,7.57405300124,1.0448610239,0.0537244001657,0.991136623731
 10/12  05:00:00,21.7672816966,0.153796573645,0.316768547763,0.0,6.02426329834,9.91545327661,5.11188954912,0.0577853205211,5.0541042286
 10/12  06:00:00,27.3100016824,0.220062455287,0.474971571869,0.0,6.51253267309,14.7454349813,16.8988136402,0.00368944032234,16.8951241999
 10/12  07:00:00,26.3401641696,0.375295504258,0.894935041409,0.0,6.01364874671,18.163451543,17.9558471762,0.0,17.9558471762
 10/12  08:00:00,25.4839254033,0.876301669072,1.37627399251,0.0,4.35151303671,18.8798367041,17.2490146889,0.0,17.2490146889
 10/12  09:00:00,23.0872254449,0.972687177554,1.7068203661,0.0,3.78894180059,16.6187760998,15.1285128555,0.0,15.1285128555
 10/12  10:00:00,20.3412373667,0.992875504127,1.85727066446,0.0,3.78894180059,13.7021493968,13.7148449645,0.0,13.7148449645
 10/12  11:00:00,20.8720183851,1.06586777383,2.16787825936,0.0,3.78894180059,13.8493305508,11.0642176689,0.0,11.0642176689
 10/12  12:00:00,21.0361559606,1.18960396697,2.51872085978,0.0,3.69398621738,13.6338449159,9.65054977789,0.0,9.65054977789
 10/12  13:00:00,20.4857645852,1.13205982495,2.30415702434,0.0,3.78894180059,13.2606059349,8.59029885964,0.0,8.59029885964
 10/12  14:00:00,20.4097211611,1.16563009784,2.34172448138,0.0,3.78894180059,13.1134247809,7.53004794139,0.0,7.53004794139
 10/12  15:00:00,21.8569173464,1.18807883983,2.40146247134,0.0,4.71240779196,13.5549682428,8.59029885964,0.0,8.59029885964
 10/12  16:00:00,29.2257768392,1.19499656089,2.31305085569,0.0,7.18559832057,18.5321311015,10.0039667506,0.0,10.0039667506
 10/12  17:00:00,34.3209980331,0.78327330075,1.84223904055,0.0,8.38069375907,23.3147919321,13.1847195054,0.0,13.1847195054
 10/12  18:00:00,39.6973099626,0.731004550209,1.63211625346,0.0,10.6415932552,23.1212625696,15.4819298283,0.0,15.4819298283
 10/12  19:00:00,40.2645921584,0.660958528313,1.45305578268,0.0,12.3080778603,20.4854999863,14.7750958828,0.0,14.7750958828
 10/12  20:00:00,39.5555545414,0.582663099495,1.26243448777,0.0,12.456681583,19.8967753704,13.5381364781,0.0,13.5381364781
 10/12  21:00:00,33.4552223766,0.400106239863,0.808160204583,0.0,9.18739968257,17.702556249,11.0642176689,0.0,11.0642176689
 10/12  22:00:00,25.8193241688,0.17813222467,0.329548573702,0.0,5.91811778209,14.0365255879,9.66144282397,0.0108930460779,9.65054977789
 10/12  23:00:00,19.6871636273,0.124166722256,0.147862605953,0.0,3.54045821811,10.5176760807,6.31077621137,0.901230106484,5.40954610488
 10/12  24:00:00,15.9254043239,0.163242586304,0.050282994217,0.0,2.55330491699,7.80157382632,4.57178518392,2.87311729292,1.698667891
 10/13  01:00:00,15.4150003937,0.278942721091,0.0129035451605,0.0,2.55330491699,7.21284921042,6.82093116979,5.82832027455,0.992610895239
 10/13  02:00:00,15.2243797841,0.395587964634,0.0,0.0,2.55330491699,6.91848690247,8.9427840423,8.48084431268,0.461939729628
 10/13  03:00:00,15.1573170101,0.475706344652,0.0,0.0,2.55330491699,6.7713057485,10.6017537549,10.1398009629,0.461952792026
 10/13  04:00:00,17.3075025449,0.549398431598,0.0,0.0,3.82705111198,7.57405300124,12.6930208912,11.7000940156,0.992926875609
