Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/13  05:00:00,21.8653594297,0.568642854481,0.0,0.0,6.02426329834,9.91545327661,17.1300993954,12.0638718397,5.06622755571
 10/13  06:00:00,27.1770457061,0.562078050777,0.0,0.0,6.51253267309,14.7454349813,28.8403468585,11.902926586,16.9374202724
 10/13  07:00:00,25.6339906704,0.56261175676,0.00144528971228,0.0,6.01364874671,18.163451543,29.9039165128,11.9030677265,18.0008487864
 10/13  08:00:00,24.1582481492,0.904081852449,0.0228165550622,0.0,4.35151303671,18.8798367041,28.2225697151,10.9303534717,17.2922162434
 10/13  09:00:00,21.4012408213,0.858965827145,0.134557092943,0.0,3.78894180059,16.6187760998,23.847370935,8.68105671934,15.1663142157
 10/13  10:00:00,18.702505787,0.849976446723,0.361438142155,0.0,3.78894180059,13.7021493968,20.2655686095,6.51652241434,13.7490461952
 10/13  11:00:00,19.0997167239,0.865771698204,0.595672673746,0.0,3.78894180059,13.8493305508,15.8962920475,4.80462339084,11.0916686566
 10/13  12:00:00,19.0529661392,0.903623943913,0.821511061439,0.0,3.69398621738,13.6338449159,13.2426858355,3.56828519939,9.6744006361
 10/13  13:00:00,18.9777741421,0.92754088173,1.00068552446,0.0,3.78894180059,13.2606059349,11.4134062844,2.80195666367,8.61144962069
 10/13  14:00:00,18.9305524825,0.93016057374,1.0980253269,0.0,3.78894180059,13.1134247809,9.64445058322,2.09595197794,7.54849860528
 10/13  15:00:00,20.3571826576,0.91874402034,1.17106260209,0.0,4.71240779196,13.5549682428,9.92069492371,1.30924530302,8.61144962069
 10/13  16:00:00,27.824223443,0.901739924818,1.20475409565,0.0,7.18559832057,18.5321311015,10.65473481,0.626017168811,10.0287176412
 10/13  17:00:00,33.2418388397,0.51716259428,1.02919055359,0.0,8.38069375907,23.3147919321,13.611855794,0.394285106519,13.2175706875
 10/13  18:00:00,39.4735914714,0.445055940505,0.801513038632,0.0,10.6415932552,23.1212625696,16.1787031162,0.658071895367,15.5206312208
 10/13  19:00:00,39.1749637841,0.397661463917,0.626724472771,0.0,12.3080778603,20.4854999863,16.090316754,1.27831954346,14.8119972106
 10/13  20:00:00,38.5403254136,0.367800759835,0.46206769957,0.0,12.456681583,19.8967753704,15.855325521,2.2834378284,13.5718876926
 10/13  21:00:00,32.930694872,0.353230541388,0.330508398466,0.0,9.18739968257,17.702556249,14.5309185771,3.43924992049,11.0916686566
 10/13  22:00:00,25.8344348706,0.362864902225,0.159926597932,0.0,5.91811778209,14.0365255879,15.3057744433,5.63137380719,9.6744006361
 10/13  23:00:00,19.9657523426,0.457075488858,0.093542554604,0.0,3.54045821811,10.5176760807,13.86090514,8.43830856553,5.42259657447
 10/13  24:00:00,16.3186068446,0.557936346352,0.0487917548594,0.0,2.55330491699,7.80157382632,12.8318090121,11.1295409916,1.70226802054
 10/14  01:00:00,15.7691431473,0.622819391057,0.0231696288237,0.0,2.55330491699,7.21284921042,13.7918779913,12.797457681,0.994420310236
 10/14  02:00:00,15.5299243296,0.697475471797,0.00365703830218,0.0,2.55330491699,6.91848690247,15.1407456722,14.6783530404,0.462392631765
 10/14  03:00:00,15.4352638635,0.753653198011,0.0,0.0,2.55330491699,6.7713057485,16.3655075785,15.9031016923,0.462405886184
 10/14  04:00:00,17.5961281857,0.838024072442,0.0,0.0,3.82705111198,7.57405300124,18.8258477102,17.8311067699,0.99474094024
 10/14  05:00:00,22.1986179475,0.901901372266,0.0,0.0,6.02426329834,9.91545327661,24.4443204583,19.36580955,5.07851090831
 10/14  06:00:00,27.4527697989,0.837802143652,0.0,0.0,6.51253267309,14.7454349813,34.778446633,17.7981751603,16.9802714726
 10/14  07:00:00,25.6575536526,0.779362924971,0.00178646612925,0.0,6.01364874671,17.9699221805,34.4727203171,16.4262795455,18.0464407716
 10/14  08:00:00,22.5010830843,0.662948890999,0.0531980203345,0.0,3.66783283761,18.1171033345,30.4721665881,13.136182031,17.3359845572
 10/14  09:00:00,19.78926199,0.552032332623,0.275925324858,0.0,3.10526160149,15.8560427302,23.6607363546,8.45612486433,15.2046114902
 10/14  10:00:00,17.1589476465,0.503503040966,0.610766976111,0.0,3.10526160149,12.9394160272,18.5015608773,4.71786476713,13.7836961102
 10/14  11:00:00,17.8277690385,0.565538746896,1.07037150838,0.0,3.10526160149,13.0865971812,13.578239255,2.45875948229,11.1194797727
 10/14  12:00:00,18.1497416959,0.646861953712,1.45820211305,0.0,3.10526160149,12.9394160272,11.0022307639,1.30366637122,9.69856439265
 10/14  13:00:00,18.054647131,0.700846078281,1.75066688554,0.0,3.10526160149,12.4978725653,9.03516158518,0.402283727545,8.63287785763
 10/14  14:00:00,18.1419701661,0.745064703293,1.94095244966,0.0,3.10526160149,12.3506914113,7.57311626103,0.00592493841134,7.56719132261
 10/14  15:00:00,19.8577531412,0.833975855303,2.2028148194,0.0,4.02872759285,12.7922348732,8.63287785763,0.0,8.63287785763
 10/14  16:00:00,27.6727497987,0.935667452248,2.46576649258,0.0,6.50191812146,17.7693977319,10.0537932377,0.0,10.0537932377
 10/14  17:00:00,34.8898426165,0.956964892258,2.43092139487,0.0,8.38069375907,23.1212625696,13.2508528427,0.0,13.2508528427
 10/14  18:00:00,40.7816883985,0.765320990614,1.78934491556,0.0,10.6415932552,23.1212625696,15.5598403352,0.0,15.5598403352
 10/14  19:00:00,39.9528031632,0.569583669868,1.23264164593,0.0,12.3080778603,20.4854999863,14.8493826452,0.0,14.8493826452
 10/14  20:00:00,39.1726433127,0.47374017476,0.988446183759,0.0,12.456681583,19.8967753704,13.6060816877,0.0,13.6060816877
 10/14  21:00:00,33.4442549788,0.390843770281,0.806455276365,0.0,9.18739968257,17.702556249,11.1194797727,0.0,11.1194797727
 10/14  22:00:00,26.232392881,0.302015451268,0.618734059252,0.0,5.91811778209,14.0365255879,9.78805149047,0.0894870978219,9.69856439265
 10/14  23:00:00,20.0594335959,0.232673244054,0.411626052722,0.0,3.54045821811,10.5176760807,6.11534943828,0.679531185697,5.43581825258
 10/14  24:00:00,16.1036455983,0.199294152576,0.192472702384,0.0,2.55330491699,7.80157382632,3.79967039048,2.09375501046,1.70591538002
 10/15  01:00:00,15.4576139864,0.202203800223,0.132256058761,0.0,2.55330491699,7.21284921042,3.75372246156,2.75746938352,0.996253078038
 10/15  02:00:00,15.1637188587,0.21886730269,0.116059736565,0.0,2.55330491699,6.91848690247,3.72137402647,3.25852266324,0.462851363229
 10/15  03:00:00,15.0329700224,0.263471893061,0.0878874637978,0.0,2.55330491699,6.7713057485,4.90556622672,4.44270142025,0.462864806476
 10/15  04:00:00,17.1245745727,0.281293722063,0.0851767373284,0.0,3.82705111198,7.57405300124,5.81036614917,4.81378786852,0.996578280645
 10/15  05:00:00,21.690271213,0.299291197722,0.094263440084,0.0,6.02426329834,9.91545327661,10.162571021,5.07162037237,5.0909506486
 10/15  06:00:00,27.0714342971,0.310399741096,0.146066900761,0.0,6.51253267309,14.7454349813,21.7906408796,4.76697576988,17.0236651097
 10/15  07:00:00,25.4378205934,0.301186226369,0.2602301055,0.0,6.01364874671,17.9699221805,21.6435429978,3.55093336768,18.0926096302
 10/15  08:00:00,22.6538907403,0.336447456165,0.532507111113,0.0,3.66783283761,18.1171033345,19.4718404766,2.09153380801,17.3803066686
 10/15  09:00:00,20.5264047264,0.481879658348,1.08322073551,0.0,3.10526160149,15.8560427302,16.1505521998,0.907158862104,15.2433933377
 10/15  10:00:00,18.4768826221,0.673562091825,1.75864290083,0.0,3.10526160149,12.9394160272,14.0277400587,0.20895561028,13.8187844484
 10/15  11:00:00,19.5272881583,0.87646909622,2.4589602788,0.0,3.10526160149,13.0865971812,11.147642781,0.0,11.147642781
 10/15  12:00:00,20.3515255867,1.11024934648,3.19659861105,0.0,3.10526160149,12.9394160272,9.72303389167,0.0,9.72303389167
 10/15  13:00:00,21.016543059,1.37576595894,4.0376429329,0.0,3.10526160149,12.4978725653,8.65457722469,0.0,8.65457722469
 10/15  14:00:00,21.8394280495,1.60022477335,4.78325026301,0.0,3.10526160149,12.3506914113,7.58612055771,0.0,7.58612055771
 10/15  15:00:00,23.8276359036,1.76081270023,5.24586073687,0.0,4.02872759285,12.7922348732,8.65457722469,0.0,8.65457722469
 10/15  16:00:00,31.6638308369,1.8667757184,5.5257392646,0.0,6.50191812146,17.7693977319,10.079186114,0.0,10.079186114
 10/15  17:00:00,38.100894276,1.75175369875,4.84718424787,0.0,8.38069375907,23.1212625696,13.2845561149,0.0,13.2845561149
 10/15  18:00:00,43.3727130246,1.45117376521,3.69451676715,0.0,10.6415932552,23.1212625696,15.5995455601,0.0,15.5995455601
 10/15  19:00:00,42.1701085125,1.18632678367,2.83320388143,0.0,12.3080778603,20.4854999863,14.8872411154,0.0,14.8872411154
 10/15  20:00:00,40.7246528132,0.932285566352,2.08191029272,0.0,12.456681583,19.8967753704,13.6407083373,0.0,13.6407083373
 10/15  21:00:00,34.3621821374,0.677060344391,1.43816586087,0.0,9.18739968257,17.702556249,11.147642781,0.0,11.147642781
 10/15  22:00:00,26.6671994165,0.443979838691,0.911576207306,0.0,5.91811778209,14.0365255879,9.72303389167,0.0,9.72303389167
 10/15  23:00:00,20.2309620837,0.273773730776,0.542054053825,0.0,3.54045821811,10.5176760807,5.45526613647,0.00605891272517,5.44920722375
 10/15  24:00:00,16.1606755257,0.16177238574,0.287024396616,0.0,2.55330491699,7.80157382632,1.97834304751,0.268734158198,1.70960888931
 10/16  01:00:00,15.4223959002,0.125727351698,0.173514421083,0.0,2.55330491699,7.21284921042,1.72407206237,0.725963405906,0.99810865646
 10/16  02:00:00,15.0972827232,0.132938263827,0.135552639931,0.0,2.55330491699,6.91848690247,1.75429537404,1.29097958577,0.463315788274
 10/16  03:00:00,14.9504283575,0.164354351565,0.104463340458,0.0,2.55330491699,6.7713057485,2.72778058966,2.26445117257,0.463329417087
 10/16  04:00:00,17.0601474372,0.215539277285,0.0865040466235,0.0,3.82705111198,7.57405300124,4.48730418384,3.48886583087,0.998438352968
 10/16  05:00:00,21.629039254,0.240080322299,0.0922423565044,0.0,6.02426329834,9.91545327661,8.99982369422,3.89628060174,5.10354309248
 10/16  06:00:00,27.0396814507,0.254381822067,0.170331973318,0.0,6.51253267309,14.7454349813,20.4315713941,3.36398306176,17.0675883323
 10/16  07:00:00,25.5581519697,0.275671439337,0.2125469064,0.0,6.01364874671,18.163451543,21.5281294264,3.38878773684,18.1393416896
 10/16  08:00:00,24.1789909907,0.662378114732,0.285263134212,0.0,4.35151303671,18.8798367041,20.5348600384,3.10969058624,17.4251694522
 10/16  09:00:00,21.6398638407,0.682053231823,0.550092707677,0.0,3.78894180059,16.6187760998,16.8250735329,1.54242525953,15.2826482734
 10/16  10:00:00,19.6667716653,0.865326284276,1.31035418291,0.0,3.78894180059,13.7021493968,14.1592697164,0.304968897684,13.8543008188
 10/16  11:00:00,20.8966544736,1.10247799656,2.15590412515,0.0,3.78894180059,13.8493305508,11.1781359253,0.00198658394475,11.1761493414
 10/16  12:00:00,21.5359613121,1.31089662522,2.89723355311,0.0,3.69398621738,13.6338449159,9.74780188677,0.0,9.74780188677
 10/16  13:00:00,22.2962612205,1.54808426114,3.69862922348,0.0,3.78894180059,13.2606059349,8.67654129581,0.0,8.67654129581
 10/16  14:00:00,23.067738185,1.76975963389,4.39561196924,0.0,3.78894180059,13.1134247809,7.60528070486,0.0,7.60528070486
 10/16  15:00:00,24.9506803205,1.90670498915,4.77659929614,0.0,4.71240779196,13.5549682428,8.67654129581,0.0,8.67654129581
 10/16  16:00:00,32.6898242235,2.00245958262,4.96963521826,0.0,7.18559832057,18.5321311015,10.1048887504,0.0,10.1048887504
 10/16  17:00:00,37.6762566085,1.60218332386,4.37858759285,0.0,8.38069375907,23.3147919321,13.3186705233,0.0,13.3186705233
 10/16  18:00:00,43.0573882612,1.35959381254,3.4707719564,0.0,10.6415932552,23.1212625696,15.639735137,0.0,15.639735137
 10/16  19:00:00,42.0874528593,1.14361234243,2.79326266954,0.0,12.3080778603,20.4854999863,14.9255614097,0.0,14.9255614097
 10/16  20:00:00,40.6860243666,0.903354915291,2.0722124971,0.0,12.456681583,19.8967753704,13.6757573869,0.0,13.6757573869
 10/16  21:00:00,34.4100902718,0.682180009903,1.4809543297,0.0,9.18739968257,17.702556249,11.1761493414,0.0,11.1761493414
 10/16  22:00:00,26.7866803702,0.476218449822,0.998818549933,0.0,5.91811778209,14.0365255879,9.74780188677,0.0,9.74780188677
 10/16  23:00:00,20.7140361962,0.404232785119,0.894669112016,0.0,3.54045821811,10.5176760807,5.46275952295,0.0,5.46275952295
 10/16  24:00:00,16.6272575422,0.284849881851,0.630528916999,0.0,2.55330491699,7.80157382632,1.71334745461,0.0,1.71334745461
 10/17  01:00:00,15.6304007999,0.168645304073,0.33860136838,0.0,2.55330491699,7.21284921042,1.08055274763,0.0805662510351,0.999986496597
 10/17  02:00:00,15.127267686,0.118848868042,0.179626998485,0.0,2.55330491699,6.91848690247,1.01887091424,0.55508514477,0.463785769474
 10/17  03:00:00,14.9149266763,0.123785752961,0.109530257847,0.0,2.55330491699,6.7713057485,1.82415077141,1.36035119089,0.463799580526
 10/17  04:00:00,17.0117849786,0.171845671079,0.0818351942736,0.0,3.82705111198,7.57405300124,3.64054131931,2.64022071268,1.00032060663
 10/17  05:00:00,21.6029353618,0.222307642864,0.0839111437013,0.0,6.02426329834,9.91545327661,8.75143431436,3.63514980378,5.11628451059
 10/17  06:00:00,27.0071327319,0.271352912942,0.120812163683,0.0,6.51253267309,14.7454349813,21.3402846973,4.22825656519,17.1120281321
 10/17  07:00:00,25.5178606073,0.311963195031,0.13596378837,0.0,6.01364874671,18.163451543,23.1122448017,4.92562169115,18.1866231106
 10/17  08:00:00,24.2023480043,0.685563131591,0.285435131022,0.0,4.35151303671,18.8798367041,21.0967045303,3.62614490809,17.4705596222
 10/17  09:00:00,21.9156204814,0.769577698215,0.738324882009,0.0,3.78894180059,16.6187760998,17.2013872938,1.87902262168,15.3223646721
 10/17  10:00:00,19.5048694112,0.880684229161,1.13309398394,0.0,3.78894180059,13.7021493968,15.1032245675,1.21298986419,13.8902347033
 10/17  11:00:00,20.0258059,0.960646413969,1.42688713408,0.0,3.78894180059,13.8493305508,11.9096306255,0.704639613652,11.2049910119
 10/17  12:00:00,20.2228085856,1.0802409757,1.8147364761,0.0,3.69398621738,13.6338449159,9.97789235868,0.205031315559,9.77286104312
 10/17  13:00:00,20.3337244176,1.16153275921,2.1226439225,0.0,3.78894180059,13.2606059349,8.71196107107,0.0131975045369,8.69876356654
 10/17  14:00:00,20.4211878553,1.22625325952,2.29256801391,0.0,3.78894180059,13.1134247809,7.62466608996,0.0,7.62466608996
 10/17  15:00:00,22.1317715106,1.32734735035,2.53704812499,0.0,4.71240779196,13.5549682428,8.69876356654,0.0,8.69876356654
 10/17  16:00:00,29.6860117186,1.36436304221,2.60391925379,0.0,7.18559832057,18.5321311015,10.1308935353,0.0,10.1308935353
 10/17  17:00:00,35.0807270936,1.01260186843,2.37263953338,0.0,8.38069375907,23.3147919321,13.353185965,0.0,13.353185965
 10/17  18:00:00,41.2355357122,0.923001941402,2.08551127848,0.0,10.6415932552,23.1212625696,15.6803971643,0.0,15.6803971643
 10/17  19:00:00,40.6022874581,0.770409912728,1.68129969795,0.0,12.3080778603,20.4854999863,14.9643321799,0.0,14.9643321799
 10/17  20:00:00,39.6701629152,0.631022585307,1.32868337576,0.0,12.456681583,19.8967753704,13.7112184572,0.0,13.7112184572
 10/17  21:00:00,33.8686331285,0.527773499007,1.09390369732,0.0,9.18739968257,17.702556249,11.2049910119,0.0,11.2049910119
 10/17  22:00:00,26.3896538933,0.359357345774,0.718653177087,0.0,5.91811778209,14.0365255879,9.81536981509,0.0425087719688,9.77286104312
 10/17  23:00:00,20.1195142914,0.256085975293,0.448294016991,0.0,3.54045821811,10.5176760807,6.06944111662,0.592969979816,5.4764711368
 10/17  24:00:00,16.1934011429,0.220774347277,0.260748052221,0.0,2.55330491699,7.80157382632,3.52797252213,1.81084255336,1.71712996877
 10/18  01:00:00,15.4849579512,0.219253262011,0.142550561696,0.0,2.55330491699,7.21284921042,3.98766237704,2.98577633406,1.00188604299
 10/18  02:00:00,15.184387784,0.260503509554,0.0950924549574,0.0,2.55330491699,6.91848690247,4.80117438398,4.33691321621,0.464261167767
 10/18  03:00:00,15.066876663,0.317922602706,0.0673433948177,0.0,2.55330491699,6.7713057485,6.29756773003,5.83329257237,0.464275157656
 10/18  04:00:00,17.1407871885,0.291019997475,0.0916630777521,0.0,3.82705111198,7.57405300124,5.96901809011,4.9667936056,1.00222448451
 10/18  05:00:00,21.7838418707,0.247363292477,0.239762003064,0.0,6.02426329834,9.91545327661,7.84854329598,2.71937216657,5.12917112941
 10/18  06:00:00,27.2906258374,0.282209866617,0.393448315465,0.0,6.51253267309,14.7454349813,19.2221234033,2.06515205555,17.1569713477
 10/18  07:00:00,25.8198107667,0.308781992756,0.441095149951,0.0,6.01364874671,18.163451543,20.3837368741,2.14929698297,18.2344398912
 10/18  08:00:00,24.4064672556,0.690609187138,0.484508326759,0.0,4.35151303671,18.8798367041,19.6597680423,2.14330430559,17.5164637367
 10/18  09:00:00,22.1326659915,0.789520740576,0.935427349687,0.0,3.78894180059,16.6187760998,16.5616710116,1.19914023922,15.3625307723
 10/18  10:00:00,20.0188958976,0.959306314749,1.56849838478,0.0,3.78894180059,13.7021493968,14.3306996259,0.40412416518,13.9265754607
 10/18  11:00:00,20.8779470352,1.09862105696,2.14105362635,0.0,3.78894180059,13.8493305508,11.2424666612,0.00830740986086,11.2341592513
 10/18  12:00:00,20.954274825,1.17175735241,2.45468633881,0.0,3.69398621738,13.6338449159,9.79820393969,0.0,9.79820393969
 10/18  13:00:00,21.4823398599,1.35907456798,3.07371755604,0.0,3.78894180059,13.2606059349,8.72123745596,0.0,8.72123745596
 10/18  14:00:00,22.1335200407,1.5627055865,3.66844787234,0.0,3.78894180059,13.1134247809,7.64427097222,0.0,7.64427097222
 10/18  15:00:00,23.9511662787,1.69021772609,3.99357251744,0.0,4.71240779196,13.5549682428,8.72123745596,0.0,8.72123745596
 10/18  16:00:00,31.5116553728,1.74038867603,4.05353727423,0.0,7.18559832057,18.5321311015,10.1571927676,0.0,10.1571927676
 10/18  17:00:00,36.5796930712,1.34651649329,3.53769088611,0.0,8.38069375907,23.3147919321,13.3880922188,0.0,13.3880922188
 10/18  18:00:00,42.2184649173,1.15365202861,2.83779039639,0.0,10.6415932552,23.1212625696,15.7215196003,0.0,15.7215196003
 10/18  19:00:00,41.331121359,0.956017631311,2.22452588035,0.0,12.3080778603,20.4854999863,15.0035419444,0.0,15.0035419444
 10/18  20:00:00,40.2879300187,0.794177659984,1.7832954045,0.0,12.456681583,19.8967753704,13.7470810467,0.0,13.7470810467
 10/18  21:00:00,34.4403913088,0.677948464907,1.51548691178,0.0,9.18739968257,17.702556249,11.2341592513,0.0,11.2341592513
 10/18  22:00:00,26.4235377789,0.368225453275,0.743668955122,0.0,5.91811778209,14.0365255879,9.79991788724,0.00171394754624,9.79820393969
 10/18  23:00:00,19.8642327532,0.171955002929,0.277143451206,0.0,3.54045821811,10.5176760807,5.91645449493,0.426116490197,5.49033800474
 10/18  24:00:00,15.9791697949,0.157732646985,0.109558404527,0.0,2.55330491699,7.80157382632,3.77151721845,2.05056190679,1.72095531165
 10/19  01:00:00,15.4144774546,0.228549515048,0.0627738121422,0.0,2.55330491699,7.21284921042,5.1300128967,4.12620616293,1.00380673377
 10/19  02:00:00,15.1766168873,0.310223078387,0.0376019894618,0.0,2.55330491699,6.91848690247,6.62351949581,6.15877765333,0.464741842487
 10/19  03:00:00,15.107316286,0.411193005946,0.0145126145853,0.0,2.55330491699,6.7713057485,9.06740860321,8.60265259546,0.464756007748
 10/19  04:00:00,17.2487369742,0.487804492252,0.002828368696,0.0,3.82705111198,7.57405300124,11.387972958,10.3838235349,1.00414942307
 10/19  05:00:00,21.831284187,0.530268076643,0.00429953516398,0.0,6.02426329834,9.91545327661,16.3998115546,11.2576124222,5.14219913244
 10/19  06:00:00,27.1716829862,0.532780579723,0.0239347511738,0.0,6.51253267309,14.7454349813,28.206999649,11.0045949802,17.2024046689
 10/19  07:00:00,25.6580852681,0.561578542096,0.0265731021005,0.0,6.01364874671,18.163451543,29.9083079825,11.6255301115,18.2827778709
 10/19  08:00:00,24.2118440809,0.934139439327,0.0463548998437,0.0,4.35151303671,18.8798367041,28.9483762034,11.3855080016,17.5628682018
 10/19  09:00:00,21.4721981624,0.908541252654,0.155939008502,0.0,3.78894180059,16.6187760998,24.9461336132,9.54299893396,15.4031346793
 10/19  10:00:00,18.7356368748,0.905952648894,0.338593027793,0.0,3.78894180059,13.7021493968,21.7889253834,7.82561305451,13.9633123289
 10/19  11:00:00,19.091205175,0.911895259902,0.541037563193,0.0,3.78894180059,13.8493305508,17.3495399447,6.08589452289,11.2636454218
 10/19  12:00:00,18.9110932915,0.915871560425,0.667390597253,0.0,3.69398621738,13.6338449159,14.7443601396,4.92053706816,9.82382307144
 10/19  13:00:00,18.8742359308,0.95942375737,0.865264437502,0.0,3.78894180059,13.2606059349,12.949145014,4.2051887054,8.74395630864
 10/19  14:00:00,18.8062249195,0.960510161331,0.943348176326,0.0,3.78894180059,13.1134247809,11.2338107163,3.56972117046,7.66408954583
 10/19  15:00:00,20.1884392666,0.93379456185,0.987268669536,0.0,4.71240779196,13.5549682428,11.4142446319,2.67028832327,8.74395630864
 10/19  16:00:00,27.5703032379,0.891846480256,0.960727335043,0.0,7.18559832057,18.5321311015,12.1240469412,1.94026828212,10.183778659
 10/19  17:00:00,32.9604769724,0.482685153955,0.78230612658,0.0,8.38069375907,23.3147919321,15.0005969362,1.57721798876,13.4233789475
 10/19  18:00:00,40.1886302234,0.436035826283,0.632738571542,0.0,10.6415932552,23.1212625696,17.6488857801,1.88579551327,15.7630902669
 10/19  19:00:00,39.0528624274,0.407339672644,0.494944907374,0.0,12.3080778603,20.4854999863,17.7184407562,2.6752616645,15.0431790917
 10/19  20:00:00,38.4349368163,0.41508475685,0.309395105326,0.0,12.456681583,19.8967753704,18.6282092207,4.84487468565,13.7833345351
 10/19  21:00:00,32.862750593,0.462499839606,0.153294821217,0.0,9.18739968257,17.702556249,18.9980294306,7.73438400878,11.2636454218
 10/19  22:00:00,25.9520351725,0.535476524311,0.104915277738,0.0,5.91811778209,14.0365255879,19.787710809,9.96388773757,9.82382307144
 10/19  23:00:00,20.1117619092,0.631434949684,0.0651926603902,0.0,3.54045821811,10.5176760807,18.0719735308,12.5676175105,5.50435602022
 10/19  24:00:00,16.4878452653,0.760309793556,0.015656728332,0.0,2.55330491699,7.80157382632,17.8255502022,16.1007278518,1.72482235041
 10/20  01:00:00,15.9335564423,0.810402314885,0.0,0.0,2.55330491699,7.21284921042,18.287281598,17.2815335972,1.00574800085
 10/20  02:00:00,15.6742615292,0.845469709747,0.0,0.0,2.55330491699,6.91848690247,18.3669933666,17.9017657152,0.465227651414
 10/20  03:00:00,15.5711714018,0.889560736282,0.0,0.0,2.55330491699,6.7713057485,19.2563060118,18.7910640233,0.465241988511
 10/20  04:00:00,17.7281589471,0.970054833849,0.0,0.0,3.82705111198,7.57405300124,21.7179241356,20.711829283,1.00609485257
 10/20  05:00:00,22.2985360959,1.00181952075,0.0,0.0,6.02426329834,9.91545327661,26.6924302899,21.5370656287,5.15536466127
 10/20  06:00:00,27.5573748745,0.942407219178,0.0,0.0,6.51253267309,14.7454349813,37.3906537637,20.1423391238,17.2483146399
 10/20  07:00:00,25.986280201,0.916346577013,0.0,0.0,6.01364874671,18.163451543,37.9357913755,19.6041686406,18.331622735
 10/20  08:00:00,24.4451665342,1.19998374722,0.0138330452923,0.0,4.35151303671,18.8798367041,34.9788370507,17.3690777756,17.6097592751
 10/20  09:00:00,21.6055422835,1.03500792023,0.1628164621,0.0,3.78894180059,16.6187760998,27.3787625086,11.9345981402,15.4441643684
 10/20  10:00:00,18.9764859808,0.933010090791,0.552384691914,0.0,3.78894180059,13.7021493968,20.7335009814,6.73306655285,14.0004344286
 10/20  11:00:00,19.4346775345,0.896291382097,0.900113800492,0.0,3.78894180059,13.8493305508,15.0181371456,3.72469635431,11.2934407913
 10/20  12:00:00,19.7002335539,0.982157821444,1.39024459868,0.0,3.69398621738,13.6338449159,11.9660661538,2.11635530235,9.84971085149
 10/20  13:00:00,19.8725657116,1.0436821501,1.77933582557,0.0,3.78894180059,13.2606059349,9.79168581244,1.02477241584,8.7669133966
 10/20  14:00:00,20.0298429594,1.08411083974,2.04336553783,0.0,3.78894180059,13.1134247809,7.83851374223,0.154397800516,7.68411594172
 10/20  15:00:00,21.3947649352,1.09103250327,2.03635639672,0.0,4.71240779196,13.5549682428,8.7669133966,0.0,8.7669133966
 10/20  16:00:00,28.6362324352,1.06169845436,1.85680455829,0.0,7.18559832057,18.5321311015,10.2106433365,0.0,10.2106433365
 10/20  17:00:00,33.8323174442,0.65373385134,1.48309790108,0.0,8.38069375907,23.3147919321,13.4590357011,0.0,13.4590357011
 10/20  18:00:00,40.7542415103,0.525200747917,1.10918493681,0.0,10.6415932552,23.1212625696,15.8050968534,0.0,15.8050968534
 10/20  19:00:00,39.4282310127,0.425341905285,0.852311260005,0.0,12.3080778603,20.4854999863,15.0832318834,0.0,15.0832318834
 10/20  20:00:00,38.7435312801,0.356868398675,0.676205927279,0.0,12.456681583,19.8967753704,13.9706191557,0.150650969601,13.8199681861
 10/20  21:00:00,33.2697339093,0.341579406119,0.681198571011,0.0,9.18739968257,17.702556249,11.4348751973,0.141434405995,11.2934407913
 10/20  22:00:00,26.1934696194,0.290496116744,0.591330132184,0.0,5.91811778209,14.0365255879,10.0849987327,0.235287881227,9.84971085149
 10/20  23:00:00,20.0236279054,0.24251310449,0.365980501822,0.0,3.54045821811,10.5176760807,6.84925538925,1.3307343573,5.51852103195
 10/20  24:00:00,16.1680362018,0.213808646193,0.242348812213,0.0,2.55330491699,7.80157382632,3.6951996887,1.96646974885,1.72872993985
 10/21  01:00:00,15.5207158231,0.20502452855,0.192537167111,0.0,2.55330491699,7.21284921042,3.27553589874,2.26782662866,1.00770927008
 10/21  02:00:00,15.1847957635,0.210491101337,0.145512842706,0.0,2.55330491699,6.91848690247,3.27396109417,2.80824264336,0.465718450813
 10/21  03:00:00,15.036940131,0.229520286728,0.125809178732,0.0,2.55330491699,6.7713057485,3.83174804992,3.36601509378,0.465732956142
 10/21  04:00:00,17.1258321422,0.263852362663,0.10387566628,0.0,3.82705111198,7.57405300124,5.25941217171,4.25135197451,1.0080601972
 10/21  05:00:00,21.6868897248,0.287859859376,0.102313290214,0.0,6.02426329834,9.91545327661,9.90095720258,4.73229338584,5.16866381675
 10/21  06:00:00,27.0489118371,0.287238296197,0.146705885645,0.0,6.51253267309,14.7454349813,21.5603034644,4.26561580045,17.294687664
 10/21  07:00:00,26.2461715462,0.30919099781,0.167742953522,0.0,6.01364874671,17.9699221805,22.8966618856,4.51570186729,18.3809600183
 10/21  08:00:00,22.4355723427,0.319998721542,0.330637448139,0.0,3.66783283761,18.1171033345,20.9802345258,3.32311145554,17.6571230703
 10/21  09:00:00,20.1278380237,0.401491045779,0.765042645362,0.0,3.10526160149,15.8560427302,16.9961105733,1.51050288412,15.4856076892
 10/21  10:00:00,17.8332003393,0.533840500687,1.25468220925,0.0,3.10526160149,12.9394160272,14.627834406,0.589903639569,14.0379307664
 10/21  11:00:00,18.5710492014,0.671477697469,1.70771272073,0.0,3.10526160149,13.0865971812,11.4506601802,0.127123644029,11.3235365362
 10/21  12:00:00,18.5500493574,0.702173642718,1.80319808546,0.0,3.10526160149,12.9394160272,9.87585961342,0.0,9.87585961342
 10/21  13:00:00,18.5520475059,0.821720687099,2.1271926516,0.0,3.10526160149,12.4978725653,8.79010192134,0.0,8.79010192134
 10/21  14:00:00,18.5604388327,0.853290685602,2.25119513394,0.0,3.10526160149,12.3506914113,7.70434422925,0.0,7.70434422925
 10/21  15:00:00,20.0818512366,0.8871013619,2.37378740819,0.0,4.02872759285,12.7922348732,8.79010192134,0.0,8.79010192134
 10/21  16:00:00,27.201093869,0.816680827244,2.11309718788,0.0,6.50191812146,17.7693977319,10.2377788441,0.0,10.2377788441
 10/21  17:00:00,34.3276268787,0.819271866306,2.006398683,0.0,8.38069375907,23.1212625696,13.4950519204,0.0,13.4950519204
 10/21  18:00:00,42.1275027151,0.875915423657,2.13173146581,0.0,10.6415932552,23.1212625696,15.8475269199,0.0,15.8475269199
 10/21  19:00:00,40.9558684901,0.820199878214,1.98509076446,0.0,12.3080778603,20.4854999863,15.1236884585,0.0,15.1236884585
 10/21  20:00:00,40.0495404107,0.699877052607,1.6392064039,0.0,12.456681583,19.8967753704,13.8569711511,0.0,13.8569711511
 10/21  21:00:00,34.2462982807,0.605308585543,1.39403376297,0.0,9.18739968257,17.702556249,11.3235365362,0.0,11.3235365362
 10/21  22:00:00,26.903679282,0.482231240815,1.10980467067,0.0,5.91811778209,14.0365255879,9.87585961342,0.0,9.87585961342
 10/21  23:00:00,20.5629963095,0.350310559738,0.797551450668,0.0,3.54045821811,10.5176760807,5.53282884508,0.0,5.53282884508
 10/21  24:00:00,16.2980332908,0.189179092263,0.396975455194,0.0,2.55330491699,7.80157382632,1.78368990239,0.0510129796115,1.73267692278
 10/22  01:00:00,15.3777171879,0.115967117614,0.138595942835,0.0,2.55330491699,7.21284921042,1.91918999585,0.909500034435,1.00968996141
 10/22  02:00:00,15.0677203424,0.17965937779,0.059269145133,0.0,2.55330491699,6.91848690247,3.59686364121,3.13064954574,0.466214095474
 10/22  03:00:00,14.9821383104,0.275032203298,0.0254954415717,0.0,2.55330491699,6.7713057485,6.06149309968,5.59526433432,0.466228765364
 10/22  04:00:00,17.1265711176,0.359364789046,0.00910221527201,0.0,3.82705111198,7.57405300124,8.62068864984,7.61064377458,1.01004487526
 10/22  05:00:00,21.7238035329,0.41659311667,0.010493841019,0.0,6.02426329834,9.91545327661,13.9737381879,8.79164552777,5.18209266012
 10/22  06:00:00,27.0857876062,0.441663033262,0.0291569176615,0.0,6.51253267309,14.7454349813,26.4010796242,9.05956961699,17.3415100073
 10/22  07:00:00,26.2825620243,0.482705705983,0.0306187234967,0.0,6.01364874671,17.9699221805,28.3550980481,9.9243229379,18.4307751102
 10/22  08:00:00,22.3711713141,0.586235141055,0.0,0.0,3.66783283761,18.1171033345,30.3003852092,12.5954396481,17.7049455611
 10/22  09:00:00,19.6202588445,0.658954512022,0.0,0.0,3.10526160149,15.8560427302,29.7547062662,14.2272538976,15.5274523686
 10/22  10:00:00,16.7080216682,0.639009552665,0.0243344861591,0.0,3.10526160149,12.9394160272,27.5783785748,13.5025883365,14.0757902383
 10/22  11:00:00,16.8736269191,0.680056779208,0.00171135666978,0.0,3.10526160149,13.0865971812,26.0190104832,14.6650867393,11.3539237439
 10/22  12:00:00,16.7558960497,0.711218420507,0.0,0.0,3.10526160149,12.9394160272,25.2772264919,15.3749648783,9.90226161353
 10/22  13:00:00,16.3580507195,0.754916552255,0.0,0.0,3.10526160149,12.4978725653,25.2192564443,16.4057414286,8.81351501578
 10/22  14:00:00,16.2099753846,0.75402237144,0.0,0.0,3.10526160149,12.3506914113,24.1295948663,16.4048264483,7.72476841802
 10/22  15:00:00,17.6254972228,0.804534756264,0.0,0.0,4.02872759285,12.7922348732,26.3597035037,17.546188488,8.81351501578
 10/22  16:00:00,25.0922016078,0.820885753933,0.0,0.0,6.50191812146,17.7693977319,28.205299205,17.9401220589,10.2651771461
 10/22  17:00:00,32.2678014061,0.765845076753,0.0,0.0,8.38069375907,23.1212625696,30.1775153624,16.646098423,13.5314169394
 10/22  18:00:00,39.8647877556,0.740077838056,0.00485409192728,0.0,10.6415932552,23.1212625696,31.9035047878,16.0131368866,15.8903679012
 10/22  19:00:00,38.9311203188,0.780542471434,0.0,0.0,12.3080778603,20.4854999863,32.1561807948,16.9916439587,15.164536836
 10/22  20:00:00,38.5715968725,0.861139918376,0.0,0.0,12.456681583,19.8967753704,32.7540584331,18.8597259611,13.894332472
 10/22  21:00:00,33.2352685511,0.988312618909,0.0,0.0,9.18739968257,17.702556249,33.1690448922,21.8151211483,11.3539237439
 10/22  22:00:00,26.4108397243,1.09919635385,0.0,0.0,5.91811778209,14.0365255879,34.2311878478,24.3289262343,9.90226161353
 10/22  23:00:00,20.6586423186,1.24350801945,0.0,0.0,3.54045821811,10.5176760807,33.2324671633,27.6851919408,5.5472752225
 10/22  24:00:00,17.0274698454,1.31559110201,0.0,0.0,2.55330491699,7.80157382632,31.0954446397,29.3587825094,1.73666213034
 10/23  01:00:00,16.4874265118,1.36427238436,0.0,0.0,2.55330491699,7.21284921042,31.4690149876,30.4573254985,1.01168948906
 10/23  02:00:00,16.2456408993,1.41684907981,0.0,0.0,2.55330491699,6.91848690247,32.1252495767,31.6585351379,0.466714438757
 10/23  03:00:00,16.1371339949,1.4555233294,0.0,0.0,2.55330491699,6.7713057485,32.9586273417,32.4918980722,0.466729269468
 10/23  04:00:00,18.2321875342,1.47408342098,0.0,0.0,3.82705111198,7.57405300124,33.8915064019,32.8794581026,1.01204829936
 10/23  05:00:00,22.7495441258,1.4528275506,0.0,0.0,6.02426329834,9.91545327661,37.6314621584,32.4358149442,5.19564721424
 10/23  06:00:00,28.0102220346,1.39525437934,0.0,0.0,6.51253267309,14.7454349813,48.5776303123,31.1888625096,17.3887678027
 10/23  07:00:00,27.3431755125,1.3804085552,0.0,0.0,6.01364874671,18.163451543,49.4029263886,30.9218731302,18.4810532584
 10/23  08:00:00,24.9253653153,1.69401557357,0.0,0.0,4.35151303671,18.8798367041,47.7572212387,30.0040086535,17.7532125853
 10/23  09:00:00,21.9271419063,1.51942400507,0.0,0.0,3.78894180059,16.6187760998,40.8672552192,25.2975692045,15.5696860147
 10/23  10:00:00,18.8818795259,1.39078832783,0.0,0.0,3.78894180059,13.7021493968,36.4039501503,22.2899485179,14.1140016324
 10/23  11:00:00,18.9413537617,1.29419294732,0.00888846245385,0.0,3.78894180059,13.8493305508,31.3520880601,19.9674946447,11.3845934155
 10/23  12:00:00,18.6362828796,1.23537697241,0.0730747734062,0.0,3.69398621738,13.6338449159,27.8061284534,17.8772194203,9.92890903312
 10/23  13:00:00,18.3457885988,1.17051617625,0.1257246866,0.0,3.78894180059,13.2606059349,24.5978190044,15.760673258,8.83714574635
 10/23  14:00:00,18.1239903214,1.06476691015,0.156856829429,0.0,3.78894180059,13.1134247809,20.7397660691,12.9943836095,7.74538245958
 10/23  15:00:00,19.3970544672,0.977739760381,0.151938671569,0.0,4.71240779196,13.5549682428,19.9679660424,11.1308202961,8.83714574635
 10/23  16:00:00,26.751898932,0.902592543921,0.131576965452,0.0,7.18559832057,18.5321311015,20.018818958,9.72598882927,10.2928301287
 10/23  17:00:00,32.2904430918,0.475621206215,0.119336193779,0.0,8.38069375907,23.3147919321,22.1922318748,8.62411188581,13.568119989
 10/23  18:00:00,39.7253089874,0.507938225177,0.0975149365751,0.0,10.6415932552,23.1212625696,25.5361568238,9.60254971342,15.9336071103
 10/23  19:00:00,38.7901165505,0.573316953087,0.0662217499838,0.0,12.3080778603,20.4854999863,26.6944379933,11.4886730741,15.2057649192
 10/23  20:00:00,38.3907411631,0.638035266023,0.0422489429349,0.0,12.456681583,19.8967753704,27.1995124708,13.2674713862,13.9320410846
 10/23  21:00:00,32.9765769534,0.712940952433,0.0166800688108,0.0,9.18739968257,17.702556249,26.6630924611,15.2784990456,11.3845934155
 10/23  22:00:00,26.1203603309,0.808716960372,0.0,0.0,5.91811778209,14.0365255879,27.4689631656,17.5400541324,9.92890903312
 10/23  23:00:00,20.3938988206,0.978764521503,0.0,0.0,3.54045821811,10.5176760807,26.9706812962,21.4088254101,5.56185588605
 10/23  24:00:00,16.8684468557,1.15656811229,0.0,0.0,2.55330491699,7.80157382632,27.2739895815,25.5333051991,1.74068438236
 10/24  01:00:00,16.3817310496,1.25857692216,0.0,0.0,2.55330491699,7.21284921042,28.8758195247,27.862112263,1.01370726171
 10/24  02:00:00,16.247303878,1.41851205858,0.0,0.0,2.55330491699,6.91848690247,32.4048674707,31.9376481381,0.467219332636
 10/24  03:00:00,16.1813319527,1.49972128724,0.0,0.0,2.55330491699,6.7713057485,34.3375390688,33.8703047484,0.467234320363
 10/24  04:00:00,18.1972755064,1.43917139316,0.0,0.0,3.82705111198,7.57405300124,32.9298377594,31.9157678829,1.01406987653
 10/24  05:00:00,22.6485496446,1.3518330694,0.0,0.0,6.02426329834,9.91545327661,34.7775983027,29.568274838,5.20932346467
 10/24  06:00:00,27.9476259799,1.33265832458,0.0,0.0,6.51253267309,14.7454349813,46.8024460852,29.3659990309,17.4364470542
 10/24  07:00:00,27.3001084051,1.33734144784,0.0,0.0,6.01364874671,18.163451543,48.2583007113,29.726521138,18.5317795734
 10/24  08:00:00,24.804385544,1.57303580229,0.0,0.0,4.35151303671,18.8798367041,44.3320648948,26.5301550458,17.801909849
 10/24  09:00:00,21.6596012991,1.25188339788,0.0,0.0,3.78894180059,16.6187760998,34.1865163401,18.5742202196,15.6122961205
 10/24  10:00:00,18.5768651111,1.03772146167,0.0480524513043,0.0,3.78894180059,13.7021493968,27.3425057834,13.1899521506,14.1525536328
 10/24  11:00:00,18.7405352882,0.939788742655,0.162474193604,0.0,3.78894180059,13.8493305508,21.3783537276,9.96281725911,11.4155364685
 10/24  12:00:00,18.3764701438,0.825646305262,0.222992704732,0.0,3.69398621738,13.6338449159,16.9904977597,7.03470377888,9.95579398079
 10/24  13:00:00,18.147506506,0.767578914804,0.33037985525,0.0,3.78894180059,13.2606059349,14.0962445469,5.23525743181,8.86098711504
 10/24  14:00:00,17.9669186893,0.715737696813,0.348814410586,0.0,3.78894180059,13.1134247809,11.9390560136,4.17287576433,7.76618024929
 10/24  15:00:00,19.2379076097,0.655182555217,0.315349019272,0.0,4.71240779196,13.5549682428,12.1182408601,3.25725374504,8.86098711504
 10/24  16:00:00,26.6087591804,0.618279839229,0.272749918552,0.0,7.18559832057,18.5321311015,13.0653880463,2.74465844356,10.3207296027
 10/24  17:00:00,32.1181247715,0.213655343301,0.208983736353,0.0,8.38069375907,23.3147919321,15.7376283513,2.13247815137,13.6051502
 10/24  18:00:00,39.532652042,0.199754216563,0.213041999823,0.0,10.6415932552,23.1212625696,17.7745429499,1.7973112075,15.9772317424
 10/24  19:00:00,38.5518143609,0.211422191809,0.189814321694,0.0,12.3080778603,20.4854999863,17.5265612212,2.27920072261,15.2473604986
 10/24  20:00:00,38.115400242,0.241226501769,0.163716786096,0.0,12.456681583,19.8967753704,17.1388545119,3.16876869004,13.9700858219
 10/24  21:00:00,32.6682932007,0.293104121844,0.128233146642,0.0,9.18739968257,17.702556249,16.0361642725,4.620627804,11.4155364685
 10/24  22:00:00,25.783987007,0.409912969907,0.0624306666449,0.0,5.91811778209,14.0365255879,17.796495541,7.84070156018,9.95579398079
 10/24  23:00:00,19.9262731071,0.500402678399,0.0107361295744,0.0,3.54045821811,10.5176760807,15.9495028805,10.3729363627,5.57656651779
 10/24  24:00:00,16.3743168031,0.662438059668,0.0,0.0,2.55330491699,7.80157382632,15.8322794646,14.087536977,1.74474248767
 10/25  01:00:00,15.9198904935,0.796736366008,0.0,0.0,2.55330491699,7.21284921042,18.1391275183,17.1233848356,1.01574268264
 10/25  02:00:00,15.7666381104,0.937846290909,0.0,0.0,2.55330491699,6.91848690247,20.9140572784,20.4463286507,0.46772862774
 10/25  03:00:00,15.7884941077,1.10688344219,0.0,0.0,2.55330491699,6.7713057485,25.0134216835,24.5456779149,0.467743768612
 10/25  04:00:00,17.9591212078,1.20101709449,0.0,0.0,3.82705111198,7.57405300124,27.7735299118,26.7574209033,1.01610900845
 10/25  05:00:00,22.5221053496,1.22538877437,0.0,0.0,6.02426329834,9.91545327661,32.5184380637,27.2953207027,5.22311736095
 10/25  06:00:00,27.690320581,1.07535292567,0.0,0.0,6.51253267309,14.7454349813,40.9215724531,23.437038812,17.4845336411
 10/25  07:00:00,26.8590715798,0.896304622509,0.0,0.0,6.01364874671,18.163451543,37.5364551379,18.9535161048,18.5829390331
 10/25  08:00:00,24.3945477327,1.16319799095,0.0,0.0,4.35151303671,18.8798367041,34.3340992572,16.4830763262,17.851022931
 10/25  09:00:00,21.4378911957,1.03017329445,0.0,0.0,3.78894180059,16.6187760998,29.123210202,13.4679401347,15.6552700673
 10/25  10:00:00,18.4675757931,0.900392721685,0.0760918732935,0.0,3.78894180059,13.7021493968,24.1448517799,9.95341695708,14.1914348228
 10/25  11:00:00,18.6307973159,0.836615450896,0.15590951311,0.0,3.78894180059,13.8493305508,19.371003036,7.92425929667,11.4467437393
 10/25  12:00:00,18.3851016399,0.760179431365,0.297091074768,0.0,3.69398621738,13.6338449159,15.2903912202,5.30748272536,9.98290849484
 10/25  13:00:00,18.0976444612,0.697917608568,0.350179116727,0.0,3.78894180059,13.2606059349,12.8439181876,3.9588861261,8.88503206146
 10/25  14:00:00,17.8889165301,0.655989557947,0.330560390237,0.0,3.78894180059,13.1134247809,11.1277943178,3.34063868974,7.78715562808
 10/25  15:00:00,19.1568871504,0.62340940623,0.266101708947,0.0,4.71240779196,13.5549682428,12.0414644322,3.15643237069,8.88503206146
 10/25  16:00:00,26.5481484015,0.588771491661,0.241647487297,0.0,7.18559832057,18.5321311015,12.9079761174,2.55910881148,10.348867306
 10/25  17:00:00,32.0959502585,0.180298340281,0.220166226406,0.0,8.38069375907,23.3147919321,15.0998287114,1.45733210526,13.6424966061
 10/25  18:00:00,39.5303315809,0.183743056743,0.226732698515,0.0,10.6415932552,23.1212625696,17.4469554611,1.42572658269,16.0212288784
 10/25  19:00:00,38.5557505921,0.225943201414,0.179229543324,0.0,12.3080778603,20.4854999863,17.9973703553,2.70805909915,15.2893112562
 10/25  20:00:00,38.134137666,0.276914665349,0.146766046459,0.0,12.456681583,19.8967753704,18.091414911,4.08295949373,14.0084554172
 10/25  21:00:00,32.7040078314,0.350893977771,0.106157921464,0.0,9.18739968257,17.702556249,17.5156037536,6.06886001429,11.4467437393
 10/25  22:00:00,25.7844581725,0.405050900438,0.0677639015943,0.0,5.91811778209,14.0365255879,17.6055800853,7.62267159046,9.98290849484
 10/25  23:00:00,19.9268074934,0.493661456843,0.0180117374341,0.0,3.54045821811,10.5176760807,15.6664266566,10.0750238953,5.59140276133
 10/25  24:00:00,16.3520851346,0.640206391182,0.0,0.0,2.55330491699,7.80157382632,15.2287283276,13.4798930831,1.7488352445
 10/26  01:00:00,15.7397907158,0.616636588338,0.0,0.0,2.55330491699,7.21284921042,13.7620804869,12.744285337,1.01779514995
 10/26  02:00:00,15.3925825767,0.563790757198,0.0,0.0,2.55330491699,6.91848690247,11.873013413,11.4047712396,0.4682421734
 10/26  03:00:00,15.2659245047,0.584313839233,0.0,0.0,2.55330491699,6.7713057485,12.2658284592,11.7975709957,0.468257463478
 10/26  04:00:00,17.3382340573,0.580129944056,0.0,0.0,3.82705111198,7.57405300124,12.7169351309,11.6987700393,1.01816509163
 10/26  05:00:00,21.8284154153,0.531698840139,0.0,0.0,6.02426329834,9.91545327661,15.9290822102,10.6920573924,5.23702481775
 10/26  06:00:00,27.109956688,0.489869695732,0.00511933696396,0.0,6.51253267309,14.7454349813,27.3755269555,9.84251363366,17.5330133218
 10/26  07:00:00,26.4435677976,0.45910935755,0.0216914827143,0.0,6.01364874671,18.163451543,27.7024887578,9.06797227064,18.6345164871
 10/26  08:00:00,24.0669636316,0.809646810608,0.0259670792782,0.0,4.35151303671,18.8798367041,26.5163868785,8.61584959146,17.9005372871
 10/26  09:00:00,21.2816666728,0.78557850485,0.0883702667757,0.0,3.78894180059,16.6187760998,23.2303561335,7.53176100474,15.6985951288
 10/26  10:00:00,18.4892243549,0.757578743633,0.240554413166,0.0,3.78894180059,13.7021493968,20.0049136924,5.77428000442,14.230633688
 10/26  11:00:00,18.7570542101,0.743450599256,0.37533125893,0.0,3.78894180059,13.8493305508,15.9896236316,4.51141764517,11.4782059864
 10/26  12:00:00,18.6026235936,0.746041366941,0.528751092834,0.0,3.69398621738,13.6338449159,13.3099251351,3.29968058952,10.0102445455
 10/26  13:00:00,18.5706782161,0.78503775541,0.736092724786,0.0,3.78894180059,13.2606059349,11.5680407096,2.65876724468,8.90927346492
 10/26  14:00:00,18.61732308,0.81648325498,0.898473243123,0.0,3.78894180059,13.1134247809,9.87346336583,2.06516098153,7.80830238429
 10/26  15:00:00,19.9411687358,0.791242659057,0.882550041559,0.0,4.71240779196,13.5549682428,10.4877305971,1.57845713221,8.90927346492
 10/26  16:00:00,27.1969952843,0.72970173346,0.749564128234,0.0,7.18559832057,18.5321311015,11.6255644915,1.24832958576,10.3772349058
 10/26  17:00:00,33.4789636333,0.318606559493,0.572038048602,0.0,8.38069375907,23.3147919321,14.586585028,0.906436880399,13.6801481476
 10/26  18:00:00,39.9155852227,0.288927352856,0.50680204424,0.0,10.6415932552,23.1212625696,16.9096432815,0.844057792451,16.065585489
 10/26  19:00:00,38.7340121752,0.270050391497,0.313383936295,0.0,12.3080778603,20.4854999863,17.5240759583,2.19247118975,15.3316047686
 10/26  20:00:00,38.1915798242,0.286582072841,0.194540797191,0.0,12.456681583,19.8967753704,17.7892927731,3.74215426521,14.0471385079
 10/26  21:00:00,32.7445104148,0.347099442037,0.150455040617,0.0,9.18739968257,17.702556249,17.0133032982,5.53509731176,11.4782059864
 10/26  22:00:00,25.8664399673,0.47387159919,0.0809249976566,0.0,5.91811778209,14.0365255879,19.167069509,9.1568249635,10.0102445455
 10/26  23:00:00,20.0170628025,0.572889005996,0.0290394973814,0.0,3.54045821811,10.5176760807,17.5910896947,11.9847294716,5.60636022304
 10/26  24:00:00,16.3434695788,0.631590835399,0.0,0.0,2.55330491699,7.80157382632,15.2461672481,13.4932058073,1.75296144084
 10/27  01:00:00,15.8260049114,0.702850783979,0.0,0.0,2.55330491699,7.21284921042,15.9734282258,14.9535641691,1.01986405671
 10/27  02:00:00,15.6297260778,0.800934258368,0.0,0.0,2.55330491699,6.91848690247,17.5784900168,17.1097301991,0.468759817692
 10/27  03:00:00,15.5232728205,0.841662155015,0.0,0.0,2.55330491699,6.7713057485,18.382847842,17.914072589,0.468775252972
 10/27  04:00:00,17.6390512102,0.880947096955,0.0,0.0,3.82705111198,7.57405300124,19.7974023757,18.7771648582,1.02023751753
 10/27  05:00:00,22.1885802337,0.891863658534,0.0,0.0,6.02426329834,9.91545327661,24.3263634575,19.0753217414,5.2510417161
 10/27  06:00:00,27.4705298426,0.855562187353,0.0,0.0,6.51253267309,14.7454349813,35.9061394435,18.324267705,17.5818717384
 10/27  07:00:00,26.8205487393,0.857781781967,0.0,0.0,6.01364874671,18.163451543,37.1598591176,18.4733624563,18.6864966613
 10/27  08:00:00,24.4045240673,1.17317432559,0.0,0.0,4.35151303671,18.8798367041,35.1284374678,17.1779992139,17.9504382538
 10/27  09:00:00,21.5079522491,1.06423093068,0.0360034172506,0.0,3.78894180059,16.6187760998,29.9269611874,14.1847027127,15.7422584747
 10/27  10:00:00,18.6232049073,0.992453045932,0.139660663289,0.0,3.78894180059,13.7021493968,25.7177768899,11.4476382699,14.27013862
 10/27  11:00:00,18.8866494427,0.948636617305,0.299740473478,0.0,3.78894180059,13.8493305508,20.6386353726,9.12872148029,11.5099138923
 10/27  12:00:00,18.7118532003,0.927203973426,0.456818093074,0.0,3.69398621738,13.6338449159,17.2437147615,7.20592072386,10.0377940376
 10/27  13:00:00,18.6358224337,0.933664685536,0.652610012275,0.0,3.78894180059,13.2606059349,14.7478851376,5.81418099101,8.93370414656
 10/27  14:00:00,18.5852322156,0.924693330615,0.758172303136,0.0,3.78894180059,13.1134247809,12.5957528097,4.76613855419,7.82961425551
 10/27  15:00:00,19.9328743098,0.888156079127,0.777342195434,0.0,4.71240779196,13.5549682428,12.7619866463,3.82828249971,8.93370414656
 10/27  16:00:00,27.2410602124,0.816460709359,0.706870080502,0.0,7.18559832057,18.5321311015,13.277592216,2.8717682147,10.4058240013
 10/27  17:00:00,33.5147593783,0.381619325619,0.544821027477,0.0,8.38069375907,23.3147919321,15.8282371538,2.11014347934,13.7180936744
 10/27  18:00:00,39.8929225989,0.33596285306,0.437103920204,0.0,10.6415932552,23.1212625696,18.2895970289,2.17930859056,16.1102884384
 10/27  19:00:00,38.7538993784,0.345453568981,0.25786796202,0.0,12.3080778603,20.4854999863,19.5409991742,4.1667706632,15.374228511
 10/27  20:00:00,38.282915916,0.419551468729,0.152907493094,0.0,12.456681583,19.8967753704,21.0205635398,6.93443990167,14.0861236381
 10/27  21:00:00,32.8700955717,0.510269450844,0.112870188663,0.0,9.18739968257,17.702556249,20.9634189015,9.45350500912,11.5099138923
 10/27  22:00:00,26.0053105514,0.633077176448,0.0605900045135,0.0,5.91811778209,14.0365255879,22.9483299548,12.9105359172,10.0377940376
 10/27  23:00:00,20.2132029909,0.789902380525,0.00816631129085,0.0,3.54045821811,10.5176760807,22.8437445319,17.2223100585,5.62143447341
 10/27  24:00:00,16.6895510779,0.977672334559,0.0,0.0,2.55330491699,7.80157382632,23.3892369264,21.6321170717,1.75711985473
 10/28  01:00:00,16.1989846075,1.07583048009,0.0,0.0,2.55330491699,7.21284921042,24.7631561576,23.7412073664,1.02194879112
 10/28  02:00:00,15.9525609109,1.12376909139,0.0,0.0,2.55330491699,6.91848690247,25.0870385303,24.6177571229,0.469281407478
 10/28  03:00:00,15.8605603001,1.17894963465,0.0,0.0,2.55330491699,6.7713057485,26.2250320373,25.7557350534,0.469296983893
 10/28  04:00:00,17.9762059553,1.21810184201,0.0,0.0,3.82705111198,7.57405300124,27.6326655612,26.6103398884,1.02232567279
 10/28  05:00:00,22.5010073202,1.20429074503,0.0,0.0,6.02426329834,9.91545327661,31.5838306494,26.3186667448,5.2651639046
 10/28  06:00:00,27.7670457036,1.15207804826,0.0,0.0,6.51253267309,14.7454349813,42.8268082286,25.1957138077,17.6310944208
 10/28  07:00:00,26.887007881,1.11777028611,0.0,0.0,6.01364874671,17.9699221805,43.1703596676,24.4314955055,18.7388641621
 10/28  08:00:00,22.793133119,1.00819694595,0.0,0.0,3.66783283761,18.1171033345,39.7417394065,21.7410283528,18.0007110537
 10/28  09:00:00,19.7662896013,0.781462625639,0.0235226431882,0.0,3.10526160149,15.8560427302,31.894280387,16.1080332124,15.7862471745
 10/28  10:00:00,16.8269168506,0.602583331566,0.179655889635,0.0,3.10526160149,12.9394160272,24.8107693243,10.5008314045,14.3099379198
