Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/28  11:00:00,17.0671860039,0.537398058611,0.337929162048,0.0,3.10526160149,13.0865971812,19.1708312621,7.62897319491,11.5418580672
 10/28  12:00:00,16.9961783432,0.50022645298,0.451274261083,0.0,3.10526160149,12.9394160272,15.8686876298,5.80313881731,10.0655488125
 10/28  13:00:00,16.7001497115,0.48747589549,0.609539648834,0.0,3.10526160149,12.4978725653,13.072621655,4.11430478355,8.95831687146
 10/28  14:00:00,16.6591598259,0.486848671739,0.716358141034,0.0,3.10526160149,12.3506914113,10.9373374715,3.08625254106,7.85108493042
 10/28  15:00:00,17.9079141281,0.423653825681,0.663297835859,0.0,4.02872759285,12.7922348732,11.2075778364,2.2492609649,8.95831687146
 10/28  16:00:00,25.1822519635,0.348458360659,0.562477748914,0.0,6.50191812146,17.7693977319,12.0213771831,1.58675105697,10.4346261262
 10/28  17:00:00,33.1792321283,0.302898423125,0.481544042494,0.0,8.38069375907,23.1212625696,15.0261048287,1.26978287941,13.7563219493
 10/28  18:00:00,39.8307221452,0.280154461186,0.430711858381,0.0,10.6415932552,23.1212625696,17.3637391533,1.20841466507,16.1553244882
 10/28  19:00:00,38.7783176303,0.262447277078,0.365292505883,0.0,12.3080778603,20.4854999863,16.940800124,1.52363026314,15.4171698608
 10/28  20:00:00,38.2421567632,0.25168295657,0.280016852464,0.0,12.456681583,19.8967753704,16.2920475544,2.16664829148,14.125399263
 10/28  21:00:00,32.7077659949,0.269369936025,0.191440126738,0.0,9.18739968257,17.702556249,14.9874399717,3.44558190444,11.5418580672
 10/28  22:00:00,25.7853078687,0.345405726394,0.128258771773,0.0,5.91811778209,14.0365255879,15.7991718927,5.73362308018,10.0655488125
 10/28  23:00:00,19.9716062014,0.505471445484,0.0510004568316,0.0,3.54045821811,10.5176760807,15.7676580227,10.1310369744,5.63662104835
 10/28  24:00:00,16.3639301338,0.650838059638,0.00121333075851,0.0,2.55330491699,7.80157382632,15.7330492207,13.9717399659,1.76130925472
 10/29  01:00:00,15.7313815977,0.607097692597,0.00112977767475,0.0,2.55330491699,7.21284921042,13.7352417039,12.7111929672,1.02404873674
 10/29  02:00:00,15.4395434691,0.610751649615,0.0,0.0,2.55330491699,6.91848690247,13.1000009218,12.6301941334,0.46980678846
 10/29  03:00:00,15.3309005747,0.649289909185,0.0,0.0,2.55330491699,6.7713057485,13.8630395839,13.393217082,0.469822501876
 10/29  04:00:00,17.5771592605,0.819055147203,0.0,0.0,3.82705111198,7.57405300124,18.4048507395,17.3804218001,1.02442893942
 10/29  05:00:00,22.2701306151,0.973414039921,0.0,0.0,6.02426329834,9.91545327661,26.4809322936,21.2015450929,5.27938720066
 10/29  06:00:00,27.5736034637,0.958635808392,0.0,0.0,6.51253267309,14.7454349813,38.6308505602,20.9501837691,17.6806667911
 10/29  07:00:00,27.6070053585,0.944934430324,0.0,0.0,6.01364874671,17.9699221805,39.4210279056,20.6294244241,18.7916034815
 10/29  08:00:00,22.6908460254,0.905909852419,0.0,0.0,3.66783283761,18.1171033345,37.7435733197,19.6922325209,18.0513407987
 10/29  09:00:00,19.804834143,0.820875039053,0.0226547714435,0.0,3.10526160149,15.8560427302,33.2135735361,17.3830253347,15.8305482014
 10/29  10:00:00,16.872964397,0.749619339603,0.0786674280246,0.0,3.10526160149,12.9394160272,29.3651662393,15.015146438,14.3500198013
 10/29  11:00:00,17.0605811993,0.659122495033,0.209599921019,0.0,3.10526160149,13.0865971812,23.0808804549,11.5068514039,11.574029051
 10/29  12:00:00,16.9339522259,0.594485822628,0.294788774073,0.0,3.10526160149,12.9394160272,19.2826617057,9.18916105482,10.0935006509
 10/29  13:00:00,16.5812344967,0.550233199128,0.427867130346,0.0,3.10526160149,12.4978725653,15.8524496084,6.86934525762,8.9831043508
 10/29  14:00:00,16.4479142502,0.500708024026,0.491253213021,0.0,3.10526160149,12.3506914113,13.0869936051,5.2142855544,7.8727080507
 10/29  15:00:00,17.7123879519,0.445772798422,0.445652686983,0.0,4.02872759285,12.7922348732,13.4903070157,4.50720266493,8.9831043508
 10/29  16:00:00,24.9791319511,0.380470068644,0.327346028537,0.0,6.50191812146,17.7693977319,14.7691170009,4.30548424993,10.4636327509
 10/29  17:00:00,33.0324182109,0.339556666496,0.298071881691,0.0,8.38069375907,23.1212625696,17.4682032355,3.67338158429,13.7948216512
 10/29  18:00:00,39.7105617197,0.327577476424,0.26312841767,0.0,10.6415932552,23.1212625696,19.9803866251,3.77970632368,16.2006803015
 10/29  19:00:00,38.6982313716,0.356188050185,0.191465474022,0.0,12.3080778603,20.4854999863,20.6486880767,5.18827197526,15.4604161014
 10/29  20:00:00,38.2944287825,0.435021691728,0.148950136585,0.0,12.456681583,19.8967753704,21.5550661557,7.39011240438,14.1649537513
 10/29  21:00:00,32.8782043036,0.522139512667,0.109108858801,0.0,9.18739968257,17.702556249,21.3774086085,9.80337955741,11.574029051
 10/29  22:00:00,25.9984620332,0.630913381497,0.0559052812095,0.0,5.91811778209,14.0365255879,23.0021567816,12.9086561307,10.0935006509
 10/29  23:00:00,20.1938030838,0.774335106584,0.00433367814702,0.0,3.54045821811,10.5176760807,22.4883262692,16.8364108187,5.6519154505
 10/29  24:00:00,16.6474265578,0.935547814384,0.0,0.0,2.55330491699,7.80157382632,22.3271293577,20.5616009576,1.76552840014
 10/30  01:00:00,16.1697707062,1.04661657879,0.0,0.0,2.55330491699,7.21284921042,24.1323116993,23.1061484267,1.02616327263
 10/30  02:00:00,15.9593742419,1.13058242243,0.0,0.0,2.55330491699,6.91848690247,25.4963091193,25.0259733141,0.470335805216
 10/30  03:00:00,15.8700900727,1.18847940716,0.0,0.0,2.55330491699,6.7713057485,26.783859859,26.3135082076,0.470351651439
 10/30  04:00:00,17.9770960326,1.21899191937,0.0,0.0,3.82705111198,7.57405300124,28.006871927,26.9803252321,1.02654669494
 10/30  05:00:00,22.5080811815,1.21136460629,0.0,0.0,6.02426329834,9.91545327661,32.1161793937,26.822472002,5.29370739172
 10/30  06:00:00,27.7524764797,1.1375088244,0.0,0.0,6.51253267309,14.7454349813,42.8128177631,25.0822435955,17.7305741676
 10/30  07:00:00,27.9852894754,1.12968918477,0.0,0.0,6.01364874671,18.163451543,43.7391236964,24.8944246952,18.8446990012
 10/30  08:00:00,24.8468059108,1.61545616904,0.0,0.0,4.35151303671,18.8798367041,45.9551310803,27.8528185848,18.1023124955
 10/30  09:00:00,22.066037282,1.65831938074,0.0,0.0,3.78894180059,16.6187760998,44.4683117671,28.593163331,15.8751484361
 10/30  10:00:00,19.1139217581,1.62283055997,0.0,0.0,3.78894180059,13.7021493968,42.0555722534,27.6651998588,14.3903723946
 10/30  11:00:00,19.1677253843,1.52945303232,0.0,0.0,3.78894180059,13.8493305508,36.9603577992,25.3539404825,11.6064173167
 10/30  12:00:00,18.6174262356,1.27896770484,0.0106273969021,0.0,3.69398621738,13.6338449159,29.5093409318,19.3876996567,10.1216412752
 10/30  13:00:00,18.253066887,1.09770974626,0.105809404844,0.0,3.78894180059,13.2606059349,23.129525379,14.121466135,9.00805924401
 10/30  14:00:00,17.9558706889,0.968808147617,0.0846959594394,0.0,3.78894180059,13.1134247809,19.3910773472,11.4966001344,7.89447721286
 10/30  15:00:00,19.1745926412,0.834698692398,0.0725179136197,0.0,4.71240779196,13.5549682428,17.7368605481,8.72880130407,9.00805924401
 10/30  16:00:00,26.5821023234,0.777254459278,0.0871184415126,0.0,7.18559832057,18.5321311015,17.9245463877,7.43171110214,10.4928352855
 10/30  17:00:00,33.0956447942,0.421276359376,0.0860494096276,0.0,8.38069375907,23.3147919321,21.6516389958,7.81805761677,13.833581379
 10/30  18:00:00,39.6418266558,0.438434729393,0.0835361007838,0.0,10.6415932552,23.1212625696,24.486091946,8.23974949957,16.2463424465
 10/30  19:00:00,38.6831588542,0.464346830304,0.0682341765173,0.0,12.3080778603,20.4854999863,24.5199271338,9.01597270807,15.5039544257
 10/30  20:00:00,38.2499204556,0.473996673256,0.065466828152,0.0,12.456681583,19.8967753704,23.4514474771,9.24667208778,14.2047753894
 10/30  21:00:00,32.7996115936,0.504659111355,0.0479965500472,0.0,9.18739968257,17.702556249,21.7030738684,10.0966565517,11.6064173167
 10/30  22:00:00,25.9289913359,0.616415847643,0.000932117799036,0.0,5.91811778209,14.0365255879,23.2243390608,13.1026977856,10.1216412752
 10/30  23:00:00,20.2191206929,0.803986393766,0.0,0.0,3.54045821811,10.5176760807,23.0536254903,17.3863123397,5.66731315056
 10/30  24:00:00,16.6728595034,0.960980760012,0.0,0.0,2.55330491699,7.80157382632,22.7543925359,20.9846164944,1.76977604153
 10/31  01:00:00,16.1545668661,1.03141273867,0.0,0.0,2.55330491699,7.21284921042,23.5625413616,22.534249588,1.02829177354
 10/31  02:00:00,15.9005586058,1.07176678633,0.0,0.0,2.55330491699,6.91848690247,23.879734234,23.4088659327,0.470868301251
 10/31  03:00:00,15.7901653114,1.1085546459,0.0,0.0,2.55330491699,6.7713057485,24.6843539527,24.2134696767,0.470884276023
 10/31  04:00:00,17.9022056151,1.14410150187,0.0,0.0,3.82705111198,7.57405300124,26.0732164044,25.0445380918,1.02867831258
 10/31  05:00:00,22.4039630638,1.10724648856,0.0,0.0,6.02426329834,9.91545327661,29.4740446622,24.1659244256,5.30812023652
 10/31  06:00:00,27.631514201,1.01654654575,0.0,0.0,6.51253267309,14.7454349813,39.8454405222,22.0646387525,17.7808017697
 10/31  07:00:00,27.8770043836,1.02140409294,0.0,0.0,6.01364874671,18.163451543,41.1471422657,22.2490072684,18.8981349973
 10/31  08:00:00,24.7462623501,1.51491260838,0.0,0.0,4.35151303671,18.8798367041,43.4041420501,25.2505310009,18.1536110492
 10/31  09:00:00,21.9326060694,1.52488816821,0.0,0.0,3.78894180059,16.6187760998,41.2869929969,25.3669583263,15.9200346706
 10/31  10:00:00,18.7689873559,1.2778961578,0.0,0.0,3.78894180059,13.7021493968,34.0349762986,19.6039925491,14.4309837496
 10/31  11:00:00,18.7240091406,1.08337289798,0.00236389066204,0.0,3.78894180059,13.8493305508,26.6932605839,15.0542473112,11.6390132727
 10/31  12:00:00,18.562725692,1.23489455823,0.0,0.0,3.69398621738,13.6338449159,28.8069500306,18.6569876789,10.1499623517
 10/31  13:00:00,18.3951307944,1.34558305848,0.0,0.0,3.78894180059,13.2606059349,30.4838119363,21.4506377754,9.03317416092
 10/31  14:00:00,18.2262621218,1.32389553998,0.0,0.0,3.78894180059,13.1134247809,28.8441815947,20.9277956245,7.91638597016
 10/31  15:00:00,19.5794155296,1.31203949442,0.0,0.0,4.71240779196,13.5549682428,29.6430037494,20.6098295884,9.03317416092
 10/31  16:00:00,26.9632589953,1.24552957268,0.0,0.0,7.18559832057,18.5321311015,29.557505395,19.0352803131,10.5222250819
 10/31  17:00:00,33.3347008196,0.746381794474,0.0,0.0,8.38069375907,23.3147919321,29.9372624507,16.0646727966,13.8725896542
 10/31  18:00:00,39.7931475669,0.673291741258,0.0,0.0,10.6415932552,23.1212625696,30.7224678688,14.430170468,16.2922974008
 10/31  19:00:00,38.827624438,0.677046590578,0.0,0.0,12.3080778603,20.4854999863,30.0570183143,14.509246374,15.5477719403
 10/31  20:00:00,38.4105011125,0.700044158282,0.0,0.0,12.456681583,19.8967753704,29.2379327678,14.9930803834,14.2448523844
 10/31  21:00:00,33.0144559287,0.767499996515,0.0,0.0,9.18739968257,17.702556249,28.1679278782,16.5289146055,11.6390132727
 10/31  22:00:00,26.189139561,0.877496190465,0.0,0.0,5.91811778209,14.0365255879,29.1616370833,19.0116747316,10.1499623517
 10/31  23:00:00,20.391722177,0.97658787786,0.0,0.0,3.54045821811,10.5176760807,26.8734631426,21.1906535539,5.68280958865
 10/31  24:00:00,16.7838559614,1.07197721806,0.0,0.0,2.55330491699,7.80157382632,25.0433762276,23.2693253066,1.77405092101
 11/01  01:00:00,16.2574545233,1.13430039586,0.0,0.0,2.55330491699,7.21284921042,25.5793692584,24.5489356483,1.03043361011
 11/01  02:00:00,16.0019642971,1.17317247765,0.0,0.0,2.55330491699,6.91848690247,25.737336468,25.2659323489,0.471404119043
 11/01  03:00:00,15.8675910999,1.18598043445,0.0,0.0,2.55330491699,6.7713057485,25.8940588287,25.4226386106,0.471420218045
 11/01  04:00:00,17.9298474479,1.17174333465,0.0,0.0,3.82705111198,7.57405300124,26.0272945568,24.9964713953,1.03082316147
 11/01  05:00:00,22.4249563106,1.12823973541,0.0,0.0,6.02426329834,9.91545327661,29.3660070375,24.0433855711,5.32262146636
 11/01  06:00:00,27.6235868316,1.00861917626,0.0,0.0,6.51253267309,14.7454349813,39.2023526942,21.3710179726,17.8313347216
 11/01  07:00:00,27.7796173356,0.924017045018,0.0,0.0,6.01364874671,18.163451543,38.4025154118,19.4506197664,18.9518956454
 11/01  08:00:00,24.4898990287,1.25854928701,0.0,0.0,4.35151303671,18.8798367041,36.909695899,18.7044746308,18.2052212683
 11/01  09:00:00,21.5304320046,1.12271410334,0.0,0.0,3.78894180059,16.6187760998,31.4733741923,15.5081805801,15.9651936122
 11/01  10:00:00,18.3522668797,0.861175681634,0.0,0.0,3.78894180059,13.7021493968,24.3212777082,9.84943586854,14.4718418396
 11/01  11:00:00,18.3758020332,0.674781123015,0.0627485582866,0.0,3.78894180059,13.8493305508,17.1237451202,5.45193785422,11.671807266
 11/01  12:00:00,18.1576037024,0.615379756057,0.214392812555,0.0,3.69398621738,13.6338449159,13.2991749073,3.12071941386,10.1784554934
 11/01  13:00:00,17.935870849,0.571705297485,0.314617815655,0.0,3.78894180059,13.2606059349,11.0059264953,1.94748483127,9.05844166399
 11/01  14:00:00,17.8948645218,0.543981129608,0.44851681036,0.0,3.78894180059,13.1134247809,8.68853735173,0.75010951719,7.93842783454
 11/01  15:00:00,19.1957906453,0.5083773599,0.420037250194,0.0,4.71240779196,13.5549682428,9.29044015732,0.231998493332,9.05844166399
 11/01  16:00:00,26.5513897357,0.486151940906,0.347508372227,0.0,7.18559832057,18.5321311015,10.6473705899,0.0955771533136,10.5517934366
 11/01  17:00:00,32.9543960801,0.114112755432,0.251964299531,0.0,8.38069375907,23.3147919321,13.9382747894,0.0264398644833,13.9118349249
 11/01  18:00:00,39.4892844705,0.116107188957,0.253321455881,0.0,10.6415932552,23.1212625696,16.3385315554,0.0,16.3385315554
 11/01  19:00:00,38.4886377633,0.108342991093,0.22971692478,0.0,12.3080778603,20.4854999863,15.6321542905,0.0402986213987,15.5918556691
 11/01  20:00:00,38.0156328135,0.102070916612,0.203104942722,0.0,12.456681583,19.8967753704,14.4261731073,0.141000239218,14.2851728681
 11/01  21:00:00,32.513914614,0.101781886744,0.165176795114,0.0,9.18739968257,17.702556249,12.1357405377,0.463933271711,11.671807266
 11/01  22:00:00,25.5347565365,0.125205620432,0.0979075456293,0.0,5.91811778209,14.0365255879,11.747732,1.56927650658,10.1784554934
 11/01  23:00:00,19.6239233097,0.175679678633,0.0331093319553,0.0,3.54045821811,10.5176760807,8.9396583822,3.24125820655,5.69840017565
 11/01  24:00:00,16.0018886196,0.290009876181,0.0,0.0,2.55330491699,7.80157382632,7.75910938255,5.98075760995,1.77835177259
 11/02  01:00:00,15.5300234521,0.406869324684,0.0,0.0,2.55330491699,7.21284921042,9.48719272365,8.45460457462,1.03258814903
 11/02  02:00:00,15.3469318849,0.518140065432,0.0,0.0,2.55330491699,6.91848690247,11.3400919505,10.8681488505,0.471943100088
 11/02  03:00:00,15.2972708625,0.615660197004,0.0,0.0,2.55330491699,6.7713057485,13.4862812237,13.0143219048,0.471959318938
 11/02  04:00:00,17.429570821,0.671466707744,0.0,0.0,3.82705111198,7.57405300124,15.2665614126,14.2335808058,1.03298060685
 11/02  05:00:00,21.9748485503,0.678131975065,0.0,0.0,6.02426329834,9.91545327661,19.7123378187,14.3751310324,5.33720678633
 11/02  06:00:00,27.2378087799,0.622841124594,0.0,0.0,6.51253267309,14.7454349813,31.0030015251,13.1208434677,17.8821580574
 11/02  07:00:00,27.4648756044,0.609275313814,0.0,0.0,6.01364874671,18.163451543,31.8164355905,12.8104705658,19.0059650247
 11/02  08:00:00,24.2624344664,1.03108472467,0.0,0.0,4.35151303671,18.8798367041,32.2176461641,13.9605182953,18.2571278688
 11/02  09:00:00,21.358210172,0.950492270822,0.0,0.0,3.78894180059,16.6187760998,28.1597525952,12.1491407075,16.0106118877
 11/02  10:00:00,18.4174606504,0.851448751983,0.0749207003219,0.0,3.78894180059,13.7021493968,23.6941439545,9.18120938941,14.512934565
 11/02  11:00:00,18.673831237,0.794672725569,0.240886159465,0.0,3.78894180059,13.8493305508,18.2621641145,6.55737452943,11.7047895851
 11/02  12:00:00,18.4376786501,0.759876587224,0.349970929079,0.0,3.69398621738,13.6338449159,15.1723073782,4.96519511578,10.2071122625
 11/02  13:00:00,18.1696931681,0.726520941848,0.393624490361,0.0,3.78894180059,13.2606059349,13.2395217891,4.15566751858,9.08385427049
 11/02  14:00:00,18.1910219136,0.748341154155,0.540314177619,0.0,3.78894180059,13.1134247809,11.3725635383,3.41196725983,7.96059627851
 11/02  15:00:00,19.5396633878,0.728684845879,0.543602506653,0.0,4.71240779196,13.5549682428,11.9834244028,2.89957013228,9.08385427049
 11/02  16:00:00,26.8706206199,0.682135139769,0.470756057594,0.0,7.18559832057,18.5321311015,12.9825151598,2.40098356669,10.5815315931
 11/02  17:00:00,33.1706019826,0.257966703571,0.324316253878,0.0,8.38069375907,23.3147919321,15.8286351154,1.8773295463,13.9513055691
 11/02  18:00:00,39.6130100384,0.236731745346,0.256422467412,0.0,10.6415932552,23.1212625696,18.4545811649,2.06954994656,16.3850312183
 11/02  19:00:00,38.5915222928,0.262023492312,0.178920953065,0.0,12.3080778603,20.4854999863,19.0339412993,3.39774874223,15.636192557
 11/02  20:00:00,38.1753748059,0.339260006119,0.125657845584,0.0,12.456681583,19.8967753704,19.9800643762,5.65433947653,14.3257248997
 11/02  21:00:00,32.7722531582,0.442788639942,0.0825085861088,0.0,9.18739968257,17.702556249,20.1705511014,8.46576151631,11.7047895851
 11/02  22:00:00,25.9154414092,0.574685197345,0.0291128413785,0.0,5.91811778209,14.0365255879,22.3097237948,12.1026115323,10.2071122625
 11/02  23:00:00,20.1673956841,0.752261384938,0.0,0.0,3.54045821811,10.5176760807,22.238908596,16.5248283015,5.71408029456
 11/02  24:00:00,16.652646927,0.940768183657,0.0,0.0,2.55330491699,7.80157382632,22.6295925212,20.8469151986,1.78267732264
 11/03  01:00:00,16.1891994886,1.0660453611,0.0,0.0,2.55330491699,7.21284921042,24.7285241863,23.6937694331,1.03475475325
 11/03  02:00:00,15.9981859686,1.16939414916,0.0,0.0,2.55330491699,6.91848690247,26.5116364378,26.0391513529,0.472485084945
 11/03  03:00:00,15.917407652,1.23579698653,0.0,0.0,2.55330491699,6.7713057485,27.9341774029,27.4616759837,0.472501419205
 11/03  04:00:00,18.0202672626,1.26216314932,0.0,0.0,3.82705111198,7.57405300124,28.9564865267,27.9213365165,1.0351500102
 11/03  05:00:00,22.5266482363,1.2299316611,0.0,0.0,6.02426329834,9.91545327661,32.3935625744,27.0416906977,5.35187187662
 11/03  06:00:00,27.7545540563,1.13958640103,0.0,0.0,6.51253267309,14.7454349813,42.7877887776,24.8545320526,17.933256725
 11/03  07:00:00,27.9442130465,1.08861275587,0.0,0.0,6.01364874671,18.163451543,42.7060990079,23.6457718849,19.0603271231
 11/03  08:00:00,24.6456374538,1.41428771204,0.0,0.0,4.35151303671,18.8798367041,40.9869719121,22.677656433,18.3093154792
 11/03  09:00:00,21.6596812404,1.2501766651,0.00178667406024,0.0,3.78894180059,16.6187760998,34.8166465496,18.7603705029,16.0562760467
 11/03  10:00:00,18.6942229048,1.09029223929,0.112839467387,0.0,3.78894180059,13.7021493968,28.3955839081,13.8413341515,14.5542497566
 11/03  11:00:00,18.9081255505,0.96801226828,0.301840930321,0.0,3.78894180059,13.8493305508,21.2359943761,9.49804391356,11.7379504625
 11/03  12:00:00,18.7665612965,0.910377642597,0.528352520127,0.0,3.69398621738,13.6338449159,16.6652290005,6.42930482812,10.2359241723
 11/03  13:00:00,18.7524492082,0.925476653684,0.777424818581,0.0,3.78894180059,13.2606059349,14.0563257158,4.94692126112,9.10940445472
 11/03  14:00:00,18.7465175734,0.908598813376,0.935552178124,0.0,3.78894180059,13.1134247809,11.4627430529,3.47985831581,7.98288473709
 11/03  15:00:00,19.8623272616,0.810389507734,0.784561718644,0.0,4.71240779196,13.5549682428,11.7399234087,2.63051895394,9.10940445472
 11/03  16:00:00,27.0655697324,0.735182158988,0.612658150786,0.0,7.18559832057,18.5321311015,12.8666546872,2.25522394235,10.6114307449
 11/03  17:00:00,34.191104279,0.300775298558,0.409176621991,0.0,8.38069375907,23.3147919321,15.8560786862,1.86508878845,13.9909898977
 11/03  18:00:00,39.7230700299,0.275742101679,0.327472102548,0.0,10.6415932552,23.1212625696,18.501553459,2.06977083977,16.4317826193
 11/03  19:00:00,38.6251499409,0.26592434657,0.208647746957,0.0,12.3080778603,20.4854999863,18.7822987551,3.10152928089,15.6807694742
 11/03  20:00:00,38.1853479647,0.327871682935,0.147019327562,0.0,12.456681583,19.8967753704,19.4836863865,5.11718991619,14.3664964703
 11/03  21:00:00,32.7679705407,0.418412662361,0.102601946144,0.0,9.18739968257,17.702556249,19.3799754261,7.64202496363,11.7379504625
 11/03  22:00:00,25.9108545179,0.549500085649,0.0497110618082,0.0,5.91811778209,14.0365255879,21.4634367857,11.2275126133,10.2359241723
 11/03  23:00:00,20.1367392379,0.718543485173,0.00306145360195,0.0,3.54045821811,10.5176760807,21.3875196834,15.6576743815,5.72984530185
 11/03  24:00:00,16.5960876032,0.884208859856,0.0,0.0,2.55330491699,7.80157382632,21.1883303603,19.4013040701,1.78702629016
 11/04  01:00:00,16.1123495257,0.989195398285,0.0,0.0,2.55330491699,7.21284921042,22.7523845794,21.7154517973,1.03693278216
 11/04  02:00:00,15.8986393134,1.06984749389,0.0,0.0,2.55330491699,6.91848690247,23.9405499804,23.4675200672,0.473029913289
 11/04  03:00:00,15.8304288896,1.1488182241,0.0,0.0,2.55330491699,6.7713057485,25.7164508439,25.2434044854,0.473046358459
 11/04  04:00:00,17.9718133895,1.21370927625,0.0,0.0,3.82705111198,7.57405300124,27.8054490058,26.7681182763,1.03733072949
 11/04  05:00:00,22.5216124802,1.22489590503,0.0,0.0,6.02426329834,9.91545327661,32.4361701111,27.0695577174,5.36661239378
 11/04  06:00:00,27.7320420227,1.1170743674,0.0,0.0,6.51253267309,14.7454349813,42.4009901215,24.4163745307,17.9846155908
 11/04  07:00:00,27.6686078424,1.00653691419,0.0,0.0,6.01364874671,17.9699221805,40.7662734651,21.6513076234,19.1149658417
 11/04  08:00:00,22.7379747766,0.953038603568,0.0,0.0,3.66783283761,18.1171033345,38.6219368159,20.2601681714,18.3617686445
 11/04  09:00:00,19.7799702574,0.818665924841,0.0,0.0,3.10526160149,15.8560427302,33.1337960607,17.0316234944,16.1021725664
 11/04  10:00:00,16.6811486923,0.622617417724,0.0138536451328,0.0,3.10526160149,12.9394160272,27.0747129528,12.4789377737,14.5957751791
 11/04  11:00:00,16.8292696077,0.456529769182,0.180881055255,0.0,3.10526160149,13.0865971812,19.2385980369,7.46731795899,11.771280078
 11/04  12:00:00,16.7256127296,0.354064532117,0.32687056826,0.0,3.10526160149,12.9394160272,14.4863831289,4.22150043823,10.2648826907
 11/04  13:00:00,16.2544650386,0.291747072107,0.359583799275,0.0,3.10526160149,12.4978725653,11.9060245133,2.77093986303,9.13508465022
 11/04  14:00:00,16.5063998825,0.35924698245,0.691199886875,0.0,3.10526160149,12.3506914113,9.52976303114,1.52447642137,8.00528660977
 11/04  15:00:00,17.8729423508,0.341674030506,0.710305853736,0.0,4.02872759285,12.7922348732,10.0346212439,0.899536593644,9.13508465022
 11/04  16:00:00,25.1885395186,0.304098576532,0.613125088136,0.0,6.50191812146,17.7693977319,11.3251149904,0.683632952883,10.6414820375
 11/04  17:00:00,34.0942663096,0.27121309293,0.535430220586,0.0,8.38069375907,23.1212625696,14.4941071748,0.463231015929,14.0308761589
 11/04  18:00:00,39.8031351027,0.23875629274,0.44452298437,0.0,10.6415932552,23.1212625696,16.9641964805,0.485424567328,16.4787719132
 11/04  19:00:00,38.7141542928,0.220382227202,0.34319421818,0.0,12.3080778603,20.4854999863,16.724134553,0.99856133343,15.7255732195
 11/04  20:00:00,38.1530801949,0.208634148301,0.233989092423,0.0,12.456681583,19.8967753704,16.1961064003,1.78863089466,14.4074755057
 11/04  21:00:00,32.6485618045,0.227404909747,0.174200962557,0.0,9.18739968257,17.702556249,14.5539476576,2.78266757961,11.771280078
 11/04  22:00:00,25.7129001296,0.280015556458,0.121241202659,0.0,5.91811778209,14.0365255879,14.7016680707,4.43678538002,10.2648826907
 11/04  23:00:00,19.8550436724,0.371352928159,0.0685564451264,0.0,3.54045821811,10.5176760807,12.6735510367,6.92786050787,5.74569052886
 11/04  24:00:00,16.1834170422,0.44896361214,0.0225746866249,0.0,2.55330491699,7.80157382632,10.8326078464,9.04121045909,1.79139738727
 11/05  01:00:00,15.6166813678,0.491014893119,0.00251234718176,0.0,2.55330491699,7.21284921042,11.1399748467,10.100853255,1.03912159176
 11/05  02:00:00,15.3534576297,0.524665810209,0.0,0.0,2.55330491699,6.91848690247,11.2611030404,10.7875256165,0.47357742395
 11/05  03:00:00,15.2623713339,0.580760668379,0.0,0.0,2.55330491699,6.7713057485,12.4559246228,11.9823306474,0.473593975474
 11/05  04:00:00,17.4062591866,0.648155073301,0.0,0.0,3.82705111198,7.57405300124,14.5331829562,13.4936608369,1.03952211931
 11/05  05:00:00,21.9708266692,0.674110093996,0.0,0.0,6.02426329834,9.91545327661,19.5030352457,14.1216112737,5.38142397203
 11/05  06:00:00,27.2282197613,0.613252106028,0.0,0.0,6.51253267309,14.7454349813,30.8076065795,12.7713871354,18.0362194441
 11/05  07:00:00,27.2372881322,0.572879953885,0.00233725014135,0.0,6.01364874671,17.9699221805,30.9885646665,11.8186996667,19.1698649998
 11/05  08:00:00,22.3695079692,0.577823001401,0.00674879481156,0.0,3.66783283761,18.1171033345,30.2469615485,11.8324897172,18.4144718313
 11/05  09:00:00,19.5660666478,0.477156450903,0.127605864374,0.0,3.10526160149,15.8560427302,24.5983645295,8.45007667476,16.1482878548
 11/05  10:00:00,16.8635530983,0.406804576075,0.412070892768,0.0,3.10526160149,12.9394160272,19.1167140111,4.47921547579,14.6374985353
 11/05  11:00:00,17.5688481173,0.482197723211,0.894791610857,0.0,3.10526160149,13.0865971812,14.0979382714,2.2931697102,11.8047685612
 11/05  12:00:00,17.7598834052,0.528210949465,1.18699482657,0.0,3.10526160149,12.9394160272,11.4747738479,1.18079460623,10.2939792417
 11/05  13:00:00,17.353163844,0.50469169108,1.24533798572,0.0,3.10526160149,12.4978725653,9.55258763695,0.391700384877,9.16088725207
 11/05  14:00:00,17.1738203849,0.476833981462,1.24103339027,0.0,3.10526160149,12.3506914113,8.02998238082,0.00218711837954,8.02779526244
 11/05  15:00:00,18.502030807,0.473427482978,1.2076408575,0.0,4.02872759285,12.7922348732,9.16088725207,0.0,9.16088725207
 11/05  16:00:00,25.6833829279,0.40985471081,1.00221236323,0.0,6.50191812146,17.7693977319,10.6716765716,0.0,10.6716765716
 11/05  17:00:00,34.5883173332,0.388834033526,0.911860303589,0.0,8.38069375907,23.1212625696,14.0709525404,0.0,14.0709525404
 11/05  18:00:00,40.23683934,0.347313278328,0.769670236006,0.0,10.6415932552,23.1212625696,16.5259851846,0.0,16.5259851846
 11/05  19:00:00,39.0006272507,0.276900568352,0.57314883496,0.0,12.3080778603,20.4854999863,15.7771949896,0.0066044647401,15.7705905249
 11/05  20:00:00,38.3198961571,0.222655149997,0.386784052894,0.0,12.456681583,19.8967753704,14.9084211819,0.459771311532,14.4486498703
 11/05  21:00:00,32.7283140871,0.206856399831,0.274501755058,0.0,9.18739968257,17.702556249,13.0588829275,1.25411436631,11.8047685612
 11/05  22:00:00,25.6804510753,0.195725660326,0.17308204453,0.0,5.91811778209,14.0365255879,12.4333695623,2.13939032062,10.2939792417
 11/05  23:00:00,19.7614700968,0.224490226494,0.121845571224,0.0,3.54045821811,10.5176760807,9.06254421853,3.30093293533,5.76161128319
 11/05  24:00:00,16.0713085284,0.282536470239,0.076893314754,0.0,2.55330491699,7.80157382632,6.78156353804,4.98577421854,1.7957893195
 11/06  01:00:00,16.0981696059,0.325636542429,0.0606543200426,0.0,2.55330491699,7.80157382632,7.81071404639,6.01278777868,1.79792626771
 11/06  02:00:00,15.5351483152,0.368391400656,0.0436027870483,0.0,2.55330491699,7.21284921042,8.07675462449,7.03492724599,1.04182737849
 11/06  03:00:00,15.2692038566,0.416692802059,0.0237192351097,0.0,2.55330491699,6.91848690247,8.70641707713,8.23218165121,0.474235425924
 11/06  04:00:00,15.1600238647,0.474637621531,0.00377557772185,0.0,2.55330491699,6.7713057485,10.1561084037,9.68186291944,0.47424548424
 11/06  05:00:00,17.2816517816,0.523547668353,0.0,0.0,3.82705111198,7.57405300124,11.8297492576,10.7876784756,1.042070782
 11/06  06:00:00,21.8174826683,0.520766093138,0.0,0.0,6.02426329834,9.91545327661,16.1357451837,10.7384527507,5.39729243296
 11/06  07:00:00,25.3431599566,0.485397759591,0.0284612083905,0.0,6.51253267309,14.7454349813,27.7514383742,9.66316509419,18.08827328
 11/06  08:00:00,24.6968250944,0.4703693374,0.049355466386,0.0,6.01364874671,18.163451543,28.3563684554,9.13135952653,19.2250089289
 11/06  09:00:00,24.1304035527,0.860412003847,0.038641807083,0.0,4.35151303671,18.8798367041,28.1426171245,9.67520769145,18.467409433
 11/06  10:00:00,21.3214264181,0.824747131963,0.0889613849022,0.0,3.78894180059,16.6187760998,24.5544143476,8.35980609229,16.1946082553
 11/06  11:00:00,18.4710915428,0.773166336026,0.206834008703,0.0,3.78894180059,13.7021493968,20.8102224352,6.13081496606,14.6794074691
 11/06  12:00:00,18.6033528929,0.743446896779,0.221633644232,0.0,3.78894180059,13.8493305508,17.2209033,5.38249730501,11.8384059949
 11/06  13:00:00,18.238800902,0.72872834426,0.18224142393,0.0,3.69398621738,13.6338449159,15.779704386,5.45649917723,10.3232052087
 11/06  14:00:00,17.9655649688,0.718293875121,0.197723357781,0.0,3.78894180059,13.2606059349,14.275323648,5.08851902896,9.18680461905
 11/06  15:00:00,17.8774887032,0.739284381205,0.235837740122,0.0,3.78894180059,13.1134247809,13.2039383546,5.15353432521,8.05040402939
 11/06  16:00:00,19.1718072346,0.750779097572,0.153652101848,0.0,4.71240779196,13.5549682428,15.3793197086,6.19251508955,9.18680461905
 11/06  17:00:00,28.3918305633,0.769523013338,0.118911460664,0.0,7.18559832057,18.5321311015,17.6553230645,6.95331765925,10.7020054053
 11/06  18:00:00,37.5847053348,0.411140106747,0.121079536235,0.0,8.38069375907,23.3147919321,21.2746656271,7.16345845282,14.1112071743
 11/06  19:00:00,39.6827108065,0.441770618117,0.121084362754,0.0,10.6415932552,23.1212625696,24.3780236174,7.80461516547,16.5734084519
 11/06  20:00:00,38.7747880963,0.534128322698,0.0900819262067,0.0,12.3080778603,20.4854999863,26.0813251928,10.265517134,15.8158080588
 11/06  21:00:00,38.3951275259,0.620047946922,0.0646226247547,0.0,12.456681583,19.8967753704,27.0287265827,12.5387192118,14.4900073708
 11/06  22:00:00,32.9899150635,0.70697946247,0.0359796688989,0.0,9.18739968257,17.702556249,26.7258502451,14.8874442501,11.8384059949
 11/06  23:00:00,26.156682011,0.845038640538,0.0,0.0,5.91811778209,14.0365255879,28.8679843387,18.5447791299,10.3232052087
 11/06  24:00:00,20.4520699922,1.03693569311,0.0,0.0,3.54045821811,10.5176760807,28.8080276411,23.030424791,5.77760285005
 11/07  01:00:00,16.943370321,1.23149157765,0.0,0.0,2.55330491699,7.80157382632,29.419798078,27.6174532739,1.8023448041
 11/07  02:00:00,16.4888920936,1.36573796617,0.0,0.0,2.55330491699,7.21284921042,31.8470843937,30.8030456534,1.04403874033
 11/07  03:00:00,16.300860068,1.47206824856,0.0,0.0,2.55330491699,6.91848690247,33.8187599868,33.3439715646,0.474788422207
 11/07  04:00:00,16.2373747616,1.55576409612,0.0,0.0,2.55330491699,6.7713057485,35.8158402452,35.3410417112,0.47479853404
 11/07  05:00:00,18.3708920485,1.61278793522,0.0,0.0,3.82705111198,7.57405300124,37.7673170583,36.7230336153,1.04428344299
 11/07  06:00:00,22.8664618152,1.56974523995,0.0,0.0,6.02426329834,9.91545327661,40.9371919544,35.5249543939,5.41223756044
 11/07  07:00:00,26.256606389,1.42730540032,0.0,0.0,6.51253267309,14.7454349813,50.0257597497,31.8854379917,18.1403217581
 11/07  08:00:00,25.3936806116,1.21658032094,0.0,0.0,6.01364874671,18.163451543,46.093513567,26.813133449,19.280380118
 11/07  09:00:00,24.6809600283,1.44961028655,0.0,0.0,4.35151303671,18.8798367041,42.0040987699,23.4835329993,18.5205657706
 11/07  10:00:00,21.7362802085,1.29009438572,0.0384679215606,0.0,3.78894180059,16.6187760998,35.3570685408,19.1159484901,16.2411200507
 11/07  11:00:00,18.8063001829,1.1451800136,0.170028971176,0.0,3.78894180059,13.7021493968,29.0369783225,14.3154887528,14.7214895697
 11/07  12:00:00,18.9302141903,1.02306193812,0.268879900274,0.0,3.78894180059,13.8493305508,22.5289392945,10.6567568767,11.8721824178
 11/07  13:00:00,18.5443485912,0.928226097747,0.288291359679,0.0,3.69398621738,13.6338449159,18.8519945692,8.49944263247,10.3525519368
 11/07  14:00:00,18.354855589,0.864207353433,0.441100499637,0.0,3.78894180059,13.2606059349,15.3441279326,6.13129885665,9.212829076
 11/07  15:00:00,18.0880779806,0.803811840218,0.381899558539,0.0,3.78894180059,13.1134247809,13.5453431549,5.47223693972,8.07310621523
 11/07  16:00:00,19.3025894606,0.767943726508,0.267269698895,0.0,4.71240779196,13.5549682428,14.9315688035,5.71873972755,9.212829076
 11/07  17:00:00,28.4447069387,0.761862688064,0.1794481614,0.0,7.18559832057,18.5321311015,17.012944444,6.28048488694,10.732459557
 11/07  18:00:00,37.5904240821,0.369014083551,0.168924306758,0.0,8.38069375907,23.3147919321,19.8985083185,5.7468801792,14.1516281393
 11/07  19:00:00,39.6572217135,0.362385648891,0.174980238969,0.0,10.6415932552,23.1212625696,22.124315025,5.50328735404,16.621027671
 11/07  20:00:00,38.7101638456,0.411771486445,0.147814511805,0.0,12.3080778603,20.4854999863,22.7221814586,6.86096902815,15.8612124305
 11/07  21:00:00,38.2825430648,0.438296471474,0.13378963918,0.0,12.456681583,19.8967753704,22.1195527668,7.58801700721,14.5315357596
 11/07  22:00:00,32.8228221215,0.450673660054,0.125192529226,0.0,9.18739968257,17.702556249,19.8016619629,7.92947954517,11.8721824178
 11/07  23:00:00,25.8935218789,0.49299123339,0.0888872749882,0.0,5.91811778209,14.0365255879,19.5451895829,9.19263764614,10.3525519368
 11/07  24:00:00,20.0008491175,0.536396667283,0.0493181510839,0.0,3.54045821811,10.5176760807,16.2645286576,10.4708681639,5.7936604937
 11/08  01:00:00,16.2916536881,0.566280726787,0.013494217955,0.0,2.55330491699,7.80157382632,13.1917307596,11.384949839,1.8067809206
 11/08  02:00:00,15.6881298776,0.561646987959,0.00332876223334,0.0,2.55330491699,7.21284921042,12.3486089695,11.3023501808,1.04625878862
 11/08  03:00:00,15.4033835055,0.574591685998,0.0,0.0,2.55330491699,6.91848690247,12.0557895916,11.5804460097,0.475343581881
 11/08  04:00:00,15.2851273445,0.603516678991,0.0,0.0,2.55330491699,6.7713057485,12.6868218757,12.2114681314,0.475353744326
 11/08  05:00:00,17.3762529583,0.618148845008,0.0,0.0,3.82705111198,7.57405300124,13.6059914239,12.5594867038,1.04650472014
 11/08  06:00:00,21.8669884429,0.570271867698,0.0,0.0,6.02426329834,9.91545327661,16.9799948161,11.5527545776,5.42724023847
 11/08  07:00:00,25.348571107,0.49130439974,0.0279657186582,0.0,6.51253267309,14.7454349813,27.8085962972,9.61602719046,18.1925691068
 11/08  08:00:00,24.6839162366,0.434190034212,0.0726259117491,0.0,6.01364874671,18.163451543,27.3463909975,8.0104282367,19.3359627608
 11/08  09:00:00,24.1088199085,0.778497432227,0.0989727345436,0.0,4.35151303671,18.8798367041,25.8025346587,7.22860955534,18.5739251034
 11/08  10:00:00,21.3069386653,0.724038716438,0.175182047588,0.0,3.78894180059,16.6187760998,21.7324455736,5.44463610667,16.2878094669
 11/08  11:00:00,18.5712657852,0.686425011925,0.393749575192,0.0,3.78894180059,13.7021493968,17.8562569323,3.0925245575,14.7637323748
 11/08  12:00:00,19.0725414134,0.732344303112,0.701924758338,0.0,3.78894180059,13.8493305508,13.8661445722,1.96005674505,11.9060878271
 11/08  13:00:00,18.9355464336,0.759127678051,0.848587621767,0.0,3.69398621738,13.6338449159,11.76625569,1.38424495496,10.3820107351
 11/08  14:00:00,18.8499627012,0.781352027079,1.01906293819,0.0,3.78894180059,13.2606059349,10.0710135666,0.832060650613,9.238952916
 11/08  15:00:00,18.5466708423,0.738011094347,0.906293166111,0.0,3.78894180059,13.1134247809,8.8164360559,0.720540958967,8.09589509693
 11/08  16:00:00,19.7144389666,0.696525199332,0.75053773209,0.0,4.71240779196,13.5549682428,10.1000796095,0.861126693462,9.238952916
 11/08  17:00:00,28.7278359694,0.642904994223,0.581534885888,0.0,7.18559832057,18.5321311015,11.6640447723,0.901014764228,10.7630300081
 11/08  18:00:00,37.7222611095,0.246007391167,0.423768026543,0.0,8.38069375907,23.3147919321,15.0228126662,0.83060920096,14.1922034653
 11/08  19:00:00,39.7450583989,0.245791836221,0.379410737061,0.0,10.6415932552,23.1212625696,17.7476295368,1.07880079689,16.6688287399
 11/08  20:00:00,38.652538451,0.241803526707,0.260157076873,0.0,12.3080778603,20.4854999863,18.024324805,2.11753461113,15.9067901939
 11/08  21:00:00,38.1571595947,0.262519782135,0.184182858381,0.0,12.456681583,19.8967753704,17.903779962,3.33055722367,14.5732227383
 11/08  22:00:00,32.7040183109,0.305437122033,0.151625256673,0.0,9.18739968257,17.702556249,16.4914644276,4.58537660047,11.9060878271
 11/08  23:00:00,25.811831415,0.400459488241,0.09972855626,0.0,5.91811778209,14.0365255879,17.5683236428,7.18631290769,10.3820107351
 11/08  24:00:00,19.9675218353,0.505867350851,0.0465201852914,0.0,3.54045821811,10.5176760807,15.8806140334,10.0708345746,5.80977945881
 11/09  01:00:00,16.3160432828,0.601230453215,0.00293408617287,0.0,2.55330491699,7.80157382632,14.4356716565,12.6244383514,1.81123330513
 11/09  02:00:00,15.8060472412,0.682893113738,0.0,0.0,2.55330491699,7.21284921042,15.4518750713,14.4033882051,1.04848686619
 11/09  03:00:00,15.593205745,0.764413925569,0.0,0.0,2.55330491699,6.91848690247,16.6744899176,16.198589177,0.475900740576
 11/09  04:00:00,15.5334649258,0.851854260274,0.0,0.0,2.55330491699,6.7713057485,18.6544188113,18.1785078606,0.475910950701
 11/09  05:00:00,17.6778768437,0.919772730451,0.0,0.0,3.82705111198,7.57405300124,20.7992185699,19.7504846142,1.04873395566
 11/09  06:00:00,22.1849412556,0.888224680422,0.0,0.0,6.02426329834,9.91545327661,24.4192521845,18.9769561614,5.4422960231
 11/09  07:00:00,25.5977791465,0.768478157888,0.0,0.0,6.51253267309,14.7454349813,34.436974665,16.1919748124,18.2449998527
 11/09  08:00:00,24.8562566488,0.651908563539,0.0272477946172,0.0,6.01364874671,18.163451543,32.7000473111,13.3083069143,19.3917403968
 11/09  09:00:00,24.3143216612,0.987403286798,0.0955686326793,0.0,4.35151303671,18.8798367041,30.3857525787,11.7582809492,18.6274716295
 11/09  10:00:00,21.5263926003,0.926713386514,0.191961312567,0.0,3.78894180059,16.6187760998,25.7652920797,9.43062940249,16.3346626772
 11/09  11:00:00,18.7383346406,0.875106282042,0.372137160438,0.0,3.78894180059,13.7021493968,21.6565889016,6.85046552697,14.8061233746
 11/09  12:00:00,19.1409688361,0.865598556584,0.637097927579,0.0,3.78894180059,13.8493305508,16.608606692,4.66849450975,11.9401121823
 11/09  13:00:00,18.8622194211,0.834527592535,0.699860694764,0.0,3.69398621738,13.6338449159,13.9443311211,3.53275824141,10.4115728797
 11/09  14:00:00,18.8701636811,0.870274539446,0.950341405754,0.0,3.78894180059,13.2606059349,11.8321354665,2.56696706373,9.26516840273
 11/09  15:00:00,18.5832198639,0.829666912032,0.851186369969,0.0,3.78894180059,13.1134247809,10.5350272458,2.41626331999,8.11876392579
 11/09  16:00:00,19.7304164307,0.793502792821,0.669537602668,0.0,4.71240779196,13.5549682428,12.1427962056,2.8776278029,9.26516840273
 11/09  17:00:00,28.6619294381,0.724731959002,0.433801389812,0.0,7.18559832057,18.5321311015,14.1107717033,3.31706399794,10.7937077053
 11/09  18:00:00,37.6598302928,0.32056478869,0.28677981224,0.0,8.38069375907,23.3147919321,17.6378303953,3.40490925914,14.2329211362
 11/09  19:00:00,39.6977659814,0.335092344653,0.242817811093,0.0,10.6415932552,23.1212625696,20.8351147789,4.11831727608,16.7167975029
 11/09  20:00:00,38.7114506087,0.401314931747,0.159557829562,0.0,12.3080778603,20.4854999863,22.4486561641,6.49612831254,15.9525278516
 11/09  21:00:00,38.3235638291,0.486654192695,0.126452682273,0.0,12.456681583,19.8967753704,23.3988972388,8.78384127698,14.6150559618
 11/09  22:00:00,32.9098061262,0.56351245027,0.0993377437372,0.0,9.18739968257,17.702556249,22.7670314833,10.8269193011,11.9401121823
 11/09  23:00:00,26.0349857097,0.672870312246,0.0504720269684,0.0,5.91811778209,14.0365255879,24.3142311129,13.9026582333,10.4115728797
 11/09  24:00:00,20.1915286241,0.77157039294,0.00482393204516,0.0,3.54045821811,10.5176760807,22.4868319844,16.6608770125,5.8259549719
 11/10  01:00:00,16.6093290158,0.897450272414,0.0,0.0,2.55330491699,7.80157382632,21.2943064664,19.4786058257,1.81570064077
 11/10  02:00:00,16.0986464825,0.975492355036,0.0,0.0,2.55330491699,7.21284921042,22.1849497355,21.1342274221,1.05072231347
 11/10  03:00:00,15.8612595888,1.03246776932,0.0,0.0,2.55330491699,6.91848690247,22.8086421907,22.3321824574,0.476459733327
 11/10  04:00:00,15.7629877225,1.08137705704,0.0,0.0,2.55330491699,6.7713057485,23.8611757956,23.3847058075,0.476469988175
 11/10  05:00:00,17.8576963786,1.09959226535,0.0,0.0,3.82705111198,7.57405300124,24.8035893706,23.7526188812,1.05097048937
 11/10  06:00:00,22.3511328466,1.05441627135,0.0,0.0,6.02426329834,9.91545327661,28.1320314984,22.6746310438,5.45740045465
 11/10  07:00:00,25.7775025863,0.948201597614,0.0,0.0,6.51253267309,14.7454349813,38.536634899,20.2390364311,18.2975984679
 11/10  08:00:00,25.0035203756,0.825218434314,0.00120165066479,0.0,6.01364874671,18.163451543,36.9393233895,17.4916268814,19.4476965081
 11/10  09:00:00,24.4078381466,1.13239567022,0.0440927346057,0.0,4.35151303671,18.8798367041,34.2170590504,15.5358695587,18.6811894917
 11/10  10:00:00,21.5861178894,1.03535952039,0.143040467804,0.0,3.78894180059,16.6187760998,28.6231324286,12.241466622,16.3816658066
 11/10  11:00:00,18.714072713,0.937231943795,0.285749571128,0.0,3.78894180059,13.7021493968,23.6176904753,8.76904045979,14.8486500155
 11/10  12:00:00,18.8795026271,0.878242839422,0.362987435771,0.0,3.78894180059,13.8493305508,19.0218257858,7.04758037864,11.9742454072
 11/10  13:00:00,18.404120393,0.8212022391,0.255087020071,0.0,3.69398621738,13.6338449159,17.156245729,6.71501611291,10.4412296161
 11/10  14:00:00,18.0743362231,0.790513176135,0.234275311106,0.0,3.78894180059,13.2606059349,15.7905866662,6.49911889345,9.29146777273
 11/10  15:00:00,17.8744277166,0.796470876859,0.17559025791,0.0,3.78894180059,13.1134247809,15.3165842672,7.17487833782,8.1417059294
 11/10  16:00:00,19.2016496319,0.829735748561,0.104537848113,0.0,4.71240779196,13.5549682428,17.7918915589,8.50042378622,9.29146777273
 11/10  17:00:00,28.434812,0.851259728602,0.0801561821556,0.0,7.18559832057,18.5321311015,19.9765547711,9.15207120728,10.8244835638
 11/10  18:00:00,37.6192244117,0.467623699422,0.0991150204513,0.0,8.38069375907,23.3147919321,22.9163305955,8.64256150169,14.2737690938
 11/10  19:00:00,39.7017063799,0.470755000209,0.111095554063,0.0,10.6415932552,23.1212625696,25.3287219583,8.56380220397,16.7649197544
 11/10  20:00:00,38.7721121306,0.531416886804,0.0901173964455,0.0,12.3080778603,20.4854999863,26.1759203393,10.1775084805,15.9984118588
 11/10  21:00:00,38.3802835465,0.606486236482,0.0633403558199,0.0,12.456681583,19.8967753704,26.8751905728,12.2181675312,14.6570230416
 11/10  22:00:00,32.9774183736,0.701239932328,0.0292225091414,0.0,9.18739968257,17.702556249,26.8244063346,14.8501609274,11.9742454072
 11/10  23:00:00,26.196355879,0.884712508479,0.0,0.0,5.91811778209,14.0365255879,30.018740987,19.577511371,10.4412296161
 11/10  24:00:00,20.4960813166,1.08094701744,0.0,0.0,3.54045821811,10.5176760807,30.0883897219,24.2462074792,5.84218224275
 11/11  01:00:00,16.9545841073,1.2427053639,0.0,0.0,2.55330491699,7.80157382632,29.8738105573,28.0536289511,1.82018160617
 11/11  02:00:00,16.472695021,1.34954089352,0.0,0.0,2.55330491699,7.21284921042,31.6185894109,30.5656249422,1.05296446874
 11/11  03:00:00,16.2648870961,1.43609527659,0.0,0.0,2.55330491699,6.91848690247,33.0761221587,32.5991017641,0.477020394627
 11/11  04:00:00,16.1894574018,1.50784673626,0.0,0.0,2.55330491699,6.7713057485,34.7553216823,34.2782909911,0.477030691216
 11/11  05:00:00,18.3125641918,1.55446007858,0.0,0.0,3.82705111198,7.57405300124,36.4271561569,35.373942498,1.05321365894
 11/11  06:00:00,22.8444419017,1.54772532647,0.0,0.0,6.02426329834,9.91545327661,40.6813139495,35.2087648905,5.47254905902
 11/11  07:00:00,26.3150635597,1.48576257101,0.0,0.0,6.51253267309,14.7454349813,52.0790001705,33.7286507953,18.3503493752
 11/11  08:00:00,25.4577652968,1.47419436862,0.0,0.0,6.01364874671,17.9699221805,53.0095806035,33.5057660798,19.5038145238
 11/11  09:00:00,23.3726472583,1.58771108527,0.0,0.0,3.66783283761,18.1171033345,55.051719067,36.3166562852,18.7350627818
 11/11  10:00:00,20.5836537889,1.62234945639,0.0,0.0,3.10526160149,15.8560427302,53.6479428967,37.2191379613,16.4288049354
 11/11  11:00:00,17.6391172585,1.59443962908,0.0,0.0,3.10526160149,12.9394160272,51.5058585678,36.6145588643,14.8912997035
 11/11  12:00:00,17.7575844165,1.56572563322,0.0,0.0,3.10526160149,13.0865971812,47.99605903,35.9875816364,12.0084773936
 11/11  13:00:00,17.5914382698,1.54676064056,0.0,0.0,3.10526160149,12.9394160272,46.0584033166,35.5874311549,10.4709721616
 11/11  14:00:00,17.1313082592,1.528174092,0.0,0.0,3.10526160149,12.4978725653,44.520638832,35.2027955943,9.31784323768
 11/11  15:00:00,17.0067660823,1.55081306912,0.0,0.0,3.10526160149,12.3506914113,43.968515256,35.8038009422,8.16471431372
 11/11  16:00:00,18.3833700816,1.56240761502,0.0,0.0,4.02872759285,12.7922348732,45.4342578582,36.1164146205,9.31784323768
 11/11  17:00:00,27.5667154525,1.50973293198,0.0,0.0,6.50191812146,17.7693977319,45.7056745009,34.8503260312,10.8553484696
 11/11  18:00:00,38.2386919871,1.37973565768,0.0,0.0,8.38069375907,23.1212625696,45.9867866017,31.6720513602,14.3147352415
 11/11  19:00:00,40.4078948018,1.28803897611,0.0,0.0,10.6415932552,23.1212625696,46.2321640724,29.418982829,16.8131812434
 11/11  20:00:00,39.4797350829,1.3291572355,0.0,0.0,12.3080778603,20.4854999863,46.4428298803,30.3984012528,16.0444286274
 11/11  21:00:00,39.0961440958,1.38568714158,0.0,0.0,12.456681583,19.8967753704,46.4336179082,31.7345063587,14.6991115495
 11/11  22:00:00,33.7096833561,1.46272742391,0.0,0.0,9.18739968257,17.702556249,45.5631735948,33.5546962012,12.0084773936
 11/11  23:00:00,26.9294673877,1.6178240172,0.0,0.0,5.91811778209,14.0365255879,47.7475415655,37.2765694039,10.4709721616
 11/11  24:00:00,21.1984225388,1.78328823968,0.0,0.0,3.54045821811,10.5176760807,47.1181711114,41.2597146456,5.8584564658
 11/12  01:00:00,17.6665702687,1.95469152532,0.0,0.0,2.55330491699,7.80157382632,47.3218200234,45.4971451475,1.82467487595
 11/12  02:00:00,17.1689366165,2.0457824891,0.0,0.0,2.55330491699,7.21284921042,48.7659252785,47.7107126102,1.05521266827
 11/12  03:00:00,16.943839176,2.11504735653,0.0,0.0,2.55330491699,6.91848690247,49.9092924627,49.4317099042,0.477582558473
 11/12  04:00:00,16.8507445676,2.16913390209,0.0,0.0,2.55330491699,6.7713057485,51.2762889255,50.7986960317,0.477592893798
 11/12  05:00:00,18.9489191315,2.19081501827,0.0,0.0,3.82705111198,7.57405300124,52.4330039344,51.3775411343,1.05546280008
 11/12  06:00:00,23.4447712131,2.14805463788,0.0,0.0,6.02426329834,9.91545327661,55.8498226356,50.3620852866,5.48773734905
 11/12  07:00:00,26.8641005502,2.0347995616,0.0,0.0,6.51253267309,14.7454349813,65.9929986689,47.5897617171,18.4032369518
 11/12  08:00:00,25.9582508591,1.97467993093,0.0,0.0,6.01364874671,17.9699221805,65.7888512192,46.2287733942,19.560077825
 11/12  09:00:00,23.8469838485,2.06204767545,0.0,0.0,3.66783283761,18.1171033345,67.3249252213,48.5358496755,18.7890755459
 11/12  10:00:00,21.0077683477,2.04646401515,0.0,0.0,3.10526160149,15.8560427302,64.6407083978,48.1646422939,16.476066104
 11/12  11:00:00,18.0206907415,1.97601311213,0.0,0.0,3.10526160149,12.9394160272,61.3543021218,46.4202423135,14.9340598083
 11/12  12:00:00,18.1226411606,1.9307823774,0.0,0.0,3.10526160149,13.0865971812,57.4412095782,45.3984115742,12.0427980041
 11/12  13:00:00,17.9503995992,1.90572197002,0.0,0.0,3.10526160149,12.9394160272,55.4273598111,44.9265681027,10.5007917085
 11/12  14:00:00,17.5178989404,1.9147647732,0.0,0.0,3.10526160149,12.4978725653,54.6377019462,45.2934149594,9.34428698674
 11/12  15:00:00,17.4016725298,1.94571951662,0.0,0.0,3.10526160149,12.3506914113,54.3767162758,46.1889340107,8.18778226503
 11/12  16:00:00,18.7814334078,1.96047094125,0.0,0.0,4.02872759285,12.7922348732,55.9886732556,46.6443862688,9.34428698674
 11/12  17:00:00,28.8693020411,1.91948618718,0.0,0.0,6.50191812146,17.7693977319,56.4793798003,45.593086518,10.8862932824
 11/12  18:00:00,38.6210431781,1.76208684873,0.0,0.0,8.38069375907,23.1212625696,55.8539944453,41.4981869978,14.3558074475
