Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/12  19:00:00,40.7631623352,1.64330650955,0.0,0.0,10.6415932552,23.1212625696,55.2660820583,38.4045143804,16.8615676779
 11/12  20:00:00,39.8266293503,1.67605150287,0.0,0.0,12.3080778603,20.4854999863,55.2611865058,39.1706219758,16.0905645301
 11/12  21:00:00,39.4354222339,1.72496527972,0.0,0.0,12.456681583,19.8967753704,55.0860202675,40.3447112461,14.7413090214
 11/12  22:00:00,34.0453674776,1.79841154545,0.0,0.0,9.18739968257,17.702556249,54.1816500296,42.1388520255,12.0427980041
 11/12  23:00:00,27.2858715162,1.97422814568,0.0,0.0,5.91811778209,14.0365255879,57.0769596162,46.5761679078,10.5007917085
 11/12  24:00:00,21.5950167902,2.1798824911,0.0,0.0,3.54045821811,10.5176760807,57.7670206425,51.8922478209,5.87477282161
 11/13  01:00:00,18.0775388882,2.36566014482,0.0,0.0,2.55330491699,7.80157382632,58.520967551,56.6917884299,1.82917912109
 11/13  02:00:00,17.5850387715,2.46188464404,0.0,0.0,2.55330491699,7.21284921042,60.2284263996,59.1709601531,1.05746624654
 11/13  03:00:00,17.3553765439,2.52658472444,0.0,0.0,2.55330491699,6.91848690247,61.3022581401,60.8241120817,0.478146058418
 11/13  04:00:00,17.2530642755,2.57145360998,0.0,0.0,2.55330491699,6.7713057485,62.4226121672,61.9444557378,0.478156429451
 11/13  05:00:00,19.3382456402,2.58014152691,0.0,0.0,3.82705111198,7.57405300124,63.2051525864,62.1474353397,1.05771724673
 11/13  06:00:00,23.802971671,2.50625509582,0.0,0.0,6.02426329834,9.91545327661,65.7324374558,60.22947663,5.50296082582
 11/13  07:00:00,27.1801742646,2.35087327591,0.0,0.0,6.51253267309,14.7454349813,74.6798466349,56.2236011001,18.4562455348
 11/13  08:00:00,26.4846614718,2.30756118115,0.0,0.0,6.01364874671,18.163451543,74.6635183986,55.0470486487,19.61646975
 11/13  09:00:00,25.9503248288,2.71897508709,0.0,0.0,4.35151303671,18.8798367041,77.2745782705,58.4313664821,18.8432117885
 11/13  10:00:00,23.1021375033,2.69441960204,0.0,0.0,3.78894180059,16.6187760998,73.6059190865,57.0824837703,16.5234353162
 11/13  11:00:00,20.0859226126,2.59483141449,0.0,0.0,3.78894180059,13.7021493968,69.1550382645,54.1781205974,14.9769176671
 11/13  12:00:00,20.1143625995,2.47609024757,0.0,0.0,3.78894180059,13.8493305508,62.8914944864,50.8142974115,12.0771970749
 11/13  13:00:00,19.646264482,2.31843334817,0.0,0.0,3.69398621738,13.6338449159,57.1261618471,46.5954824213,10.5306794257
 11/13  14:00:00,19.2762630289,2.22671529301,0.0,0.0,3.78894180059,13.2606059349,53.261501879,43.8907106902,9.37079118885
 11/13  15:00:00,19.1251470395,2.22278045764,0.0,0.0,3.78894180059,13.1134247809,52.0105570537,43.7996541017,8.21090295197
 11/13  16:00:00,20.5094773773,2.24210134205,0.0,0.0,4.71240779196,13.5549682428,53.7792813685,44.4084901797,9.37079118885
 11/13  17:00:00,30.5805657376,2.18433631498,0.0,0.0,7.18559832057,18.5321311015,53.9401187141,43.0228098761,10.917308838
 11/13  18:00:00,38.7088366227,1.65635093085,0.0,0.0,8.38069375907,23.3147919321,53.2308765618,38.8339030131,14.3969735486
 11/13  19:00:00,40.6760918452,1.55623601953,0.0,0.0,10.6415932552,23.1212625696,53.2226742249,36.3126094963,16.9100647285
 11/13  20:00:00,39.7869354777,1.63635763027,0.0,0.0,12.3080778603,20.4854999863,54.5690416988,38.4322357948,16.1368059039
 11/13  21:00:00,39.4197097833,1.70925282907,0.0,0.0,12.456681583,19.8967753704,55.0358132309,40.25221027,14.7836029609
 11/13  22:00:00,34.0395960935,1.79264016127,0.0,0.0,9.18739968257,17.702556249,54.3110379272,42.2338408523,12.0771970749
 11/13  23:00:00,27.2953121717,1.98366880118,0.0,0.0,5.91811778209,14.0365255879,57.5194609024,46.9887814766,10.5306794257
 11/13  24:00:00,21.5862929531,2.17115865402,0.0,0.0,3.54045821811,10.5176760807,57.4720942161,51.5809677379,5.89112647823
 11/14  01:00:00,18.0345752659,2.32269652249,0.0,0.0,2.55330491699,7.80157382632,56.9928725297,55.1591795204,1.83369300929
 11/14  02:00:00,17.5039237936,2.38076966614,0.0,0.0,2.55330491699,7.21284921042,57.3979790763,56.3382545398,1.05972453644
 11/14  03:00:00,17.2009998806,2.37220806111,0.0,0.0,2.55330491699,6.91848690247,56.1247938671,55.6460831395,0.478710727617
 11/14  04:00:00,16.997205959,2.31559529352,0.0,0.0,2.55330491699,6.7713057485,54.1122653564,53.6335442251,0.478721131311
 11/14  05:00:00,18.9725393762,2.21443526298,0.0,0.0,3.82705111198,7.57405300124,51.6650810714,50.6051047402,1.05997633125
 11/14  06:00:00,23.3830238889,2.08630731366,0.0,0.0,6.02426329834,9.91545327661,52.9081295325,47.3899145525,5.51821497997
 11/14  07:00:00,26.7327173136,1.90341632496,0.0,0.0,6.51253267309,14.7454349813,61.6366125484,43.1272531231,18.5093594253
 11/14  08:00:00,25.7571614487,1.58006115808,0.0,0.0,6.01364874671,18.163451543,55.2920866524,35.6191130537,19.6729735987
 11/14  09:00:00,25.0072762153,1.77592647361,0.0,0.0,4.35151303671,18.8798367041,50.659271727,31.7618162492,18.8974554777
 11/14  10:00:00,21.9891500765,1.58143217524,0.0,0.0,3.78894180059,16.6187760998,43.1634056478,26.5925071035,16.5708985443
 11/14  11:00:00,18.8193965536,1.32830535545,0.0,0.0,3.78894180059,13.7021493968,35.6573142392,20.6374536515,15.0198605877
 11/14  12:00:00,18.8120409269,1.17376857493,0.0,0.0,3.78894180059,13.8493305508,29.3086218266,17.1969574075,12.1116644191
 11/14  13:00:00,18.4001387174,1.07230758357,0.0,0.0,3.69398621738,13.6338449159,25.6244554869,15.0638290244,10.5606264625
 11/14  14:00:00,18.0162326175,0.966684881615,0.0,0.0,3.78894180059,13.2606059349,22.2391858555,12.8418378605,9.39734799503
 11/14  15:00:00,17.8377589331,0.935392351229,0.0,0.0,3.78894180059,13.1134247809,20.5348156996,12.300746172,8.23406952758
 11/14  16:00:00,19.2342886616,0.966912626404,0.0,0.0,4.71240779196,13.5549682428,22.5422163369,13.1448683419,9.39734799503
 11/14  17:00:00,29.4352713273,1.03904190471,0.0,0.0,7.18559832057,18.5321311015,25.7592999624,14.8109140108,10.9483859516
 11/14  18:00:00,37.7365260525,0.684040360693,0.0,0.0,8.38069375907,23.3147919321,29.5996835483,15.1614621944,14.438221354
 11/14  19:00:00,39.8330500226,0.713194196945,0.0,0.0,10.6415932552,23.1212625696,32.8079956248,15.8493375913,16.9586580335
 11/14  20:00:00,39.01532903,0.864751182573,0.0,0.0,12.3080778603,20.4854999863,35.7217982714,19.5386592162,16.1831390552
 11/14  21:00:00,38.7255334283,1.01507647409,0.0,0.0,12.456681583,19.8967753704,38.0133949271,23.1874140839,14.8259808431
 11/14  22:00:00,33.4376413218,1.19068538959,0.0,0.0,9.18739968257,17.702556249,39.5551883525,27.4435239334,12.1116644191
 11/14  23:00:00,26.771166294,1.45952292348,0.0,0.0,5.91811778209,14.0365255879,44.6335127835,34.0728863211,10.5606264625
 11/14  24:00:00,21.1266693528,1.71153505367,0.0,0.0,3.54045821811,10.5176760807,46.1687496407,40.261237048,5.90751259268
 11/15  01:00:00,17.6349812407,1.92310249733,0.0,0.0,2.55330491699,7.80157382632,47.2402770568,45.4020618513,1.83821520542
 11/15  02:00:00,17.1697802038,2.04662607639,0.0,0.0,2.55330491699,7.21284921042,49.402066425,48.3400795555,1.06198686945
 11/15  03:00:00,16.9632107862,2.13441896671,0.0,0.0,2.55330491699,6.91848690247,50.8701525725,50.3908761736,0.47927639888
 11/15  04:00:00,16.8912012125,2.20959054697,0.0,0.0,2.55330491699,6.7713057485,52.6741510982,52.194864266,0.479286832165
 11/15  05:00:00,18.99795105,2.23984693678,0.0,0.0,3.82705111198,7.57405300124,53.9229276497,52.8606882651,1.06223938461
 11/15  06:00:00,23.439312834,2.14259625878,0.0,0.0,6.02426329834,9.91545327661,55.6101483459,50.0766530529,5.53349529309
 11/15  07:00:00,27.6484149497,1.9262806277,0.0,0.0,6.51253267309,14.7454349813,62.836578378,44.2740154846,18.5625628934
 11/15  08:00:00,25.7934513269,1.61635103631,0.0,0.0,6.01364874671,18.163451543,56.3521503997,36.6225777616,19.7295726382
 11/15  09:00:00,25.0296310506,1.79828130883,0.0,0.0,4.35151303671,18.8798367041,51.044361965,32.0925714152,18.9517905498
 11/15  10:00:00,21.9940164726,1.5862985714,0.0,0.0,3.78894180059,16.6187760998,43.3514987371,26.7330570047,16.6184417324
 11/15  11:00:00,18.8639092646,1.37281806653,0.0,0.0,3.78894180059,13.7021493968,36.7397066643,21.6768308112,15.0628758531
 11/15  12:00:00,18.818328728,1.18005637607,0.0,0.0,3.78894180059,13.8493305508,29.4577888913,17.3115990618,12.1461898295
 11/15  13:00:00,18.3503963894,1.02256525557,0.0,0.0,3.69398621738,13.6338449159,24.4244835988,13.8338596486,10.5906239502
 11/15  14:00:00,17.9258920013,0.876344265388,0.0,0.0,3.78894180059,13.2606059349,20.0651162114,10.6411666707,9.42394954075
 11/15  15:00:00,17.7189673708,0.815896769716,0.0007040192127,0.0,3.78894180059,13.1134247809,17.6694083637,9.41213323236,8.25727513129
 11/15  16:00:00,19.0883434543,0.820967419102,0.0,0.0,4.71240779196,13.5549682428,19.0613716187,9.63742207796,9.42394954075
 11/15  17:00:00,29.2610729411,0.864843518552,0.0,0.0,7.18559832057,18.5321311015,21.5920686472,10.6125532272,10.97951542
 11/15  18:00:00,37.5072968825,0.454811190619,0.0,0.0,8.38069375907,23.3147919321,24.1833403127,9.70380166428,14.4795386484
 11/15  19:00:00,39.5453951404,0.425539314724,0.0,0.0,10.6415932552,23.1212625696,26.0493807124,9.04204751017,17.0073332022
 11/15  20:00:00,38.6421709146,0.491593067249,0.0,0.0,12.3080778603,20.4854999863,26.7167320868,10.4871818242,16.2295502626
 11/15  21:00:00,38.2693626457,0.558905691501,0.0,0.0,12.456681583,19.8967753704,26.819672608,11.9512424898,14.8684301182
 11/15  22:00:00,32.8792681634,0.632312231251,0.0,0.0,9.18739968257,17.702556249,25.6840865412,13.5378967117,12.1461898295
 11/15  23:00:00,26.0759522176,0.764308847069,0.0,0.0,5.91811778209,14.0365255879,27.0232669345,16.4326429843,10.5906239502
 11/15  24:00:00,20.3571097202,0.94197542112,0.0,0.0,3.54045821811,10.5176760807,26.4193743113,20.4954479989,5.92392631238
 11/16  01:00:00,16.8614022079,1.1495234645,0.0,0.0,2.55330491699,7.80157382632,27.2833455798,25.440601208,1.84274437184
 11/16  02:00:00,16.4336923803,1.31053825285,0.0,0.0,2.55330491699,7.21284921042,30.4136893933,29.3494368174,1.06425257587
 11/16  03:00:00,16.2490441045,1.42025228504,0.0,0.0,2.55330491699,6.91848690247,32.4437891632,31.9639462585,0.479842904719
 11/16  04:00:00,16.1701329302,1.48852226468,0.0,0.0,2.55330491699,6.7713057485,34.0021216237,33.5222682592,0.479853364506
 11/16  05:00:00,18.2772891651,1.5191850518,0.0,0.0,3.82705111198,7.57405300124,35.2636306889,34.1991249523,1.06450573664
 11/16  06:00:00,22.7926145271,1.49589795187,0.0,0.0,6.02426329834,9.91545327661,39.2012082065,33.6524109675,5.548797239
 11/16  07:00:00,27.1267117067,1.40457738473,0.0,0.0,6.51253267309,14.7454349813,50.1272173972,31.5113772148,18.6158401824
 11/16  08:00:00,25.4061509148,1.22905062415,0.0,0.0,6.01364874671,18.163451543,47.3010075546,27.5147574476,19.786250107
 11/16  09:00:00,24.7551904849,1.52384074312,0.0,0.0,4.35151303671,18.8798367041,44.8179819417,25.8117810277,19.006200914
 11/16  10:00:00,21.8157429977,1.4080250965,0.0,0.0,3.78894180059,16.6187760998,39.5520850463,22.8860342453,16.666050801
 11/16  11:00:00,18.7536003309,1.26250913283,0.0,0.0,3.78894180059,13.7021493968,34.512737243,19.4067865182,15.1059507247
 11/16  12:00:00,18.7636948453,1.12542249336,0.0,0.0,3.78894180059,13.8493305508,28.4368686846,16.2561056029,12.1807630817
 11/16  13:00:00,18.3963806297,1.02904513276,0.0395043631042,0.0,3.69398621738,13.6338449159,24.2587965663,13.6381335609,10.6206630054
 11/16  14:00:00,18.0680224255,0.93059261422,0.0878820753541,0.0,3.78894180059,13.2606059349,20.522493932,11.0719059838,9.4505879482
 11/16  15:00:00,17.8882850094,0.885658423117,0.100260004441,0.0,3.78894180059,13.1134247809,18.3901520512,10.1096391602,8.28051289098
 11/16  16:00:00,19.2099863369,0.885067149936,0.0575431517394,0.0,4.71240779196,13.5549682428,19.9844700064,10.5338820582,9.4505879482
 11/16  17:00:00,29.3120920071,0.906221780473,0.00964080400957,0.0,7.18559832057,18.5321311015,22.3913186401,11.3806306156,11.0106880245
 11/16  18:00:00,37.5667947233,0.507995794506,0.00631323691219,0.0,8.38069375907,23.3147919321,25.3072274579,10.7863142618,14.5209131961
 11/16  19:00:00,39.6414126412,0.501497043277,0.0200597722383,0.0,10.6415932552,23.1212625696,27.5270718939,10.4709960738,17.0560758201
 11/16  20:00:00,38.7257836578,0.57289544534,0.0023103651066,0.0,12.3080778603,20.4854999863,28.5902831293,12.3142573474,16.276025782
 11/16  21:00:00,38.3265008292,0.616043875022,0.0,0.0,12.456681583,19.8967753704,28.1592635657,13.2483253505,14.9109382152
 11/16  22:00:00,32.8917627452,0.644806813033,0.0,0.0,9.18739968257,17.702556249,25.9416428338,13.7608797521,12.1807630817
 11/16  23:00:00,26.0420727967,0.730429426163,0.0,0.0,5.91811778209,14.0365255879,26.1420511034,15.521388098,10.6206630054
 11/16  24:00:00,20.2413962494,0.826261950325,0.0,0.0,3.54045821811,10.5176760807,23.4500119411,17.5096491645,5.94036277655
 11/17  01:00:00,16.6370607852,0.9251820418,0.0,0.0,2.55330491699,7.80157382632,21.4693267651,19.6220475962,1.84727916887
 11/17  02:00:00,16.0837528891,0.960598761602,0.0,0.0,2.55330491699,7.21284921042,21.3903753991,20.3238544142,1.06652098498
 11/17  03:00:00,15.8139429408,0.985151121307,0.0,0.0,2.55330491699,6.91848690247,21.3027747257,20.8223646483,0.480410077398
 11/17  04:00:00,15.6902578149,1.00864714944,0.0,0.0,2.55330491699,6.7713057485,21.8163816374,21.3359610768,0.48042056058
 11/17  05:00:00,17.7643472369,1.00624312367,0.0,0.0,3.82705111198,7.57405300124,22.3455826043,21.2788078881,1.06677471617
 11/17  06:00:00,22.2293636118,0.932647036601,0.0,0.0,6.02426329834,9.91545327661,25.1767604163,19.6126441312,5.56411628514
 11/17  07:00:00,26.5285347012,0.806400379252,0.0,0.0,6.51253267309,14.7454349813,35.4990862859,16.8299107719,18.669175514
 11/17  08:00:00,24.8238104319,0.646710141255,0.0,0.0,6.01364874671,18.163451543,33.2739397009,13.4309504802,19.8429892208
 11/17  09:00:00,24.1461986646,0.913457658267,0.00139126457086,0.0,4.35151303671,18.8798367041,30.2377749849,11.1771045278,19.0606704571
 11/17  10:00:00,21.3152949701,0.80862889056,0.0989481782672,0.0,3.78894180059,16.6187760998,24.6886861373,7.97497448608,16.7137116512
 11/17  11:00:00,18.5606145229,0.745224529822,0.324298794918,0.0,3.78894180059,13.7021493968,20.1748462039,5.02577375756,15.1490724464
 11/17  12:00:00,18.9309532022,0.746529507365,0.546151342921,0.0,3.78894180059,13.8493305508,15.8549281614,3.6395542242,12.2153739372
 11/17  13:00:00,18.8963209132,0.786335160215,0.782154619172,0.0,3.69398621738,13.6338449159,13.3190875847,2.66835285233,10.6507347323
 11/17  14:00:00,18.8373305938,0.795927594943,0.991855262945,0.0,3.78894180059,13.2606059349,11.0942270716,1.61697174294,9.47725532867
 11/17  15:00:00,18.5384010964,0.737280337828,0.898754176736,0.0,3.78894180059,13.1134247809,9.40280556406,1.09902963905,8.30377592501
 11/17  16:00:00,19.6698197035,0.677666298319,0.724777369933,0.0,4.71240779196,13.5549682428,10.5122200636,1.03496473491,9.47725532867
 11/17  17:00:00,29.5047412029,0.597734057341,0.510777723005,0.0,7.18559832057,18.5321311015,11.9483173058,0.906422772285,11.0418945335
 11/17  18:00:00,37.6310230254,0.199468177297,0.379069156303,0.0,8.38069375907,23.3147919321,15.0457948599,0.483462115341,14.5623327445
 11/17  19:00:00,39.7073129919,0.198736059581,0.388721106666,0.0,10.6415932552,23.1212625696,17.4269178733,0.322046420817,17.1048714525
 11/17  20:00:00,38.6370904272,0.181104976957,0.305407602823,0.0,12.3080778603,20.4854999863,17.0204922736,0.697940423557,16.32255185
 11/17  21:00:00,38.127074774,0.168742277887,0.247875541947,0.0,12.456681583,19.8967753704,15.9445222824,0.991029736621,14.9534925457
 11/17  22:00:00,32.6252234415,0.16496858914,0.213298920181,0.0,9.18739968257,17.702556249,13.4760326669,1.26065872965,12.2153739372
 11/17  23:00:00,25.6455575984,0.173975511604,0.159938716289,0.0,5.91811778209,14.0365255879,12.6200120242,1.96927729188,10.6507347323
 11/17  24:00:00,19.7138952228,0.195335152656,0.103425771046,0.0,3.54045821811,10.5176760807,8.90162258366,2.94480546597,5.95681711769
 11/18  01:00:00,16.0039319793,0.24134860616,0.050704629777,0.0,2.55330491699,7.80157382632,6.24679914679,4.39498089165,1.85181825514
 11/18  02:00:00,15.4268776621,0.278466519912,0.02525701478,0.0,2.55330491699,7.21284921042,6.45537500104,5.38658357576,1.06879142527
 11/18  03:00:00,15.1573488338,0.322804404826,0.00575260947153,0.0,2.55330491699,6.91848690247,6.95773989718,6.4767621482,0.480977748984
 11/18  04:00:00,15.0481423805,0.366531714998,0.0,0.0,2.55330491699,6.7713057485,7.90957511872,7.42858686629,0.480988252436
 11/18  05:00:00,17.156805421,0.398701307774,0.0,0.0,3.82705111198,7.57405300124,9.16060620073,8.09156054947,1.06904565125
 11/18  06:00:00,21.6839684551,0.387251879863,0.0,0.0,6.02426329834,9.91545327661,13.4206874983,7.84123960445,5.57944789388
 11/18  07:00:00,26.1139298463,0.354995124687,0.0368003996156,0.0,6.51253267309,14.7454349813,25.5122340664,6.78968097367,18.7225530927
 11/18  08:00:00,24.3857612154,0.346256195509,0.0559340916792,0.0,6.01364874671,17.9699221805,26.3186996983,6.41892652158,19.8997731767
 11/18  09:00:00,22.1888149541,0.382656879821,0.0212219012394,0.0,3.66783283761,18.1171033345,26.6310744365,7.51589138794,19.1151830485
 11/18  10:00:00,19.3734398895,0.36671755267,0.0454180042615,0.0,3.10526160149,15.8560427302,23.7132326719,6.95182250323,16.7614101687
 11/18  11:00:00,16.4876435321,0.328502805716,0.114463097003,0.0,3.10526160149,12.9394160272,20.7192026442,5.52697439631,15.1922282479
 11/18  12:00:00,16.6998720095,0.310308810623,0.197704415581,0.0,3.10526160149,13.0865971812,16.645294777,4.39528263066,12.2500121463
 11/18  13:00:00,16.4776826261,0.294784596831,0.138220400049,0.0,3.10526160149,12.9394160272,15.307973676,4.62714345054,10.6808302255
 11/18  14:00:00,16.0451448481,0.287205317598,0.154805363249,0.0,3.10526160149,12.4978725653,13.8201445644,4.3162007795,9.50394378487
 11/18  15:00:00,15.916644344,0.286205152571,0.174486178238,0.0,3.10526160149,12.3506914113,12.4270753747,4.10001803049,8.32705734424
 11/18  16:00:00,17.2897524905,0.295034750519,0.173755273428,0.0,4.02872759285,12.7922348732,13.779358976,4.27541519118,9.50394378487
 11/18  17:00:00,27.3749222755,0.301356134233,0.123750287398,0.0,6.50191812146,17.7693977319,15.9726328145,4.89950710885,11.0731257057
 11/18  18:00:00,37.2833485752,0.289587668618,0.134804577157,0.0,8.38069375907,23.1212625696,19.0863997625,4.48261473497,14.6037850276
 11/18  19:00:00,39.569350519,0.298987955974,0.150506737401,0.0,10.6415932552,23.1212625696,21.6527537676,4.49904811872,17.1537056489
 11/18  20:00:00,38.6305072034,0.351802597612,0.12812675836,0.0,12.3080778603,20.4854999863,22.2262467492,5.85713206071,16.3691146885
 11/18  21:00:00,38.2257446265,0.408795655965,0.106492016383,0.0,12.456681583,19.8967753704,22.3108383976,7.31475788982,14.9960805078
 11/18  22:00:00,32.8029375565,0.476822779476,0.07915884487,0.0,9.18739968257,17.702556249,21.351874822,9.10186267573,12.2500121463
 11/18  23:00:00,25.9178348846,0.578952430884,0.0272390832513,0.0,5.91811778209,14.0365255879,22.6407854129,11.9599551874,10.6808302255
 11/18  24:00:00,20.1448628096,0.729728510434,0.0,0.0,3.54045821811,10.5176760807,21.631431835,15.658147372,5.973284463
 11/19  01:00:00,16.642798613,0.93091986962,0.0,0.0,2.55330491699,7.80157382632,22.1475843055,20.2912240175,1.85636028798
 11/19  02:00:00,16.200319567,1.0771654395,0.0,0.0,2.55330491699,7.21284921042,24.7872521252,23.7161889005,1.07106322462
 11/19  03:00:00,15.9522876652,1.12349584576,0.0,0.0,2.55330491699,6.91848690247,25.0909308987,24.6093851473,0.481545751394
 11/19  04:00:00,15.7773228623,1.09571219679,0.0,0.0,2.55330491699,6.7713057485,24.1080957247,23.6265394527,0.481556271974
 11/19  05:00:00,17.7955150671,1.03741095386,0.0,0.0,3.82705111198,7.57405300124,23.0787785339,22.0074606646,1.07131786935
 11/19  06:00:00,22.2447282289,0.948011653722,0.0,0.0,6.02426329834,9.91545327661,25.4560511894,19.8612636655,5.59478752387
 11/19  07:00:00,26.5398865263,0.817752204328,0.0,0.0,6.51253267309,14.7454349813,35.7285821234,16.952625013,18.7759571103
 11/19  08:00:00,24.6621519117,0.668318840539,0.0102621429856,0.0,6.01364874671,17.9699221805,33.5917496867,13.635164528,19.9565851587
 11/19  09:00:00,22.4658927626,0.610134035169,0.070822554431,0.0,3.66783283761,18.1171033345,30.9458063364,11.7760837915,19.1697225448
 11/19  10:00:00,19.692462448,0.550353618011,0.180804497449,0.0,3.10526160149,15.8560427302,26.2223324327,9.41320020478,16.809132228
 11/19  11:00:00,16.8766428565,0.493684285964,0.338280941081,0.0,3.10526160149,12.9394160272,22.0014972871,6.76609193799,15.2354053491
 11/19  12:00:00,17.2182672358,0.506895829184,0.519512623353,0.0,3.10526160149,13.0865971812,17.6279984987,5.3433310474,12.2846674513
 11/19  13:00:00,17.1644571189,0.523910123891,0.595869365771,0.0,3.10526160149,12.9394160272,15.6107253662,4.89978479377,10.7109405724
 11/19  14:00:00,16.6134527138,0.481010309133,0.529308237466,0.0,3.10526160149,12.4978725653,14.1313714407,4.60072602748,9.53064541326
 11/19  15:00:00,16.4137161808,0.474417200682,0.483345966927,0.0,3.10526160149,12.3506914113,13.1361893015,4.78583904734,8.35035025412
 11/19  16:00:00,17.5442665482,0.426024071944,0.297280009735,0.0,4.02872759285,12.7922348732,15.1380841356,5.6074387223,9.53064541326
 11/19  17:00:00,27.5385585478,0.43213000343,0.156612690463,0.0,6.50191812146,17.7693977319,18.375569913,7.27119762087,11.1043722921
 11/19  18:00:00,37.4412171934,0.443288906433,0.138971957577,0.0,8.38069375907,23.1212625696,22.3103072294,7.66504945985,14.6452577695
 11/19  19:00:00,39.7189101745,0.4604789098,0.138575439048,0.0,10.6415932552,23.1212625696,25.2214349354,8.01887098776,17.2025639477
 11/19  20:00:00,38.7987738675,0.538223511975,0.109972508147,0.0,12.3080778603,20.4854999863,26.5407674367,10.1250669284,16.4157005082
 11/19  21:00:00,38.4071859803,0.608595976028,0.0881330500371,0.0,12.456681583,19.8967753704,27.0221353843,11.9834458951,15.0386894892
 11/19  22:00:00,32.9956502034,0.683293222853,0.0654010483466,0.0,9.18739968257,17.702556249,26.2229642265,13.9382967752,12.2846674513
 11/19  23:00:00,26.1380430272,0.807224953063,0.0191747036433,0.0,5.91811778209,14.0365255879,28.0428186326,17.3318780602,10.7109405724
 11/19  24:00:00,20.3908618636,0.97572756451,0.0,0.0,3.54045821811,10.5176760807,27.4239836981,21.4342237622,5.98975993584
 11/20  01:00:00,16.8767434455,1.16486470212,0.0,0.0,2.55330491699,7.80157382632,27.7094957614,25.8485918376,1.86090392384
 11/20  02:00:00,16.4139216184,1.29076749097,0.0,0.0,2.55330491699,7.21284921042,29.8856333552,28.8122976448,1.07333571048
 11/20  03:00:00,16.2284859867,1.39969416726,0.0,0.0,2.55330491699,6.91848690247,31.9182661363,31.4361522199,0.482113916447
 11/20  04:00:00,16.1856841531,1.50407348765,0.0,0.0,2.55330491699,6.7713057485,34.5051300459,34.0230055949,0.482124450998
 11/20  05:00:00,18.3419795322,1.58387541889,0.0,0.0,3.82705111198,7.57405300124,37.135218985,36.0616282874,1.07359069756
 11/20  06:00:00,22.880359464,1.58364288876,0.0,0.0,6.02426329834,9.91545327661,41.6696238126,36.0594931812,5.61013063143
 11/20  07:00:00,27.2381080771,1.51597375508,0.0,0.0,6.51253267309,14.7454349813,53.2080365209,34.3786647699,18.8293717511
 11/20  08:00:00,25.5854238421,1.40832355142,0.0,0.0,6.01364874671,18.163451543,51.8438687324,31.8304603899,20.0134083425
 11/20  09:00:00,24.8916756008,1.66032585905,0.0,0.0,4.35151303671,18.8798367041,48.1679570989,28.9436843042,19.2242727947
 11/20  10:00:00,21.8941962587,1.48647835744,0.0,0.0,3.78894180059,16.6187760998,41.2031370932,24.3462733966,16.8568636966
 11/20  11:00:00,18.8610063729,1.32749788617,0.0424172886604,0.0,3.78894180059,13.7021493968,35.2131247275,19.9345337639,15.2785909636
 11/20  12:00:00,18.9878058726,1.25937981663,0.090153704,0.0,3.78894180059,13.8493305508,30.2142755494,17.8949459602,12.3193295892
 11/20  13:00:00,18.6258727622,1.26952238958,0.0285192388055,0.0,3.69398621738,13.6338449159,29.8122442033,19.0711873472,10.7410568562
 11/20  14:00:00,18.3722774201,1.32272968423,0.0,0.0,3.78894180059,13.2606059349,30.4100746993,20.8527223929,9.55735230642
 11/20  15:00:00,18.3293478545,1.42698127266,0.0,0.0,3.78894180059,13.1134247809,31.8178578719,23.4442101152,8.37364775666
 11/20  16:00:00,19.7791205112,1.51174447596,0.0,0.0,4.71240779196,13.5549682428,35.0989766691,25.5416243627,9.55735230642
 11/20  17:00:00,29.9461035888,1.54987416626,0.0,0.0,7.18559832057,18.5321311015,37.6723895485,26.5367645091,11.1356250394
 11/20  18:00:00,38.1631205074,1.11063481559,0.0,0.0,8.38069375907,23.3147919321,39.5853277029,24.8985890142,14.6867386887
 11/20  19:00:00,40.1691484506,1.04929262493,0.0,0.0,10.6415932552,23.1212625696,40.6381336187,23.3867017389,17.2514318798
 11/20  20:00:00,39.2365282145,1.08595036712,0.0,0.0,12.3080778603,20.4854999863,40.690306577,24.2280110637,16.4622955133
 11/20  21:00:00,38.8453511205,1.13489416628,0.0,0.0,12.456681583,19.8967753704,40.4525963233,25.3712894513,15.0813068719
 11/20  22:00:00,33.4514097506,1.20445381841,0.0,0.0,9.18739968257,17.702556249,39.3251290826,27.0057994934,12.3193295892
 11/20  23:00:00,26.6513336794,1.33969030895,0.0,0.0,5.91811778209,14.0365255879,40.9546444138,30.2135875576,10.7410568562
 11/20  24:00:00,20.9354561239,1.52032182475,0.0,0.0,3.54045821811,10.5176760807,40.5909457268,34.5847070696,6.00623865715
 11/21  01:00:00,17.4473686713,1.73548992792,0.0,0.0,2.55330491699,7.80157382632,41.8332021313,39.9677543126,1.86544781868
 11/21  02:00:00,16.9944202539,1.87126612648,0.0,0.0,2.55330491699,7.21284921042,44.4774637934,43.4018555833,1.07560821014
 11/21  03:00:00,16.8494472926,2.02065547315,0.0,0.0,2.55330491699,6.91848690247,47.8613532464,47.3786711705,0.482682075913
 11/21  04:00:00,16.8648386486,2.18322798311,0.0,0.0,2.55330491699,6.7713057485,52.3373529688,51.8546603475,0.482692621265
 11/21  05:00:00,19.0805595565,2.3224554432,0.0,0.0,3.82705111198,7.57405300124,56.9022575425,55.8263940797,1.0758634628
 11/21  06:00:00,23.6250651634,2.32834858824,0.0,0.0,6.02426329834,9.91545327661,61.6568848264,56.0314121545,5.62547267181
 11/21  07:00:00,27.9364471017,2.21431277974,0.0,0.0,6.51253267309,14.7454349813,71.8047392036,52.9219580076,18.8827811959
 11/21  08:00:00,26.1978650214,2.02076473071,0.0,0.0,6.01364874671,18.163451543,68.0853603,48.0151343996,20.0702259005
 11/21  09:00:00,25.4368780574,2.20552831566,0.0,0.0,4.35151303671,18.8798367041,62.7099916115,43.4311739679,19.2788176436
 11/21  10:00:00,22.377048788,1.96933088681,0.0,0.0,3.78894180059,16.6187760998,53.5408132432,36.6362228038,16.9045904393
 11/21  11:00:00,19.2152707326,1.72417953451,0.0,0.0,3.78894180059,13.7021493968,45.6205341869,30.2987618846,15.3217723023
 11/21  12:00:00,19.1584456755,1.51202132784,0.00815199573507,0.0,3.78894180059,13.8493305508,37.4522963462,25.098308051,12.3539882952
 11/21  13:00:00,18.7626829872,1.36472922091,0.070122632469,0.0,3.69398621738,13.6338449159,31.6672513331,20.8960811749,10.7711701582
 11/21  14:00:00,18.3779364969,1.21484518181,0.113543579191,0.0,3.78894180059,13.2606059349,26.5392617078,16.9552051525,9.58405655535
 11/21  15:00:00,18.1336803984,1.12818421478,0.103129601741,0.0,3.78894180059,13.1134247809,23.6386672185,15.241724266,8.39694295254
 11/21  16:00:00,19.4407771567,1.11160095255,0.0618001689488,0.0,4.71240779196,13.5549682428,25.1204770597,15.5364205044,9.58405655535
 11/21  17:00:00,29.5463728631,1.13594003434,0.0142034061886,0.0,7.18559832057,18.5321311015,27.9543999705,16.7875252781,11.1668746924
 11/21  18:00:00,37.7955703483,0.736837900231,0.00624675622518,0.0,8.38069375907,23.3147919321,30.966960084,16.2387445832,14.7282155009
 11/21  19:00:00,39.8772532184,0.748758222219,0.00863917053837,0.0,10.6415932552,23.1212625696,33.8294850611,16.5291900875,17.3002949736
 11/21  20:00:00,39.0096288591,0.859051011652,0.0,0.0,12.3080778603,20.4854999863,35.7783945145,19.2695086094,16.5088859051
 11/21  21:00:00,38.6512025293,0.940745575091,0.0,0.0,12.456681583,19.8967753704,36.2281525472,21.1042325121,15.1239200351
 11/21  22:00:00,33.250973005,1.00401707284,0.0,0.0,9.18739968257,17.702556249,34.7416148219,22.3876265267,12.3539882952
 11/21  23:00:00,26.4503430149,1.13869964445,0.0,0.0,5.91811778209,14.0365255879,36.18147563,25.4103054718,10.7711701582
 11/21  24:00:00,20.7221310852,1.30699678611,0.0,0.0,3.54045821811,10.5176760807,35.3795203941,29.3568046472,6.02271574692
 11/22  01:00:00,17.1857986701,1.47391992669,0.0,0.0,2.55330491699,7.80157382632,35.1945080934,33.324517465,1.86999062836
 11/22  02:00:00,16.7019847273,1.57883059985,0.0,0.0,2.55330491699,7.21284921042,36.8835255003,35.8056454495,1.07788005084
 11/22  03:00:00,16.4351398599,1.60634804046,0.0,0.0,2.55330491699,6.91848690247,36.7036038709,36.2203538094,0.483250061565
 11/22  04:00:00,16.2633157319,1.58170506642,0.0,0.0,2.55330491699,6.7713057485,35.7307487455,35.247488131,0.483260614531
 11/22  05:00:00,18.2772231939,1.51911908066,0.0,0.0,3.82705111198,7.57405300124,34.4930101092,33.4148746172,1.07813549198
 11/22  06:00:00,22.7313459413,1.4346293661,0.0,0.0,6.02426329834,9.91545327661,36.9959095357,31.355100435,5.64080910062
 11/22  07:00:00,27.0343415306,1.31220720857,0.0,0.0,6.51253267309,14.7454349813,47.5265026161,28.5903329887,18.9361696274
 11/22  08:00:00,25.432408347,1.2553080564,0.0,0.0,6.01364874671,18.163451543,47.5251904717,27.3981694651,20.1270210066
 11/22  09:00:00,24.87125885,1.63990910823,0.0,0.0,4.35151303671,18.8798367041,47.0814040055,27.748063067,19.3333409386
 11/22  10:00:00,21.9145759554,1.50685805412,0.0,0.0,3.78894180059,16.6187760998,41.1509199024,24.19862158,16.9522983224
 11/22  11:00:00,18.7570383341,1.26594713597,0.0,0.0,3.78894180059,13.7021493968,33.9584870593,18.5935504819,15.3649365774
 11/22  12:00:00,18.7282462013,1.08997384939,0.0,0.0,3.78894180059,13.8493305508,27.1601295255,14.7714962199,12.3886333056
 11/22  13:00:00,18.3592672052,1.0314360714,0.0,0.0,3.69398621738,13.6338449159,24.3598823834,13.5586108228,10.8012715606
 11/22  14:00:00,18.0415676548,0.992019918902,0.0,0.0,3.78894180059,13.2606059349,22.355340569,12.7445903172,9.61075025183
 11/22  15:00:00,17.8904115121,0.988044930229,0.0,0.0,3.78894180059,13.1134247809,21.1809745612,12.7607456182,8.42022894309
 11/22  16:00:00,19.3097299811,1.04235394591,0.0,0.0,4.71240779196,13.5549682428,23.6759861289,14.0652358771,9.61075025183
 11/22  17:00:00,29.4445571615,1.04832773891,0.0,0.0,7.18559832057,18.5321311015,25.5177421043,14.3196301075,11.1981119968
 11/22  18:00:00,37.6659796294,0.613493937598,0.0,0.0,8.38069375907,23.3147919321,27.7595407016,12.9898647786,14.7696759231
 11/22  19:00:00,39.708418583,0.588562757331,0.0,0.0,10.6415932552,23.1212625696,29.8645479169,12.5154091582,17.3491387587
 11/22  20:00:00,38.8163148142,0.665736966751,0.0,0.0,12.3080778603,20.4854999863,30.8765724294,14.3211145432,16.5554578862
 11/22  21:00:00,38.4661605354,0.755703581251,0.0,0.0,12.456681583,19.8967753704,31.6011329943,16.434616635,15.1665163593
 11/22  22:00:00,33.1150639868,0.868108054638,0.0,0.0,9.18739968257,17.702556249,31.4694191774,19.0807858719,12.3886333056
 11/22  23:00:00,26.3929574778,1.08131410734,0.0,0.0,5.91811778209,14.0365255879,34.9289135845,24.1276420239,10.8012715606
 11/22  24:00:00,20.7466740914,1.33153979226,0.0,0.0,3.54045821811,10.5176760807,36.2524061419,30.2132198163,6.0391863256
 11/23  01:00:00,17.2965824432,1.58470369986,0.0,0.0,2.55330491699,7.80157382632,38.3847821526,36.5102511435,1.87453100904
 11/23  02:00:00,16.8839755694,1.76082144198,0.0,0.0,2.55330491699,7.21284921042,42.0571749722,40.9770244122,1.08015056002
 11/23  03:00:00,16.6885094999,1.85971768046,0.0,0.0,2.55330491699,6.91848690247,43.8386316736,43.3548139684,0.483817705223
 11/23  04:00:00,16.5910068336,1.90939616806,0.0,0.0,2.55330491699,6.7713057485,44.8614597326,44.37763147,0.483828262608
 11/23  05:00:00,18.6861272098,1.92802309653,0.0,0.0,3.82705111198,7.57405300124,45.7237650713,44.6433589591,1.08040611226
 11/23  06:00:00,23.1626539651,1.86593738986,0.0,0.0,6.02426329834,9.91545327661,48.556955525,42.9008201499,5.65613537513
 11/23  07:00:00,28.3481853895,1.73321773417,0.0,0.0,6.51253267309,14.7454349813,58.4607591051,39.4712378707,18.9895212343
 11/23  08:00:00,25.5681908856,1.58461995741,0.0,0.0,6.01364874671,17.9699221805,56.007104733,35.8233278915,20.1837768415
 11/23  09:00:00,23.2863642628,1.5014280898,0.0,0.0,3.66783283761,18.1171033345,52.8574402491,33.469613716,19.3878265331
 11/23  10:00:00,20.2170924411,1.25578810854,0.0,0.0,3.10526160149,15.8560427302,44.1647942467,27.1648210291,16.9999732176
 11/23  11:00:00,17.0343457693,0.989668139844,0.0,0.0,3.10526160149,12.9394160272,36.1378099177,20.7297389114,15.4080710064
 11/23  12:00:00,17.0094392658,0.817580482541,0.0,0.0,3.10526160149,13.0865971812,29.2590842493,16.8358298889,12.4232543604
 11/23  13:00:00,16.7253067242,0.680629094982,0.0,0.0,3.10526160149,12.9394160272,24.7393513543,13.9079992051,10.8313521492
 11/23  14:00:00,16.1402533864,0.537119219219,0.0,0.0,3.10526160149,12.4978725653,20.529710775,10.8922852842,9.63742549079
 11/23  15:00:00,15.9415797672,0.485626753976,0.0,0.0,3.10526160149,12.3506914113,18.3114341061,9.8679352737,8.44349883239
 11/23  16:00:00,17.2782953221,0.457332855529,0.0,0.0,4.02872759285,12.7922348732,19.000053551,9.36262806016,9.63742549079
 11/23  17:00:00,27.3971187339,0.447302879962,0.0,0.0,6.50191812146,17.7693977319,20.4388178587,9.2094901567,11.229327702
 11/23  18:00:00,37.224602886,0.365646556574,0.0,0.0,8.38069375907,23.1212625696,22.3042572959,7.49314961873,14.8111076772
 11/23  19:00:00,39.4287940506,0.308938224908,0.0,0.0,10.6415932552,23.1212625696,23.6912310397,6.2932822693,17.3979487704
 11/23  20:00:00,38.4923944263,0.341816578865,0.0,0.0,12.3080778603,20.4854999863,23.5883523747,6.98635470997,16.6019976648
 11/23  21:00:00,38.1054775478,0.395020593637,0.0,0.0,12.456681583,19.8967753704,23.3202769163,8.11119368628,15.20908323
 11/23  22:00:00,32.7158357704,0.468879838242,0.0,0.0,9.18739968257,17.702556249,22.1335881828,9.71033382239,12.4232543604
 11/23  23:00:00,25.920470484,0.608827113466,0.0,0.0,5.91811778209,14.0365255879,23.5947890745,12.7634369253,10.8313521492
 11/23  24:00:00,20.1602461969,0.745111897791,0.0,0.0,3.54045821811,10.5176760807,21.7983840817,15.7427385661,6.05564551559
 11/24  01:00:00,16.5821410322,0.870262288772,0.0,0.0,2.55330491699,7.80157382632,20.3203852209,18.4413176033,1.87906761759
 11/24  02:00:00,16.0579237429,0.934769615441,0.0,0.0,2.55330491699,7.21284921042,20.8769289728,19.7945099073,1.08241906553
 11/24  03:00:00,15.8086885127,0.979896693253,0.0,0.0,2.55330491699,6.91848690247,21.2266938704,20.7423090316,0.48438483881
 11/24  04:00:00,15.695761568,1.01415090249,0.0,0.0,2.55330491699,6.7713057485,21.9539177949,21.4695223975,0.484395397405
 11/24  05:00:00,17.7776040662,1.01949995298,0.0,0.0,3.82705111198,7.57405300124,22.6546404667,21.5719658155,1.08267465119
 11/24  06:00:00,22.2444540822,0.947737506945,0.0,0.0,6.02426329834,9.91545327661,25.623699974,19.9522530184,5.67144695565
 11/24  07:00:00,27.4243990391,0.809431383734,0.0,0.0,6.51253267309,14.7454349813,35.9328860194,16.890065803,19.0428202164
 11/24  08:00:00,24.8594878146,0.682387523901,0.0,0.0,6.01364874671,18.163451543,34.3686505026,14.1281739051,20.2404765975
 11/24  09:00:00,24.2018245517,0.97047481,0.0,0.0,4.35151303671,18.8798367041,31.8463662685,12.4041079768,19.4422582917
 11/24  10:00:00,21.2454469086,0.837729007397,0.0,0.0,3.78894180059,16.6187760998,26.535322721,9.48772171463,17.0476010063
 11/24  11:00:00,18.1847246108,0.689715434707,0.00391797798792,0.0,3.78894180059,13.7021493968,21.827019188,6.37585637278,15.4511628153
 11/24  12:00:00,18.3613919064,0.63549018034,0.0876293741262,0.0,3.78894180059,13.8493305508,16.9533852379,4.49554403091,12.457841207
 11/24  13:00:00,18.111230891,0.616838474272,0.166561282866,0.0,3.69398621738,13.6338449159,14.2807095877,3.41930657177,10.8614030159
 11/24  14:00:00,17.716423457,0.549981531061,0.116894190026,0.0,3.78894180059,13.2606059349,12.1965999282,2.53252555557,9.6640743726
 11/24  15:00:00,17.4867366639,0.512672280092,0.0716978019533,0.0,3.78894180059,13.1134247809,10.6688867664,2.20214103708,8.46674572929
 11/24  16:00:00,18.838804501,0.502486140118,0.0689423256109,0.0,4.71240779196,13.5549682428,11.7509837134,2.08690934083,9.6640743726
 11/24  17:00:00,29.830569451,0.485472590924,0.0560341041806,0.0,7.18559832057,18.5321311015,13.0578175807,1.79730501707,11.2605125637
 11/24  18:00:00,37.2438359188,0.105695999856,0.0856542270596,0.0,8.38069375907,23.3147919321,16.157601177,1.30510268343,14.8524984936
 11/24  19:00:00,39.3325207748,0.111963456138,0.100701493034,0.0,10.6415932552,23.1212625696,18.7108350745,1.26412452042,17.4467105541
 11/24  20:00:00,38.3741147188,0.149670892391,0.0738659790405,0.0,12.3080778603,20.4854999863,18.9268937555,2.27840229697,16.6484914586
 11/24  21:00:00,37.9503014972,0.186210541525,0.0536340014738,0.0,12.456681583,19.8967753704,18.4813754698,3.22976742847,15.2516080414
 11/24  22:00:00,32.510219341,0.230848006262,0.0324154025136,0.0,9.18739968257,17.702556249,16.8239065816,4.36606537464,12.457841207
 11/24  23:00:00,25.6323552106,0.320711840094,0.0,0.0,5.91811778209,14.0365255879,17.4415711585,6.58016814259,10.8614030159
 11/24  24:00:00,19.8563405049,0.44120620578,0.0,0.0,3.54045821811,10.5176760807,15.1974894805,9.12540103787,6.07208844267
 11/25  01:00:00,16.2706986224,0.558819879033,0.0,0.0,2.55330491699,7.80157382632,13.4942088052,11.6106096932,1.88359911194
 11/25  02:00:00,15.7509493514,0.627795223951,0.0,0.0,2.55330491699,7.21284921042,14.1507531467,13.0660682509,1.08468489579
 11/25  03:00:00,15.5021173333,0.673325513869,0.0,0.0,2.55330491699,6.91848690247,14.4926572831,14.0077059887,0.4849512944
 11/25  04:00:00,15.38540024,0.703789574518,0.0,0.0,2.55330491699,6.7713057485,15.1054107549,14.6204489039,0.484961850987
 11/25  05:00:00,17.4683218532,0.710217739898,0.0,0.0,3.82705111198,7.57405300124,15.8063501589,14.7214097219,1.08494043695
 11/25  06:00:00,21.9739846668,0.67726809156,0.0,0.0,6.02426329834,9.91545327661,19.6924602129,14.005720906,5.68673930683
 11/25  07:00:00,27.2197015233,0.604733868007,0.0,0.0,6.51253267309,14.7454349813,31.5514220712,12.4553712824,19.0960507889
 11/25  08:00:00,24.5380156293,0.554444701087,0.0,0.0,6.01364874671,17.9699221805,31.7270111991,11.4299077155,20.2971034835
 11/25  09:00:00,22.3127495683,0.527813395298,0.0,0.0,3.66783283761,18.1171033345,30.3987140713,10.9020939764,19.496620095
 11/25  10:00:00,19.4401189121,0.45949264571,0.0193219338772,0.0,3.10526160149,15.8560427302,26.3422894878,9.24712190357,17.0951675842
 11/25  11:00:00,16.6065651324,0.416535428669,0.145352074266,0.0,3.10526160149,12.9394160272,22.5647951498,7.07059590699,15.4941992429
 11/25  12:00:00,16.8567291632,0.415584102693,0.249286277252,0.0,3.10526160149,13.0865971812,18.5047305477,6.01234694486,12.4923836028
 11/25  13:00:00,16.7602361857,0.423176486196,0.292382070304,0.0,3.10526160149,12.9394160272,16.5937842166,5.70236895516,10.8914152615
 11/25  14:00:00,16.3203465377,0.412976299704,0.304236070795,0.0,3.10526160149,12.4978725653,15.0153866126,5.32469760711,9.69068900545
 11/25  15:00:00,16.0715140086,0.380441458348,0.235119537078,0.0,3.10526160149,12.3506914113,13.8364759576,5.34651320815,8.48996274943
 11/25  16:00:00,17.3373453865,0.371652305822,0.144730614168,0.0,4.02872759285,12.7922348732,15.8335724128,6.14288340737,9.69068900545
 11/25  17:00:00,28.3332674093,0.391581689012,0.0990365330252,0.0,6.50191812146,17.7693977319,18.3641586644,7.0725013176,11.2916573468
 11/25  18:00:00,37.3327990315,0.363590362882,0.110252339166,0.0,8.38069375907,23.1212625696,21.1818721693,6.28803605449,14.8938361148
 11/25  19:00:00,39.5963329482,0.352910986059,0.12356613646,0.0,10.6415932552,23.1212625696,23.3680627212,5.87265305161,17.4954096695
 11/25  20:00:00,38.6485157018,0.391794772059,0.106143082312,0.0,12.3080778603,20.4854999863,23.5990505023,6.90412500347,16.6949254989
 11/25  21:00:00,38.2406111807,0.447081779309,0.0830724472148,0.0,12.456681583,19.8967753704,23.684993592,8.39091539186,15.2940782002
 11/25  22:00:00,32.8280093952,0.530070796896,0.050982666088,0.0,9.18739968257,17.702556249,23.1141526931,10.6217690903,12.4923836028
 11/25  23:00:00,25.9820657644,0.667927647303,0.00249474659282,0.0,5.91811778209,14.0365255879,25.2271416836,14.3357264221,10.8914152615
 11/25  24:00:00,20.2460333581,0.830899058949,0.0,0.0,3.54045821811,10.5176760807,24.1410319176,18.0525216802,6.0885102374
 11/26  01:00:00,16.6946071135,0.98272837011,0.0,0.0,2.55330491699,7.80157382632,23.416389657,21.5282655055,1.88812415155
 11/26  02:00:00,16.2000337135,1.07687958603,0.0,0.0,2.55330491699,7.21284921042,24.7798840992,23.6929367192,1.08694738
 11/26  03:00:00,16.0561253833,1.2273335638,0.0,0.0,2.55330491699,6.91848690247,27.8703717082,27.3848548039,0.485516904264
 11/26  04:00:00,16.1125310184,1.43092035287,0.0,0.0,2.55330491699,6.7713057485,33.0771944715,32.5916670159,0.485527455616
 11/26  05:00:00,18.4162824796,1.65817836629,0.0,0.0,3.82705111198,7.57405300124,39.7640812077,38.6768784091,1.08720279853
 11/26  06:00:00,23.0608303732,1.76411379801,0.0,0.0,6.02426329834,9.91545327661,47.2539699173,41.5519620183,5.70200789904
 11/26  07:00:00,28.3317591801,1.71679152482,0.0,0.0,6.51253267309,14.7454349813,59.4746578026,40.3254606152,19.1491971874
 11/26  08:00:00,25.7240341651,1.74046323689,0.0,0.0,6.01364874671,17.9699221805,61.3486022996,40.9949615696,20.35364073
 11/26  09:00:00,23.7183815975,1.93344542442,0.0,0.0,3.66783283761,18.1171033345,65.593237971,46.0423421268,19.5508958442
 11/26  10:00:00,21.0033565645,2.04205223191,0.0,0.0,3.10526160149,15.8560427302,66.0064480123,48.8637891476,17.1426588648
 11/26  11:00:00,18.1151372564,2.07045962702,0.0,0.0,3.10526160149,12.9394160272,65.1725111981,49.6353436538,15.5371675443
 11/26  12:00:00,18.3131615323,2.12130274904,0.0,0.0,3.10526160149,13.0865971812,63.5591759628,51.0323046443,12.5268713185
 11/26  13:00:00,18.1984893888,2.15381175956,0.0,0.0,3.10526160149,12.9394160272,62.8981580802,51.9767780822,10.921379998
 11/26  14:00:00,17.8369888566,2.23385468941,0.0,0.0,3.10526160149,12.4978725653,63.8781377371,54.1608762294,9.71726150767
 11/26  15:00:00,17.7684662653,2.31251325207,0.0,0.0,3.10526160149,12.3506914113,64.9087019525,56.3955589351,8.51314301733
 11/26  16:00:00,19.2326042015,2.41164173493,0.0,0.0,4.02872759285,12.7922348732,68.9051590741,59.1878975664,9.71726150767
 11/26  17:00:00,30.2554459535,2.41279676629,0.0,0.0,6.50191812146,17.7693977319,70.7246960102,59.4019431821,11.3227528281
 11/26  18:00:00,39.2035373917,2.34458106229,0.0,0.0,8.38069375907,23.1212625696,72.802270111,57.8671618118,14.9351082991
 11/26  19:00:00,41.469656572,2.34980074633,0.0,0.0,10.6415932552,23.1212625696,75.9149999232,58.3709682284,17.5440316949
 11/26  20:00:00,40.6647232122,2.51414536484,0.0,0.0,12.3080778603,20.4854999863,79.984679641,63.2433936064,16.7412860347
 11/26  21:00:00,40.360962084,2.65050512981,0.0,0.0,12.456681583,19.8967753704,82.5053538792,67.16887275,15.3364811293
 11/26  22:00:00,35.022671168,2.77571523577,0.0,0.0,9.18739968257,17.702556249,83.1173243668,70.5904530483,12.5268713185
 11/26  23:00:00,28.3237513421,3.01210797157,0.0,0.0,5.91811778209,14.0365255879,88.1525353438,77.2311553458,10.921379998
 11/26  24:00:00,22.7367885567,3.3216542576,0.0,0.0,3.54045821811,10.5176760807,92.4702501727,86.365344136,6.10490603665
 11/27  01:00:00,19.3552141476,3.64333540426,0.0,0.0,2.55330491699,7.80157382632,97.9949904381,96.1023490404,1.89264139773
 11/27  02:00:00,18.9992207667,3.87606663924,0.0,0.0,2.55330491699,7.21284921042,104.436554056,103.347348208,1.08920584837
 11/27  03:00:00,18.9712256174,4.06492941783,0.0,0.0775043800899,2.55330491699,6.91848690247,109.580345676,109.094264175,0.486081500925
 11/27  04:00:00,19.1077857198,4.21953854909,0.0,0.206636505186,2.55330491699,6.7713057485,114.500265193,114.014173149,0.486092043807
 11/27  05:00:00,21.4044287504,4.33490959595,0.0,0.311415041209,3.82705111198,7.57405300124,118.907371969,117.817910903,1.08946106593
 11/27  06:00:00,25.9268523497,4.27756705753,0.0,0.352568717002,6.02426329834,9.91545327661,121.42703908,115.70979087,5.71724820972
 11/27  07:00:00,31.0395341813,4.07488353022,0.0,0.349682995787,6.51253267309,14.7454349813,128.062040365,108.859796693,19.2022436725
 11/27  08:00:00,28.291490278,3.85281966306,0.0,0.26157032424,6.01364874671,18.163451543,121.701560385,101.291488791,20.410071594
 11/27  09:00:00,27.2269901012,3.88450359281,0.0,0.111136766638,4.35151303671,18.8798367041,113.809448156,94.2043786899,19.6050694661
 11/27  10:00:00,24.0316867681,3.61234801209,0.0,0.0116208547716,3.78894180059,16.6187760998,101.894427509,84.7043667248,17.1900607839
 11/27  11:00:00,20.836073728,3.34498252987,0.0,0.0,3.78894180059,13.7021493968,91.8738013304,76.2937463354,15.580054995
 11/27  12:00:00,20.7809473859,3.14267503394,0.0,0.0,3.78894180059,13.8493305508,82.94780351,70.3865093693,12.5612941407
 11/27  13:00:00,20.3323840086,3.00455287475,0.0,0.0,3.69398621738,13.6338449159,77.7364058519,66.7851175001,10.9512883518
 11/27  14:00:00,19.9440951349,2.89454739901,0.0,0.0,3.78894180059,13.2606059349,73.5037006996,63.7599166895,9.74378401006
 11/27  15:00:00,19.765504536,2.86313795416,0.0,0.0,3.78894180059,13.1134247809,71.7562492679,63.2199695995,8.53627966835
 11/27  16:00:00,21.2068013086,2.93942527341,0.0,0.0,4.71240779196,13.5549682428,75.3933378791,65.6495538691,9.74378401006
 11/27  17:00:00,32.4035748239,3.11451206798,0.0,0.0,7.18559832057,18.5321311015,81.9822286952,70.6284388961,11.353789799
 11/27  18:00:00,39.7677785394,2.71529284751,0.0,0.0,8.38069375907,23.3147919321,84.2311607315,69.2548579073,14.9763028241
 11/27  19:00:00,41.7921113219,2.6722554962,0.0,0.0,10.6415932552,23.1212625696,85.6795932602,68.087031029,17.5925622312
 11/27  20:00:00,40.9336981839,2.78312033651,0.0,0.0,12.3080778603,20.4854999863,88.0098430361,71.2222836994,16.7875593367
 11/27  21:00:00,40.6108571859,2.90040023171,0.0,0.0,12.456681583,19.8967753704,89.906103694,74.5272994227,15.3788042714
 11/27  22:00:00,35.2730096454,3.02605371323,0.0,0.0,9.18739968257,17.702556249,90.5488083229,77.9875141822,12.5612941407
 11/27  23:00:00,28.5639906419,3.25234727135,0.0,0.0,5.91811778209,14.0365255879,95.284475276,84.3331869242,10.9512883518
 11/27  24:00:00,22.9173919106,3.50225761145,0.0,0.0,3.54045821811,10.5176760807,97.590739311,91.469468326,6.12127098493
 11/28  01:00:00,19.4597899073,3.74067138434,0.0,0.00723977960065,2.55330491699,7.80157382632,100.161442155,98.2642926414,1.89714951408
 11/28  02:00:00,19.0905597855,3.88696137216,0.0,0.080444285864,2.55330491699,7.21284921042,103.535320148,102.443860516,1.09145963227
 11/28  03:00:00,18.9126344268,3.95622531089,0.0,0.127617296414,2.55330491699,6.91848690247,104.648720131,104.162075214,0.486644917206
 11/28  04:00:00,18.7951950707,3.96926363174,0.0,0.144320773489,2.55330491699,6.7713057485,104.460672028,103.97401658,0.486655448376
 11/28  05:00:00,20.8497061227,3.9417254714,0.0,0.149876538083,3.82705111198,7.57405300124,103.775898739,102.684184169,1.09171457037
 11/28  06:00:00,25.2802526958,3.83637106695,0.0,0.147165053629,6.02426329834,9.91545327661,105.113049861,99.3805941366,5.73245572466
 11/28  07:00:00,30.4109594945,3.65808790813,0.0,0.137903931084,6.51253267309,14.7454349813,113.464688574,94.2095140393,19.2551745343
 11/28  08:00:00,27.6576194926,3.43378272167,0.0,0.046736480265,6.01364874671,18.163451543,108.202549904,87.7361705397,20.466379364
 11/28  09:00:00,26.756684871,3.52533512928,0.0,0.0,4.35151303671,18.8798367041,101.552328958,81.8932040401,19.6591249177
 11/28  10:00:00,23.6739376226,3.26621972132,0.0,0.0,3.78894180059,16.6187760998,90.1542409404,72.9168816363,17.2373593041
 11/28  11:00:00,20.4545685758,2.96347737772,0.0,0.0,3.78894180059,13.7021493968,79.1715290083,63.5486801142,15.6228488942
