Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/28  12:00:00,20.3876604173,2.74938806531,0.0,0.0,3.78894180059,13.8493305508,69.9210858752,57.3254439996,12.5956418756
 11/28  13:00:00,19.925104868,2.59727373416,0.0,0.0,3.69398621738,13.6338449159,64.2134084498,53.2322769842,10.9811314657
 11/28  14:00:00,19.6218539363,2.57230620034,0.0,0.0,3.78894180059,13.2606059349,61.9388463986,52.1685977404,9.77024865824
 11/28  15:00:00,19.4886063298,2.5862397479,0.0,0.0,3.78894180059,13.1134247809,61.1420870968,52.582721246,8.5593658508
 11/28  16:00:00,20.8751027515,2.6077267163,0.0,0.0,4.71240779196,13.5549682428,63.1541113918,53.3838627336,9.77024865824
 11/28  17:00:00,31.8700136863,2.58095093034,0.0,0.0,7.18559832057,18.5321311015,64.3055661927,52.9208071246,11.3847590681
 11/28  18:00:00,39.0904911258,2.03800543399,0.0,0.0,8.38069375907,23.3147919321,63.3397749446,48.3223674541,15.0174074905
 11/28  19:00:00,41.0112100524,1.89135422675,0.0,0.0,10.6415932552,23.1212625696,62.1640798931,44.5230929866,17.6409869066
 11/28  20:00:00,40.0645268275,1.9139489801,0.0,0.0,12.3080778603,20.4854999863,61.945837825,45.1121061234,16.8337317016
 11/28  21:00:00,39.6369713145,1.92651436026,0.0,0.0,12.456681583,19.8967753704,60.749480909,45.328445816,15.4210350929
 11/28  22:00:00,34.1889057318,1.94194979965,0.0,0.0,9.18739968257,17.702556249,58.0879779699,45.4923360943,12.5956418756
 11/28  23:00:00,27.3733250621,2.06168169164,0.0,0.0,5.91811778209,14.0365255879,59.2937129157,48.31258145,10.9811314657
 11/28  24:00:00,21.6337398977,2.21860559859,0.0,0.0,3.54045821811,10.5176760807,58.3126529031,52.1750526672,6.13760023593
 11/29  01:00:00,18.086128369,2.37424962565,0.0,0.0,2.55330491699,7.80157382632,57.9859692628,56.0843220959,1.90164716689
 11/29  02:00:00,17.5626367459,2.43948261848,0.0,0.0,2.55330491699,7.21284921042,58.7919309293,57.6982228648,1.09370806446
 11/29  03:00:00,17.3046545973,2.4758627778,0.0,0.0,2.55330491699,6.91848690247,59.0359120793,58.548705093,0.487206986276
 11/29  04:00:00,17.1782722221,2.49666155663,0.0,0.0,2.55330491699,6.7713057485,59.4645109356,58.9772934332,0.487217502488
 11/29  05:00:00,19.2396455032,2.48154138991,0.0,0.0,3.82705111198,7.57405300124,59.6068677935,58.5129051491,1.09396264446
 11/29  06:00:00,23.6811840158,2.38446744058,0.0,0.0,6.02426329834,9.91545327661,61.7580932007,56.0104672613,5.74762593943
 11/29  07:00:00,28.8274469279,2.21247927258,0.0,0.0,6.51253267309,14.7454349813,70.9760652699,51.6680911726,19.3079740973
 11/29  08:00:00,26.1894988881,2.01239859741,0.0,0.0,6.01364874671,18.163451543,67.2917895429,46.7692421778,20.5225473651
 11/29  09:00:00,25.5828456309,2.35149588912,0.0,0.0,4.35151303671,18.8798367041,66.6903072255,46.9772610345,19.713046191
 11/29  10:00:00,22.6171125667,2.20939466549,0.0,0.0,3.78894180059,16.6187760998,59.8140396825,42.5294992643,17.2845404182
 11/29  11:00:00,19.5540233251,2.06293212698,0.0,0.0,3.78894180059,13.7021493968,54.227356405,38.5618198362,15.6655365688
 11/29  12:00:00,19.5974334726,1.95916112069,0.0,0.0,3.78894180059,13.8493305508,48.600249141,35.9703447897,12.6299043513
 11/29  13:00:00,19.2235365562,1.89570542238,0.0,0.0,3.69398621738,13.6338449159,45.4578354595,34.4469349576,11.010900502
 11/29  14:00:00,18.8441647274,1.79461699148,0.0,0.0,3.78894180059,13.2606059349,41.8667440825,32.0700964676,9.79664761494
 11/29  15:00:00,18.6961872237,1.7938206418,0.0,0.0,3.78894180059,13.1134247809,40.9648206415,32.3824259136,8.58239472793
 11/29  16:00:00,20.267677287,2.00030125176,0.0,0.0,4.71240779196,13.5549682428,47.6215481462,37.8249005313,9.79664761494
 11/29  17:00:00,31.3933184197,2.10425566373,0.0,0.0,7.18559832057,18.5321311015,52.3171310052,40.9014795409,11.4156514643
 11/29  18:00:00,38.6681643066,1.61567861475,0.0,0.0,8.38069375907,23.3147919321,53.0538502444,37.995440119,15.0584101253
 11/29  19:00:00,40.6294292483,1.50957342264,0.0,0.0,10.6415932552,23.1212625696,52.9281798133,35.2388884328,17.6892913805
 11/29  20:00:00,39.7092427196,1.55866487223,0.0,0.0,12.3080778603,20.4854999863,53.290297564,36.4105081082,16.8797894559
 11/29  21:00:00,39.2620789919,1.55162203773,0.0,0.0,12.456681583,19.8967753704,51.3844111626,35.9212500749,15.4631610877
 11/29  22:00:00,33.7553405215,1.50838458928,0.0,0.0,9.18739968257,17.702556249,46.9861648533,34.356260502,12.6299043513
 11/29  23:00:00,26.8594428679,1.54779949743,0.0,0.0,5.91811778209,14.0365255879,45.8394660584,34.8285655564,11.010900502
 11/29  24:00:00,21.1079352782,1.69280097912,0.0,0.0,3.54045821811,10.5176760807,44.3172014088,38.1633124549,6.1538889539
 11/30  01:00:00,17.5861444318,1.87426568843,0.0,0.0,2.55330491699,7.80157382632,44.4900800253,42.5839469998,1.9061330255
 11/30  02:00:00,17.0807837859,1.95762965843,0.0,0.0,2.55330491699,7.21284921042,45.7309352975,44.6349848182,1.09595047928
 11/30  03:00:00,16.826819982,1.99802816251,0.0,0.0,2.55330491699,6.91848690247,46.076842971,45.5890754293,0.487767541703
 11/30  04:00:00,16.6968139378,2.01520327233,0.0,0.0,2.55330491699,6.7713057485,46.4214522038,45.9336741641,0.487778039706
 11/30  05:00:00,18.7562537301,1.9981496168,0.0,0.0,3.82705111198,7.57405300124,46.556602595,45.4603979726,1.09620462245
 11/30  06:00:00,23.1922021017,1.8954855265,0.0,0.0,6.02426329834,9.91545327661,48.6958925376,42.933138177,5.76275436062
 11/30  07:00:00,28.3303404757,1.71537282038,0.0,0.0,6.51253267309,14.7454349813,57.9420702906,38.581443566,19.3606267246
 11/30  08:00:00,25.7501272918,1.57302700119,0.0,0.0,6.01364874671,18.163451543,55.8083675556,35.2298085921,20.5785589635
 11/30  09:00:00,25.1430148,1.9116650583,0.0,0.0,4.35151303671,18.8798367041,54.7078095354,34.9409922177,19.7668173177
 11/30  10:00:00,22.2843182965,1.8766003953,0.0,0.0,3.78894180059,16.6187760998,50.8217098058,33.4901196518,17.331590154
 11/30  11:00:00,19.3396126389,1.84852144075,0.0,0.0,3.78894180059,13.7021493968,48.335436187,32.6273308096,15.7081053775
 11/30  12:00:00,19.4223007965,1.78402844454,0.0,0.0,3.78894180059,13.8493305508,43.8081165747,31.1440451533,12.6640714214
 11/30  13:00:00,19.0972546328,1.76942349893,0.0,0.0,3.69398621738,13.6338449159,41.9678901256,30.9273034808,11.0405866448
 11/30  14:00:00,18.8388040565,1.78925632061,0.0,0.0,3.78894180059,13.2606059349,41.3358856598,31.5129125974,9.82297306238
 11/30  15:00:00,18.7405302308,1.83816364889,0.0,0.0,3.78894180059,13.1134247809,41.4130393604,32.8076798804,8.60535947995
 11/30  16:00:00,20.1296264975,1.86225046226,0.0,0.0,4.71240779196,13.5549682428,43.3265387493,33.5035656869,9.82297306238
 11/30  17:00:00,31.1021907526,1.81312799666,0.0,0.0,7.18559832057,18.5321311015,43.8728691599,32.426411321,11.446457839
 11/30  18:00:00,38.3584791773,1.30599348548,0.0,0.0,8.38069375907,23.3147919321,44.3988120561,29.2995134698,15.0992985862
 11/30  19:00:00,40.3658550924,1.24599926678,0.0,0.0,10.6415932552,23.1212625696,45.7835702478,28.0461088996,17.7374613482
 11/30  20:00:00,39.5024525667,1.35187471934,0.0,0.0,12.3080778603,20.4854999863,47.7867586546,30.8610396948,16.9257189599
 11/30  21:00:00,39.1483364177,1.4378794635,0.0,0.0,12.456681583,19.8967753704,48.5852913924,33.080121612,15.5051697804
 11/30  22:00:00,33.7760354115,1.52907947935,0.0,0.0,9.18739968257,17.702556249,47.9899327448,35.3258613234,12.6640714214
 11/30  23:00:00,27.0543298354,1.74268646487,0.0,0.0,5.91811778209,14.0365255879,51.7588447579,40.7182581131,11.0405866448
 11/30  24:00:00,21.3948161923,1.97968189313,0.0,0.0,3.54045821811,10.5176760807,52.9156284249,46.7454961098,6.17013231508
 12/01  01:00:00,17.9088041178,2.19692537436,0.0,0.0,2.55330491699,7.80157382632,54.2170414411,52.3064356784,1.91060576271
 12/01  02:00:00,17.4511325811,2.32797845364,0.0,0.0,2.55330491699,7.21284921042,56.7851290908,55.6869428779,1.09818621285
 12/01  03:00:00,17.2644161805,2.435624361,0.0,0.0,2.55330491699,6.91848690247,58.9869004528,58.4985740353,0.488326417505
 12/01  04:00:00,17.2133919851,2.53178131963,0.0,0.0,2.55330491699,6.7713057485,61.5518909958,61.0635541017,0.488336894044
 12/01  05:00:00,19.3360133058,2.57790919249,0.0,0.0,3.82705111198,7.57405300124,63.3599319813,62.2614921409,1.09843984036
 12/01  06:00:00,23.868533348,2.57181677283,0.0,0.0,6.02426329834,9.91545327661,68.2191626031,62.4413260959,5.77783650726
 12/01  07:00:00,29.0884876502,2.47351999487,0.0,0.0,6.51253267309,14.7454349813,79.5269153798,60.1137985566,19.4131168232
 12/01  08:00:00,26.4035249274,2.22642463672,0.0,0.0,6.01364874671,18.163451543,73.8638065569,53.2294089848,20.6343975721
 12/01  09:00:00,25.669459286,2.43810954425,0.0,0.0,4.35151303671,18.8798367041,69.2065850284,49.3861626544,19.820422374
 12/01  10:00:00,22.7768241434,2.3691062422,0.0,0.0,3.78894180059,16.6187760998,63.7966038948,46.4181093165,17.3784945783
 12/01  11:00:00,19.6839657801,2.19287458196,0.0,0.0,3.78894180059,13.7021493968,57.1984269918,41.4478842781,15.7505427137
 12/01  12:00:00,19.6256178218,1.98734546985,0.0,0.0,3.78894180059,13.8493305508,48.8680973771,36.1699644095,12.6981329676
 12/01  13:00:00,19.22153577,1.89370463616,0.0,0.0,3.69398621738,13.6338449159,44.8862883769,33.8161072739,11.070181103
 12/01  14:00:00,18.8745059045,1.8249581686,0.0,0.0,3.78894180059,13.2606059349,42.0977227458,32.2485055412,9.84921720451
 12/01  15:00:00,18.7026182812,1.80025169929,0.0,0.0,3.78894180059,13.1134247809,40.2936691772,31.6654158711,8.62825330606
 12/01  16:00:00,20.0648061024,1.79743006717,0.0,0.0,4.71240779196,13.5549682428,41.4973318957,31.6481146911,9.84921720451
 12/01  17:00:00,31.04211384,1.75305108404,0.0,0.0,7.18559832057,18.5321311015,42.1782658603,30.7010967912,11.4771690691
 12/01  18:00:00,38.2472668123,1.19478112049,0.0,0.0,8.38069375907,23.3147919321,41.4257000389,26.2856392744,15.1400607645
 12/01  19:00:00,40.1800318007,1.06017597509,0.0,0.0,10.6415932552,23.1212625696,40.9668564621,23.1813739177,17.7854825444
 12/01  20:00:00,39.264361219,1.11378337161,0.0,0.0,12.3080778603,20.4854999863,41.5492525395,24.5777459274,16.9715066121
 12/01  21:00:00,38.882286379,1.17182942479,0.0,0.0,12.456681583,19.8967753704,41.5593489769,26.0123002463,15.5470487306
 12/01  22:00:00,33.5013157514,1.25435981918,0.0,0.0,9.18739968257,17.702556249,40.6969404887,27.9988075212,12.6981329676
 12/01  23:00:00,26.750432862,1.43878949145,0.0,0.0,5.91811778209,14.0365255879,43.5304721933,32.4602910903,11.070181103
 12/01  24:00:00,21.0465183196,1.63138402046,0.0,0.0,3.54045821811,10.5176760807,43.293314808,37.1069892988,6.18632550917
 12/02  01:00:00,17.4966121185,1.78473337512,0.0,0.0,2.55330491699,7.80157382632,42.5967569699,40.6816929147,1.91506405519
 12/02  02:00:00,17.017634432,1.89448030455,0.0,0.0,2.55330491699,7.21284921042,44.4944690398,43.3940544366,1.10041460326
 12/02  03:00:00,16.8030496559,1.9742578364,0.0,0.0,2.55330491699,6.91848690247,45.9172200937,45.4283366455,0.488883448193
 12/02  04:00:00,16.693994091,2.01238342553,0.0,0.0,2.55330491699,6.7713057485,46.8097753535,46.3208814535,0.488893900012
 12/02  05:00:00,18.7730760912,2.01497197796,0.0,0.0,3.82705111198,7.57405300124,47.4538370925,46.3531694563,1.10066763624
 12/02  06:00:00,23.2685556843,1.97183910912,0.0,0.0,6.02426329834,9.91545327661,51.2768127557,45.4839448437,5.79286791207
 12/02  07:00:00,28.4076250633,1.79265740803,0.0,0.0,6.51253267309,14.7454349813,60.4145721,40.949143252,19.465428848
 12/02  08:00:00,26.4547368867,1.57833262509,0.0,0.0,6.01364874671,17.9699221805,56.1147690462,35.4247223916,20.6900466546
 12/02  09:00:00,23.2217504322,1.43681425915,0.0,0.0,3.66783283761,18.1171033345,51.6289939663,31.755148481,19.8738454853
 12/02  10:00:00,20.3048074229,1.34350309034,0.0,0.0,3.10526160149,15.8560427302,46.6606574665,29.2354176659,17.4252398006
 12/02  11:00:00,17.1650399013,1.12036227182,0.0,0.0,3.10526160149,12.9394160272,39.8634800329,24.0706440228,15.7928360101
 12/02  12:00:00,17.2509775426,1.05911875935,0.0,0.0,3.10526160149,13.0865971812,35.387729148,22.6556502451,12.7320789028
 12/02  13:00:00,16.9526938292,0.908016200038,0.0,0.0,3.10526160149,12.9394160272,30.3513235506,19.2516484383,11.0996751123
 12/02  14:00:00,16.467114981,0.863980813822,0.0,0.0,3.10526160149,12.4978725653,28.1003450979,18.2249728285,9.87537226939
 12/02  15:00:00,16.3233451984,0.867392185177,0.0,0.0,3.10526160149,12.3506914113,26.9980497582,18.3469803317,8.65106942649
 12/02  16:00:00,17.7107658469,0.889803380356,0.0,0.0,4.02872759285,12.7922348732,28.7976958347,18.9223235653,9.87537226939
 12/02  17:00:00,28.7091718483,0.866522661056,0.0,0.0,6.50191812146,17.7693977319,30.0101784344,18.5024023745,11.5077760599
 12/02  18:00:00,37.6020207191,0.743064389677,0.0,0.0,8.38069375907,23.1212625696,30.975611649,15.7949270603,15.1806845886
 12/02  19:00:00,39.7374135691,0.617557743472,0.0,0.0,10.6415932552,23.1212625696,30.839485673,13.0061449247,17.8333407482
 12/02  20:00:00,38.7645611012,0.613983253815,0.0,0.0,12.3080778603,20.4854999863,29.9359422217,12.9188033688,17.017138853
 12/02  21:00:00,38.3524838332,0.642026879029,0.0,0.0,12.456681583,19.8967753704,29.1307274184,13.5419418822,15.5887855363
 12/02  22:00:00,32.9387824704,0.69182653824,0.0,0.0,9.18739968257,17.702556249,27.3650484103,14.6329695075,12.7320789028
 12/02  23:00:00,26.1327336938,0.821090323286,0.0,0.0,5.91811778209,14.0365255879,28.5811708183,17.4814957061,11.0996751123
 12/02  24:00:00,20.3581042337,0.94296993459,0.0,0.0,3.54045821811,10.5176760807,26.3177490701,20.1152853294,6.20246374069
 12/03  01:00:00,16.8021268289,1.0902480855,0.0,0.0,2.55330491699,7.80157382632,25.3360335229,23.4165269391,1.91950658383
 12/03  02:00:00,16.2861550663,1.16300093888,0.0,0.0,2.55330491699,7.21284921042,26.1615428455,25.0589078547,1.10263499076
 12/03  03:00:00,16.3011782005,1.47238638101,0.0,0.0,2.55330491699,6.91848690247,33.6156032067,33.1261647378,0.489438468827
 12/03  04:00:00,16.443241482,1.76163081645,0.0,0.0,2.55330491699,6.7713057485,41.4273944432,40.9379455506,0.489448892668
 12/03  05:00:00,18.5979014596,1.83979734634,0.0,0.0,3.82705111198,7.57405300124,44.1122890978,43.0094017475,1.10288735032
 12/03  06:00:00,23.1023224833,1.80560590813,0.0,0.0,6.02426329834,9.91545327661,47.9348561455,42.1270120227,5.80784412284
 12/03  07:00:00,28.3218730603,1.70690540498,0.0,0.0,6.51253267309,14.7454349813,59.0879650052,39.5704176984,19.5175473068
 12/03  08:00:00,26.4811308927,1.60472663109,0.0,0.0,6.01364874671,17.9699221805,57.639789552,36.8942998208,20.7454897312
 12/03  09:00:00,23.2803972382,1.49546106517,0.0,0.0,3.66783283761,18.1171033345,54.1138064621,34.1867356314,19.9270708308
 12/03  10:00:00,20.3909936305,1.42968929795,0.0,0.0,3.10526160149,15.8560427302,49.9365277886,32.4647158107,17.4718119779
 12/03  11:00:00,17.2721907372,1.22751310779,0.0,0.0,3.10526160149,12.9394160272,43.441768281,27.6067955391,15.8349727419
 12/03  12:00:00,17.3143657756,1.12250699237,0.0,0.0,3.10526160149,13.0865971812,38.0139114591,25.2480122847,12.7658991744
 12/03  13:00:00,17.0965339071,1.0518562779,0.0,0.0,3.10526160149,12.9394160272,34.7978755878,23.6688156494,11.1290599384
 12/03  14:00:00,16.5757074615,0.972573294307,0.0,0.0,3.10526160149,12.4978725653,31.7325604651,21.8311299536,9.90143051144
 12/03  15:00:00,16.3092096633,0.853256650154,0.0,0.0,3.10526160149,12.3506914113,27.6062221816,18.9324210972,8.67380108444
 12/03  16:00:00,17.5802585788,0.759296112269,0.0,0.0,4.02872759285,12.7922348732,26.531419779,16.6299892676,9.90143051144
 12/03  17:00:00,28.7015288238,0.858879636585,0.0,0.0,6.50191812146,17.7693977319,30.5489352852,19.0106655378,11.5382697474
 12/03  18:00:00,37.7150980667,0.856141737261,0.0,0.0,8.38069375907,23.1212625696,34.2282852162,19.0071271878,15.2211580284
 12/03  19:00:00,39.9632959072,0.843440081556,0.0,0.0,10.6415932552,23.1212625696,36.6326376517,18.7516158648,17.8810217869
 12/03  20:00:00,39.1192040065,0.968626159061,0.0,0.0,12.3080778603,20.4854999863,38.9045209602,21.8419187913,17.0626021689
 12/03  21:00:00,38.7319170913,1.02146013715,0.0,0.0,12.456681583,19.8967753704,38.545524947,22.9151571096,15.6303678374
 12/03  22:00:00,33.33744433,1.09048839784,0.0,0.0,9.18739968257,17.702556249,37.1142142544,24.34831508,12.7658991744
 12/03  23:00:00,26.6464381965,1.33479482599,0.0,0.0,5.91811778209,14.0365255879,41.3792847935,30.2502248551,11.1290599384
 12/03  24:00:00,21.0039385209,1.58880422179,0.0,0.0,3.54045821811,10.5176760807,42.70075272,36.4822104895,6.21854223046
 12/04  01:00:00,17.4989111368,1.78703239341,0.0,0.0,2.55330491699,7.80157382632,43.2010985499,41.2771665157,1.92393203418
 12/04  02:00:00,17.0310257744,1.90787164696,0.0,0.0,2.55330491699,7.21284921042,45.3399257271,44.2350790091,1.10484671798
 12/04  03:00:00,16.8252162628,1.9964244433,0.0,0.0,2.55330491699,6.91848690247,47.0096649298,46.5196736148,0.489991315057
 12/04  04:00:00,16.8206663439,2.13905567841,0.0,0.0,2.55330491699,6.7713057485,50.9840603224,50.4940586147,0.490001707665
 12/04  05:00:00,18.976391294,2.21828718075,0.0,0.0,3.82705111198,7.57405300124,53.7326784218,52.6275800966,1.10509832523
 12/04  06:00:00,23.5049414946,2.20822491937,0.0,0.0,6.02426329834,9.91545327661,58.268752232,52.4459915283,5.8227607037
 12/04  07:00:00,28.6681466535,2.05317899815,0.0,0.0,6.51253267309,14.7454349813,67.7611227859,48.1916660212,19.5694567647
 12/04  08:00:00,26.6587500837,1.58881645973,0.0,0.0,6.01364874671,18.163451543,56.4208379582,35.6201275752,20.800710383
 12/04  09:00:00,24.7592036367,1.52785389497,0.0,0.0,4.35151303671,18.8798367041,44.9530427513,24.972960103,19.9800826483
 12/04  10:00:00,21.6964808885,1.2887629873,0.0,0.0,3.78894180059,16.6187760998,36.5535473332,19.035350015,17.5181973182
 12/04  11:00:00,18.5785894125,1.08749821442,0.0,0.0,3.78894180059,13.7021493968,30.5160805429,14.6391401122,15.8769404307
 12/04  12:00:00,18.5165397623,0.878267410371,0.0,0.0,3.78894180059,13.8493305508,23.0335571133,10.2339733465,12.7995837668
 12/04  13:00:00,18.0509275529,0.723096419031,0.0,0.0,3.69398621738,13.6338449159,18.1820968562,7.02376997691,11.1583268793
 12/04  14:00:00,17.7504479281,0.700900192143,0.0,0.0,3.78894180059,13.2606059349,16.5513593127,6.62397509892,9.92738421375
 12/04  15:00:00,17.6000482324,0.69768165048,0.0,0.0,3.78894180059,13.1134247809,15.3070604306,6.61061888244,8.69644154816
 12/04  16:00:00,18.9893577802,0.721981744991,0.0,0.0,4.71240779196,13.5549682428,17.1230196351,7.19563542133,9.92738421375
 12/04  17:00:00,30.0510549424,0.761992186418,0.0,0.0,7.18559832057,18.5321311015,19.6912853514,8.1226442502,11.5686411012
 12/04  18:00:00,37.4459299767,0.393444284806,0.0,0.0,8.38069375907,23.3147919321,23.5325955729,8.271126475,15.2614690979
 12/04  19:00:00,39.5031735977,0.383317772026,0.0,0.0,10.6415932552,23.1212625696,25.9994660208,8.07095448075,17.92851154
 12/04  20:00:00,38.623628309,0.473050461621,0.0,0.0,12.3080778603,20.4854999863,27.186806348,10.0789232517,17.1078830963
 12/04  21:00:00,38.2464867491,0.536029794915,0.0,0.0,12.456681583,19.8967753704,27.1219850564,11.4502017366,15.6717833198
 12/04  22:00:00,32.8442674118,0.597311479648,0.0,0.0,9.18739968257,17.702556249,25.5534927793,12.7539090125,12.7995837668
 12/04  23:00:00,26.0198994094,0.708256038939,0.0,0.0,5.91811778209,14.0365255879,26.2903030844,15.1319762051,11.1583268793
 12/04  24:00:00,20.2034567362,0.788322437062,0.0,0.0,3.54045821811,10.5176760807,22.9720298259,16.7374736089,6.23455621699
 12/05  01:00:00,16.5979477651,0.886069021687,0.0,0.0,2.55330491699,7.80157382632,20.7140999151,18.7857608183,1.92833909679
 12/05  02:00:00,16.113546884,0.990392756569,0.0,0.0,2.55330491699,7.21284921042,22.2688432891,21.161794159,1.10704913009
 12/05  03:00:00,15.8235078742,0.99471605471,0.0,0.0,2.55330491699,6.91848690247,21.5921415087,21.1015996855,0.49054182318
 12/05  04:00:00,15.6624389425,0.980828276995,0.0,0.0,2.55330491699,6.7713057485,21.1255959519,20.6350437706,0.4905521813
 12/05  05:00:00,17.7280729423,0.969968829051,0.0,0.0,3.82705111198,7.57405300124,21.4537212659,20.3464213597,1.10729990618
 12/05  06:00:00,22.1905011675,0.893784592268,0.0,0.0,6.02426329834,9.91545327661,24.4895248543,18.6519116178,5.8376132365
 12/05  07:00:00,27.4147472695,0.799779614215,0.0,0.0,6.51253267309,14.7454349813,36.2932321121,16.6720902635,19.6211418487
 12/05  08:00:00,25.8593128596,0.789379235614,0.0,0.0,6.01364874671,18.163451543,37.5709454681,16.7152532114,20.8556922567
 12/05  09:00:00,24.3073307642,1.07598102242,0.0,0.0,4.35151303671,18.8798367041,34.9431625821,14.9102973433,20.0328652389
 12/05  10:00:00,21.2783321167,0.870614215408,0.0,0.0,3.78894180059,16.6187760998,27.8428044438,10.2784223589,17.5643820849
 12/05  11:00:00,18.2373784599,0.724110011537,0.0221772502776,0.0,3.78894180059,13.7021493968,22.8591048106,6.94037816231,15.9187266483
 12/05  12:00:00,18.377066476,0.667793380952,0.0710007431165,0.0,3.78894180059,13.8493305508,18.1428302211,5.30970751656,12.8331227045
 12/05  13:00:00,18.0276422564,0.628798300414,0.0710128221193,0.0,3.69398621738,13.6338449159,15.7169672977,4.52950002978,11.1874672679
 12/05  14:00:00,17.9267724071,0.640164021682,0.237060649519,0.0,3.78894180059,13.2606059349,13.7161148186,3.76288912824,9.95322569038
 12/05  15:00:00,17.7309819276,0.602674538807,0.225940806884,0.0,3.78894180059,13.1134247809,11.9013899556,3.18240584274,8.71898411289
 12/05  16:00:00,18.9863143179,0.573300137672,0.145638145023,0.0,4.71240779196,13.5549682428,13.1197205661,3.16649487575,9.95322569038
 12/05  17:00:00,29.9417094692,0.566483033327,0.0861636798952,0.0,7.18559832057,18.5321311015,14.9757781922,3.37689706519,11.598881127
 12/05  18:00:00,37.3172627003,0.182144614611,0.0826323937991,0.0,8.38069375907,23.3147919321,18.1524240271,2.85081816753,15.3016058595
 12/05  19:00:00,39.4028221575,0.17987281101,0.103093520807,0.0,10.6415932552,23.1212625696,20.5691512361,2.59335529195,17.9757959441
 12/05  20:00:00,38.4321253132,0.178631831404,0.102915634399,0.0,12.3080778603,20.4854999863,19.7342219981,2.58125377233,17.1529682258
 12/05  21:00:00,37.9951078468,0.175172837035,0.109478055613,0.0,12.456681583,19.8967753704,18.17119019,2.45817047131,15.7130197187
 12/05  22:00:00,32.5323147672,0.187035862718,0.0983229722691,0.0,9.18739968257,17.702556249,15.6383455511,2.8052228466,12.8331227045
 12/05  23:00:00,25.6048807317,0.254061999238,0.0391753619116,0.0,5.91811778209,14.0365255879,15.9204705095,4.73300324161,11.1874672679
 12/05  24:00:00,19.749804557,0.334670257886,0.0,0.0,3.54045821811,10.5176760807,13.0456836497,6.79518269184,6.2505009579
 12/06  01:00:00,16.1123432054,0.400464462039,0.0,0.0,2.55330491699,7.80157382632,10.0621499123,8.12942344465,1.93272646763
 12/06  02:00:00,15.5897372263,0.466583098856,0.0,0.0,2.55330491699,7.21284921042,10.6244590701,9.5152174951,1.10924157502
 12/06  03:00:00,15.331100824,0.502309004483,0.0,0.0,2.55330491699,6.91848690247,10.740963639,10.2498738089,0.491089830184
 12/06  04:00:00,15.196771618,0.515160952482,0.0,0.0,2.55330491699,6.7713057485,10.9764367731,10.4853366226,0.491100150563
 12/06  05:00:00,17.2761639292,0.518059815945,0.0,0.0,3.82705111198,7.57405300124,11.6422317549,10.5327403137,1.10949144117
 12/06  06:00:00,21.726358378,0.429641802769,0.0,0.0,6.02426329834,9.91545327661,14.4800262677,8.62762894564,5.85239732204
 12/06  07:00:00,26.958468798,0.34350114269,0.0,0.0,6.51253267309,14.7454349813,26.5160434148,6.84345616271,19.6725872521
 12/06  08:00:00,25.4019719542,0.332038330174,0.0,0.0,6.01364874671,18.163451543,27.5557719393,6.64535286908,20.9104190702
 12/06  09:00:00,23.9735305372,0.742180795479,0.0,0.0,4.35151303671,18.8798367041,27.5711833134,7.48578034187,20.0854029715
 12/06  10:00:00,21.1360872392,0.704402896612,0.0239664413559,0.0,3.78894180059,16.6187760998,24.1050650515,6.49471245051,17.610352601
 12/06  11:00:00,18.260321799,0.651756296813,0.117474304017,0.0,3.78894180059,13.7021493968,20.5454683115,4.58514929158,15.9603190199
 12/06  12:00:00,18.6942904754,0.635845322582,0.420172800912,0.0,3.78894180059,13.8493305508,15.1994935886,2.33298753312,12.8665060555
 12/06  13:00:00,18.5563781834,0.644311677606,0.584235371935,0.0,3.69398621738,13.6338449159,12.6392299431,1.42275746863,11.2164724744
 12/06  14:00:00,18.5465563322,0.688540422195,0.808468174089,0.0,3.78894180059,13.2606059349,10.8967559435,0.917808654845,9.97894728864
 12/06  15:00:00,18.3681301645,0.669938271001,0.795825311619,0.0,3.78894180059,13.1134247809,9.36124468035,0.619822577499,8.74142210285
 12/06  16:00:00,19.595164239,0.63407825193,0.693709951796,0.0,4.71240779196,13.5549682428,10.5150494135,0.536102124825,9.97894728864
 12/06  17:00:00,30.2924890485,0.566106201967,0.437320090585,0.0,7.18559832057,18.5321311015,12.4641555042,0.835174634517,11.6289808697
 12/06  18:00:00,37.5467314586,0.181645697486,0.31260006929,0.0,8.38069375907,23.3147919321,16.0317988378,0.690242410751,15.341556427
 12/06  19:00:00,39.6463226883,0.186360551786,0.340106310861,0.0,10.6415932552,23.1212625696,18.5085894258,0.485728429581,18.0228609962
 12/06  20:00:00,38.6248168493,0.177371448913,0.296867552964,0.0,12.3080778603,20.4854999863,17.9073864045,0.709542198824,17.1978442057
 12/06  21:00:00,38.1542877548,0.170921883558,0.272908917013,0.0,12.456681583,19.8967753704,16.5895913979,0.835526575582,15.7540648223
 12/06  22:00:00,32.6449162422,0.163337085938,0.234623224098,0.0,9.18739968257,17.702556249,13.9231915898,1.05668553431,12.8665060555
 12/06  23:00:00,25.6507604739,0.189226730382,0.149890372984,0.0,5.91811778209,14.0365255879,13.5722544445,2.35578197012,11.2164724744
 12/06  24:00:00,19.749387097,0.254475157985,0.079777639893,0.0,3.54045821811,10.5176760807,10.6328315393,4.36645980805,6.26637173129
 12/07  01:00:00,16.0685165924,0.323848138094,0.0327897109488,0.0,2.55330491699,7.80157382632,8.20636454717,6.26927169872,1.93709284845
 12/07  02:00:00,15.5036794213,0.372782146153,0.0077431476751,0.0,2.55330491699,7.21284921042,8.63480393586,7.5233805322,1.11142340365
 12/07  03:00:00,15.2633368437,0.434545024267,0.0,0.0,2.55330491699,6.91848690247,9.38151798015,8.88988280636,0.491635173794
 12/07  04:00:00,15.1373212555,0.455710590033,0.0,0.0,2.55330491699,6.7713057485,9.77962933409,9.2879838809,0.491645453186
 12/07  05:00:00,17.2124993161,0.454395202808,0.0,0.0,3.82705111198,7.57405300124,10.3326663398,9.22099405863,1.11167228117
 12/07  06:00:00,21.7635057185,0.466789143253,0.0,0.0,6.02426329834,9.91545327661,15.3900751723,9.52296659084,5.86710858146
 12/07  07:00:00,27.0882795511,0.470980903184,0.00233099253993,0.0,6.51253267309,14.7454349813,29.392877476,9.6690997364,19.7237777396
 12/07  08:00:00,25.5647645202,0.464773722362,0.0300571738187,0.0,6.01364874671,18.163451543,30.2366709324,9.27179631595,20.9648746165
 12/07  09:00:00,24.1660027643,0.862050359256,0.0726026632507,0.0,4.35151303671,18.8798367041,29.5543913501,9.41671106255,20.1376802876
 12/07  10:00:00,21.4656774541,0.798123948766,0.259835604115,0.0,3.78894180059,16.6187760998,23.9676859317,6.31159067916,17.6560952525
 12/07  11:00:00,18.7352680763,0.758389684714,0.485787193458,0.0,3.78894180059,13.7021493968,19.8674234934,3.86571826493,16.0017052285
 12/07  12:00:00,18.82152398,0.711604951477,0.471646676544,0.0,3.78894180059,13.8493305508,16.1019385335,3.20221460014,12.8997239334
 12/07  13:00:00,19.1338386785,0.855716710502,0.950290834171,0.0,3.69398621738,13.6338449159,13.6279604976,2.38262658826,11.2453339093
 12/07  14:00:00,19.0540516129,0.882287321557,1.12221655546,0.0,3.78894180059,13.2606059349,11.8441274452,1.83958605386,10.0045413913
 12/07  15:00:00,18.9332881015,0.880324211657,1.15059730798,0.0,3.78894180059,13.1134247809,10.2789780972,1.5152292239,8.76374887326
 12/07  16:00:00,20.0824005543,0.821107921282,0.993916597744,0.0,4.71240779196,13.5549682428,11.4065443527,1.40200296139,10.0045413913
 12/07  17:00:00,30.6283978974,0.713124999471,0.626210142022,0.0,7.18559832057,18.5321311015,13.496611411,1.83767999562,11.6589314153
 12/07  18:00:00,37.7735156216,0.305227673717,0.415802256015,0.0,8.38069375907,23.3147919321,17.3019323338,1.92062336437,15.3813089695
 12/07  19:00:00,39.8220562255,0.298790891034,0.403409508846,0.0,10.6415932552,23.1212625696,19.9011481562,1.83145539762,18.0696927585
 12/07  20:00:00,38.7122491704,0.295929845433,0.265741477522,0.0,12.3080778603,20.4854999863,20.3836552482,3.14115750166,17.2424977465
 12/07  21:00:00,38.2102089742,0.324921121121,0.174830898907,0.0,12.456681583,19.8967753704,20.5126798999,4.71777342443,15.7949064755
 12/07  22:00:00,32.7930094828,0.418605394313,0.127448156245,0.0,9.18739968257,17.702556249,20.2052118571,7.30548792375,12.8997239334
 12/07  23:00:00,25.9313300032,0.548787812584,0.0708988201277,0.0,5.91811778209,14.0365255879,22.1250138992,10.8796799899,11.2453339093
 12/07  24:00:00,20.1104539329,0.680441041365,0.0148785924416,0.0,3.54045821811,10.5176760807,20.8278505681,14.5456867309,6.28216383718
 12/08  01:00:00,16.5113473826,0.799468639256,0.0,0.0,2.55330491699,7.80157382632,19.2583880342,17.316951087,1.94143694721
 12/08  02:00:00,15.9009723263,0.777818198867,0.0,0.0,2.55330491699,7.21284921042,17.6179733101,16.5043793401,1.11359397
 12/08  03:00:00,15.5465013083,0.717709488852,0.0,0.0,2.55330491699,6.91848690247,15.3569755472,14.8647978547,0.492177692527
 12/08  04:00:00,15.3794932973,0.697882631785,0.0,0.0,2.55330491699,6.7713057485,14.7843657541,14.2921778264,0.492187927689
 12/08  05:00:00,17.4731219998,0.715017886548,0.0,0.0,3.82705111198,7.57405300124,15.7964552943,14.682613514,1.11384178032
 12/08  06:00:00,22.0274668652,0.730750289981,0.0,0.0,6.02426329834,9.91545327661,21.0241041518,15.1423614944,5.88174265744
 12/08  07:00:00,27.2790278722,0.662951730489,0.0011084864205,0.0,6.51253267309,14.7454349813,33.4682813976,13.6935832465,19.7746981511
 12/08  08:00:00,25.7201142078,0.626747256353,0.0234333274645,0.0,6.01364874671,18.163451543,33.7133876067,12.6943448376,21.0190427691
 12/08  09:00:00,24.2261782635,0.980418786518,0.0144097352238,0.0,4.35151303671,18.8798367041,32.5409834032,12.3513016975,20.1896817057
 12/08  10:00:00,21.3762031889,0.91796800088,0.0505172868141,0.0,3.78894180059,16.6187760998,28.2835674593,10.5819709659,17.7015964934
 12/08  11:00:00,18.4392401562,0.841030723937,0.107118234142,0.0,3.78894180059,13.7021493968,24.4693659405,8.42649292267,16.0428730178
 12/08  12:00:00,18.6416054063,0.771610875045,0.231722179291,0.0,3.78894180059,13.8493305508,18.9055084771,5.97274197598,12.9327665011
 12/08  13:00:00,18.7639309684,0.794090377861,0.642009456749,0.0,3.69398621738,13.6338449159,14.6319136531,3.35787062755,11.2740430256
 12/08  14:00:00,18.5779823037,0.765107646631,0.763326921186,0.0,3.78894180059,13.2606059349,12.3037850013,2.27378458238,10.0300004189
 12/08  15:00:00,18.5025077188,0.764583843857,0.835557293073,0.0,3.78894180059,13.1134247809,10.5307991022,1.74484128991,8.78595781224
 12/08  16:00:00,19.6262623931,0.702008089611,0.656878268224,0.0,4.71240779196,13.5549682428,11.7395501368,1.70954971787,10.0300004189
 12/08  17:00:00,30.373270994,0.637395448086,0.446812790013,0.0,7.18559832057,18.5321311015,13.5245892747,1.83586538026,11.6887238945
 12/08  18:00:00,37.5971615909,0.266953011576,0.277722887473,0.0,8.38069375907,23.3147919321,17.9804366924,2.55958497796,15.4208517145
 12/08  19:00:00,39.6276677557,0.289368119119,0.218443810958,0.0,10.6415932552,23.1212625696,21.612572187,3.49629482477,18.1162773623
 12/08  20:00:00,38.6534147863,0.324777319228,0.178059619622,0.0,12.3080778603,20.4854999863,21.9717206897,4.68480506525,17.2869156245
 12/08  21:00:00,38.2483179931,0.387424375029,0.150436663827,0.0,12.456681583,19.8967753704,22.1572450342,6.32171245081,15.8355325834
 12/08  22:00:00,32.8314539404,0.468020541841,0.116477466398,0.0,9.18739968257,17.702556249,21.3954563471,8.46268984594,12.9327665011
 12/08  23:00:00,25.9440536369,0.565519584444,0.066890681919,0.0,5.91811778209,14.0365255879,22.4568335057,11.1827904802,11.2740430256
 12/08  24:00:00,20.1123485024,0.686750104086,0.0104640991428,0.0,3.54045821811,10.5176760807,20.8691434536,14.5712708547,6.2978725989
 12/09  01:00:00,16.5323852712,0.820506527834,0.0,0.0,2.55330491699,7.80157382632,19.6268266786,17.6810692002,1.94575747839
 12/09  02:00:00,16.0833802807,0.960226153213,0.0,0.0,2.55330491699,7.21284921042,22.0337435601,20.9179909287,1.1157526314
 12/09  03:00:00,15.9609408371,1.1321490176,0.0,0.0,2.55330491699,6.91848690247,25.5545605271,25.0618433014,0.492717225733
 12/09  04:00:00,15.8917103063,1.2100996408,0.0,0.0,2.55330491699,6.7713057485,27.3055970136,26.8128696002,0.492727413429
 12/09  05:00:00,18.0062031304,1.24809901718,0.0,0.0,3.82705111198,7.57405300124,28.728057793,27.6120584969,1.11599929613
 12/09  06:00:00,22.5796637419,1.28294716672,0.0,0.0,6.02426329834,9.91545327661,34.4102069146,28.5139116991,5.89629521558
 12/09  07:00:00,27.8338718849,1.21890422962,0.0,0.0,6.51253267309,14.7454349813,46.7812090168,26.9558756102,19.8253334066
 12/09  08:00:00,26.0104180113,1.13401374976,0.0,0.0,6.01364874671,17.9699221805,46.0152744776,24.9423669909,21.0729074868
 12/09  09:00:00,22.7136970971,0.926178950424,0.00258197361368,0.0,3.66783283761,18.1171033345,39.9457246529,19.7043328268,20.2413918261
 12/09  10:00:00,19.7410240943,0.697792234726,0.0819275270223,0.0,3.10526160149,15.8560427302,31.1746846522,13.4278418034,17.7468428487
 12/09  11:00:00,16.822514957,0.565159437105,0.212677890414,0.0,3.10526160149,12.9394160272,25.4237401728,9.33992997633,16.0838101965
 12/09  12:00:00,16.9877156835,0.436859491752,0.358997408518,0.0,3.10526160149,13.0865971812,18.5501476558,5.58452368234,12.9656239735
 12/09  13:00:00,16.9220951841,0.396110211576,0.481307343335,0.0,3.10526160149,12.9394160272,15.0999267635,3.79733544227,11.3025913212
 12/09  14:00:00,16.4538024711,0.36500329166,0.485665012176,0.0,3.10526160149,12.4978725653,13.1750825647,3.11976573271,10.055316832
 12/09  15:00:00,16.1772411334,0.314591813925,0.406696306322,0.0,3.10526160149,12.3506914113,11.5410769726,2.73303462979,8.80804234284
 12/09  16:00:00,17.5003360553,0.291036988024,0.388336600784,0.0,4.02872759285,12.7922348732,12.4255155488,2.37019871675,10.055316832
 12/09  17:00:00,28.3443520238,0.258297975894,0.243404860707,0.0,6.50191812146,17.7693977319,14.610946293,2.89259680872,11.7183494843
 12/09  18:00:00,37.3201096584,0.253761966285,0.207391362739,0.0,8.38069375907,23.1212625696,18.4596962764,2.99952332452,15.4601729519
 12/09  19:00:00,39.5997971379,0.267094210046,0.212847102178,0.0,10.6415932552,23.1212625696,21.3274996651,3.16489865334,18.1626010118
 12/09  20:00:00,38.6264543152,0.285493249654,0.190383218177,0.0,12.3080778603,20.4854999863,21.1176497964,3.78656511067,17.3310846857
 12/09  21:00:00,38.1940693978,0.292801638736,0.190810804874,0.0,12.456681583,19.8967753704,19.8410011593,3.96507004437,15.875931115
 12/09  22:00:00,32.7364263103,0.304598923305,0.184871454772,0.0,9.18739968257,17.702556249,17.2538410248,4.28821705134,12.9656239735
 12/09  23:00:00,25.7957766563,0.337415132606,0.146718153192,0.0,5.91811778209,14.0365255879,16.6346869915,5.33209567024,11.3025913212
 12/09  24:00:00,19.9044147748,0.392338694538,0.0969417811668,0.0,3.54045821811,10.5176760807,13.2559856391,6.94249227463,6.31349336445
 12/10  01:00:00,16.1956254263,0.42615701284,0.0575896700361,0.0,2.55330491699,7.80157382632,9.94079809149,7.99074492806,1.95005316343
 12/10  02:00:00,15.6053090337,0.445481102224,0.0366738039944,0.0,2.55330491699,7.21284921042,9.68397505249,8.56607630378,1.11789874872
 12/10  03:00:00,15.3142539726,0.46614809952,0.0193140536255,0.0,2.55330491699,6.91848690247,9.6465281642,9.15327455056,0.493253613646
 12/10  04:00:00,15.1909919175,0.506312983109,0.00306826884368,0.0,2.55330491699,6.7713057485,10.6798370269,10.1865732763,0.493263750647
 12/10  05:00:00,17.3019932331,0.543889119868,0.0,0.0,3.82705111198,7.57405300124,12.1804329352,11.0622887456,1.11814418962
 12/10  06:00:00,21.8028736669,0.498772120581,0.00738497109821,0.0,6.02426329834,9.91545327661,15.9267730603,10.0160111146,5.91076194564
 12/10  07:00:00,27.1216566186,0.467487398901,0.0392015643845,0.0,6.51253267309,14.7454349813,28.9385736647,9.06290515429,19.8756685104
 12/10  08:00:00,25.385147622,0.430844377581,0.0778989828885,0.0,6.01364874671,17.9699221805,29.0530545303,7.92660171249,21.1264528178
 12/10  09:00:00,22.3127598947,0.419397692475,0.108426029189,0.0,3.66783283761,18.1171033345,27.693891961,7.40109662558,20.2927953354
 12/10  10:00:00,19.4781455566,0.415848558107,0.100992665911,0.0,3.10526160149,15.8560427302,25.2013140526,7.40949313327,17.7918209194
 12/10  11:00:00,16.5575536002,0.356169445304,0.156706525495,0.0,3.10526160149,12.9394160272,21.8094521966,5.68494755529,16.1245046413
 12/10  12:00:00,16.6747872896,0.328883460069,0.154045046279,0.0,3.10526160149,13.0865971812,18.1583726576,5.16008603759,12.99828662
 12/10  13:00:00,16.6316236921,0.322289695962,0.264656366905,0.0,3.10526160149,12.9394160272,15.3914938587,4.06052351671,11.330970342
 12/10  14:00:00,16.6377198591,0.403873244791,0.630712447131,0.0,3.10526160149,12.4978725653,12.6686461284,2.58816299495,10.0804831334
 12/10  15:00:00,16.6292312609,0.422321868324,0.750956379371,0.0,3.10526160149,12.3506914113,10.793510098,1.96351417308,8.82999592492
 12/10  16:00:00,17.841886656,0.37370026114,0.647223928309,0.0,4.02872759285,12.7922348732,11.8536233635,1.77314023003,10.0804831334
 12/10  17:00:00,28.5203029056,0.289945787785,0.387707930533,0.0,6.50191812146,17.7693977319,13.9446139746,2.19681456313,11.7477994115
 12/10  18:00:00,37.4522860707,0.268995451653,0.324334289583,0.0,8.38069375907,23.1212625696,17.6847943494,2.18553331235,15.4992610371
 12/10  19:00:00,39.7479307488,0.272271609837,0.355803313298,0.0,10.6415932552,23.1212625696,20.1183582214,1.90970823254,18.2086499889
 12/10  20:00:00,38.6986786199,0.293467822539,0.254632949903,0.0,12.3080778603,20.4854999863,20.6745418414,3.29954999151,17.3749918498
 12/10  21:00:00,38.2272668952,0.32162666485,0.195183276109,0.0,12.456681583,19.8967753704,20.3988461842,4.48275607764,15.9160901066
 12/10  22:00:00,32.7788788038,0.375287820944,0.15663505064,0.0,9.18739968257,17.702556249,19.0142913696,6.01600474963,12.99828662
 12/10  23:00:00,25.8785275425,0.465616833598,0.101267338418,0.0,5.91811778209,14.0365255879,19.9048787925,8.57390845053,11.330970342
 12/10  24:00:00,20.0192724669,0.560388166183,0.0437500015418,0.0,3.54045821811,10.5176760807,17.617855627,11.2888341192,6.32902150787
 12/11  01:00:00,16.3640688181,0.650957754422,0.00123232029961,0.0,2.55330491699,7.80157382632,15.6932162618,13.7388935307,1.9543227311
 12/11  02:00:00,15.842716865,0.71956273753,0.0,0.0,2.55330491699,7.21284921042,16.3449381042,15.2249064177,1.12003168651
 12/11  03:00:00,15.6295023938,0.800710574372,0.0,0.0,2.55330491699,6.91848690247,17.5508508556,17.0570641582,0.49378669743
 12/11  04:00:00,15.5401560808,0.858545415257,0.0,0.0,2.55330491699,6.7713057485,18.8474976847,18.3537009042,0.493796780519
 12/11  05:00:00,17.6255423142,0.86743820089,0.0,0.0,3.82705111198,7.57405300124,19.6095711343,18.4892953087,1.12027582559
 12/11  06:00:00,22.1603106197,0.863594044491,0.0,0.0,6.02426329834,9.91545327661,24.3545726273,18.4294340645,5.92513856281
 12/11  07:00:00,27.4520872875,0.837119632204,0.0,0.0,6.51253267309,14.7454349813,37.8334183274,17.9077297713,19.9256885561
 12/11  08:00:00,25.8868323452,0.816898721162,0.0,0.0,6.01364874671,18.163451543,38.6163129291,17.4366500237,21.1796629054
 12/11  09:00:00,24.433461985,1.20211224326,0.0,0.0,4.35151303671,18.8798367041,38.1127209645,17.7688439536,20.3438770109
 12/11  10:00:00,21.5159284706,1.1024281062,0.00578246316582,0.0,3.78894180059,16.6187760998,33.1031739419,15.2666565565,17.8365173854
 12/11  11:00:00,18.6270927205,0.946044076892,0.189957445451,0.0,3.78894180059,13.7021493968,26.0722173346,9.90727303356,16.1649443011
 12/11  12:00:00,19.0426995642,0.894992865043,0.509434347174,0.0,3.78894180059,13.8493305508,18.926119282,5.89537451401,13.030744768
 12/11  13:00:00,18.9204395262,0.905301590587,0.6873068018,0.0,3.69398621738,13.6338449159,15.9037076748,4.54453599114,11.3591716836
 12/11  14:00:00,18.6167446479,0.864356376369,0.702840535641,0.0,3.78894180059,13.2606059349,13.8309547653,3.72546289491,10.1054918704
 12/11  15:00:00,18.176189276,0.756955696472,0.516866997609,0.0,3.78894180059,13.1134247809,12.0360309975,3.1842189404,8.85181205715
 12/11  16:00:00,19.2487806533,0.684763561953,0.296641056158,0.0,4.71240779196,13.5549682428,13.6470440552,3.54155218482,10.1054918704
 12/11  17:00:00,30.1748865315,0.689392269198,0.196431506359,0.0,7.18559832057,18.5321311015,16.2713758382,4.49431088347,11.7770649547
 12/11  18:00:00,37.5878836118,0.380468622453,0.154929297526,0.0,8.38069375907,23.3147919321,21.7028608907,6.16475649631,15.5381043944
 12/11  19:00:00,39.7040459183,0.457199983552,0.126990109056,0.0,10.6415932552,23.1212625696,26.3900209858,8.13561032933,18.2544106565
 12/11  20:00:00,38.7857038603,0.53934876917,0.095777243666,0.0,12.3080778603,20.4854999863,27.821860841,10.4032367267,17.4186241143
 12/11  21:00:00,38.3955291151,0.612979633398,0.072092527479,0.0,12.456681583,19.8967753704,28.3443008606,12.3883031951,15.9559976655
 12/11  22:00:00,32.9852992056,0.69313907485,0.0452041985736,0.0,9.18739968257,17.702556249,27.5937208389,14.562976071,13.030744768
 12/11  23:00:00,26.140542801,0.827199189451,0.00170024106293,0.0,5.91811778209,14.0365255879,29.6077145581,18.2485428744,11.3591716836
 12/11  24:00:00,20.4293981867,1.01426388753,0.0,0.0,3.54045821811,10.5176760807,28.9619867877,22.617534357,6.34445243067
 12/12  01:00:00,16.880466222,1.16858747861,0.0,0.0,2.55330491699,7.80157382632,28.1217929013,26.1632279835,1.95856491783
 12/12  02:00:00,16.4147587547,1.29160462728,0.0,0.0,2.55330491699,7.21284921042,30.2035015189,29.0813507057,1.12215081326
 12/12  03:00:00,16.2384766805,1.40968486101,0.0,0.0,2.55330491699,6.91848690247,32.4371273636,31.9428110444,0.494316319228
 12/12  04:00:00,16.2192959652,1.53768529969,0.0,0.0,2.55330491699,6.7713057485,35.6631646679,35.1688383227,0.494326345195
 12/12  05:00:00,18.4193613254,1.66125721211,0.0,0.0,3.82705111198,7.57405300124,39.5504335807,38.4280400079,1.12239357275
 12/12  06:00:00,22.9609367028,1.6642201276,0.0,0.0,6.02426329834,9.91545327661,44.3659851992,38.4265643902,5.939420809
 12/12  07:00:00,28.1351768593,1.52020920393,0.0,0.0,6.51253267309,14.7454349813,54.448486354,34.4731076238,19.9753787302
 12/12  08:00:00,26.5015516655,1.43161804154,0.0,0.0,6.01364874671,18.163451543,53.2773984561,32.0448764644,21.2325219917
 12/12  09:00:00,25.059883508,1.82853376628,0.0,0.0,4.35151303671,18.8798367041,53.2588243601,32.8642026349,20.3946217252
 12/12  10:00:00,22.0452201778,1.63750227657,0.0,0.0,3.78894180059,16.6187760998,45.8876779599,28.0067589495,17.8809190104
 12/12  11:00:00,18.9940037092,1.49340131674,0.00951119432347,0.0,3.78894180059,13.7021493968,40.6565882302,24.4514710304,16.2051171999
 12/12  12:00:00,19.1140326276,1.37603525989,0.0997250157886,0.0,3.78894180059,13.8493305508,33.6241688873,20.5611800822,13.0629888052
 12/12  13:00:00,18.7130365905,1.22952462691,0.155680829738,0.0,3.69398621738,13.6338449159,27.9034927276,16.516305733,11.3871869946
 12/12  14:00:00,18.3897220647,1.1287784308,0.211395897995,0.0,3.78894180059,13.2606059349,23.7806792363,13.6503435996,10.1303356368
 12/12  15:00:00,18.1383812441,1.06309716431,0.172917497925,0.0,3.78894180059,13.1134247809,21.5519539086,12.6784696298,8.87348427888
 12/12  16:00:00,19.436474449,1.08080925138,0.0882891624111,0.0,4.71240779196,13.5549682428,24.2723349276,14.1419992908,10.1303356368
 12/12  17:00:00,30.4696629389,1.13935906021,0.0412411227612,0.0,7.18559832057,18.5321311015,28.0136070416,16.2074695943,11.8061374473
 12/12  18:00:00,37.8177881485,0.706115745867,0.059186710797,0.0,8.38069375907,23.3147919321,30.1329649356,14.5562734147,15.5766915209
 12/12  19:00:00,39.8300816018,0.627411806652,0.0828139694777,0.0,10.6415932552,23.1212625696,30.7106947217,12.4108252587,18.299869463
 12/12  20:00:00,38.8561038307,0.629049930361,0.0764760529318,0.0,12.3080778603,20.4854999863,29.9532918493,12.4913232916,17.4619685578
 12/12  21:00:00,38.4256882852,0.64858035621,0.0666509747408,0.0,12.456681583,19.8967753704,29.0110761587,13.0154341851,15.9956419736
 12/12  22:00:00,32.9561531248,0.652512276399,0.0566849161578,0.0,9.18739968257,17.702556249,26.211489922,13.1485011168,13.0629888052
 12/12  23:00:00,26.0785058471,0.759755572903,0.00710690373564,0.0,5.91811778209,14.0365255879,27.5340839234,16.1468969288,11.3871869946
 12/12  24:00:00,20.3693272743,0.954192975139,0.0,0.0,3.54045821811,10.5176760807,27.1122296758,20.7524481127,6.35978156311
 12/13  01:00:00,16.8250209674,1.11314222399,0.0,0.0,2.55330491699,7.80157382632,26.4104008411,24.4476223729,1.96277846815
 12/13  02:00:00,16.3171038508,1.19394972331,0.0,0.0,2.55330491699,7.21284921042,27.4024146759,26.2781591744,1.1242555015
 12/13  03:00:00,16.0624953179,1.23370349839,0.0,0.0,2.55330491699,6.91848690247,27.5728033414,27.0779610192,0.494842322207
 12/13  04:00:00,15.9603825496,1.27877188407,0.0,0.0,2.55330491699,6.7713057485,28.5817818269,28.0869295391,0.494852287855
 12/13  05:00:00,18.0312995446,1.27319543129,0.0,0.0,3.82705111198,7.57405300124,28.9786642992,27.8541674953,1.12449680391
 12/13  06:00:00,22.5114902643,1.21477368908,0.0,0.0,6.02426329834,9.91545327661,32.379461388,26.4258569339,5.9536044541
 12/13  07:00:00,27.7400210936,1.12505343827,0.0,0.0,6.51253267309,14.7454349813,44.4206613019,24.3959369847,20.0247243172
 12/13  08:00:00,27.0232289054,1.06046194806,0.0,0.0,6.01364874671,18.163451543,44.1768049895,22.8917905663,21.2850144232
 12/13  09:00:00,24.6940058001,1.46265605837,0.0,0.0,4.35151303671,18.8798367041,44.1028523698,23.657837919,20.4450144508
 12/13  10:00:00,21.8716019045,1.46388400329,0.0,0.0,3.78894180059,16.6187760998,41.7594170612,23.8344044159,17.9250126452
 12/13  11:00:00,18.983778011,1.49268681286,0.0,0.0,3.78894180059,13.7021493968,40.9357399801,24.6907285391,16.2450114409
 12/13  12:00:00,19.1459910535,1.50771870159,0.0,0.0,3.78894180059,13.8493305508,38.1602901163,25.0652809335,13.0950091829
 12/13  13:00:00,18.8361133348,1.50828220092,0.0,0.0,3.69398621738,13.6338449159,36.5568100697,25.1418020911,11.4150079785
 12/13  14:00:00,18.62259528,1.57304754407,0.0,0.0,3.78894180059,13.2606059349,36.9378864006,26.7828793253,10.1550070753
 12/13  15:00:00,18.5424511161,1.64008453423,0.0,0.0,3.78894180059,13.1134247809,37.3114496347,28.4164434627,8.89500617208
 12/13  16:00:00,19.9584904942,1.69111445894,0.0,0.0,4.71240779196,13.5549682428,39.8676793452,29.7126722699,10.1550070753
 12/13  17:00:00,30.9873644445,1.69830168858,0.0,0.0,7.18559832057,18.5321311015,41.833405343,29.9983970634,11.8350082796
 12/13  18:00:00,38.2844590379,1.23197334608,0.0,0.0,8.38069375907,23.3147919321,43.3918209662,27.7768099768,15.6150109893
 12/13  19:00:00,40.2694874486,1.14963162295,0.0,0.0,10.6415932552,23.1212625696,44.1635907548,25.8185778085,18.3450129463
 12/13  20:00:00,39.3468364244,1.19625857699,0.0,0.0,12.3080778603,20.4854999863,44.4832914352,26.9782790911,17.5050123442
 12/13  21:00:00,38.970922822,1.26046586779,0.0,0.0,12.456681583,19.8967753704,44.6262278625,28.5912165721,16.0350112904
 12/13  22:00:00,33.5693248144,1.3223688822,0.0,0.0,9.18739968257,17.702556249,43.1159102401,30.0209010573,13.0950091829
 12/13  23:00:00,26.7928506615,1.48120729096,0.0,0.0,5.91811778209,14.0365255879,45.1501007174,33.7350927389,11.4150079785
 12/13  24:00:00,21.0795609719,1.66442667274,0.0,0.0,3.54045821811,10.5176760807,44.4463875473,38.0713831817,6.37500436562
 12/14  01:00:00,17.5485165554,1.83663781198,0.0,0.0,2.55330491699,7.80157382632,44.2267804716,42.2598183366,1.96696213502
 12/14  02:00:00,17.0411739196,1.91801979212,0.0,0.0,2.55330491699,7.21284921042,45.3437673808,44.2174222527,1.12634512806
