Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/14  03:00:00,16.8054427698,1.97665095034,0.0,0.0,2.55330491699,6.91848690247,46.1258653088,45.6305007582,0.495364550603
 12/14  04:00:00,16.6971726004,2.0155619349,0.0,0.0,2.55330491699,6.7713057485,47.068103063,46.5727286103,0.495374452748
 12/14  05:00:00,18.6901043393,1.93200022603,0.0,0.0,3.82705111198,7.57405300124,45.1823584048,44.0557735086,1.12658489621
 12/14  06:00:00,23.0425377915,1.74582121624,0.0,0.0,6.02426329834,9.91545327661,44.9958182184,39.0281329212,5.96768529722
 12/14  07:00:00,28.1365578725,1.52159021713,0.0,0.0,6.51253267309,14.7454349813,53.5285703689,33.4548596653,20.0737107036
 12/14  08:00:00,27.377794441,1.41502748365,0.0,0.0,6.01364874671,18.163451543,52.2540665474,30.9169418927,21.3371246547
 12/14  09:00:00,25.0183239619,1.78697422009,0.0,0.0,4.35151303671,18.8798367041,51.7316145169,31.2365742526,20.4950402643
 12/14  10:00:00,22.1178464944,1.71012859318,0.0,0.0,3.78894180059,16.6187760998,46.831705005,28.862919773,17.968785232
 12/14  11:00:00,19.0109931404,1.51990194226,0.0,0.0,3.78894180059,13.7021493968,40.757135848,24.4725206381,16.28461521
 12/14  12:00:00,18.8636370636,1.22536471169,0.0,0.0,3.78894180059,13.8493305508,31.0319381157,17.9051416972,13.1267964185
 12/14  13:00:00,18.4438656922,1.11603455838,0.0,0.0,3.69398621738,13.6338449159,26.9374536304,15.494827234,11.4426263964
 12/14  14:00:00,18.1202957617,1.07074802579,0.0,0.0,3.78894180059,13.2606059349,24.7495367393,14.5700378595,10.1794988798
 12/14  15:00:00,17.9983022831,1.09593570121,0.0,0.0,3.78894180059,13.1134247809,24.0613765278,15.1450051646,8.91637136326
 12/14  16:00:00,19.3828593045,1.11548326926,0.0,0.0,4.71240779196,13.5549682428,25.8184232786,15.6389243987,10.1794988798
 12/14  17:00:00,30.3834577283,1.09439497232,0.0,0.0,7.18559832057,18.5321311015,27.1169885755,15.2533196736,11.8636689019
 12/14  18:00:00,37.6570008422,0.604515150363,0.0,0.0,8.38069375907,23.3147919321,28.3095114289,12.6564599773,15.6530514517
 12/14  19:00:00,39.6468641419,0.527008316214,0.0,0.0,10.6415932552,23.1212625696,29.3822228025,10.9923950649,18.3898277376
 12/14  20:00:00,38.6933354524,0.542757605022,0.0,0.0,12.3080778603,20.4854999863,28.8974516511,11.3497089245,17.5477427265
 12/14  21:00:00,38.4225458748,0.712088920621,0.0,0.0,12.456681583,19.8967753704,31.4533279941,15.3792340369,16.0740939572
 12/14  22:00:00,33.1454604864,0.89850455421,0.0,0.0,9.18739968257,17.702556249,33.0356126205,19.908816202,13.1267964185
 12/14  23:00:00,26.3441838274,1.03254045691,0.0,0.0,5.91811778209,14.0365255879,34.4529362307,23.0103098342,11.4426263964
 12/14  24:00:00,20.6044690682,1.1893347691,0.0,0.0,3.54045821811,10.5176760807,32.9864785787,26.5963622486,6.39011633011
 12/15  01:00:00,17.1015707172,1.38969197377,0.0,0.0,2.55330491699,7.80157382632,33.311387326,31.3402726458,1.97111468019
 12/15  02:00:00,16.6567731521,1.53361902467,0.0,0.0,2.55330491699,7.21284921042,35.9537145914,34.8252955172,1.1284190742
 12/15  03:00:00,16.4650749308,1.63628311137,0.0,0.0,2.55330491699,6.91848690247,37.7629985015,37.2671156517,0.495882849772
 12/15  04:00:00,16.3967047425,1.715094077,0.0,0.0,2.55330491699,6.7713057485,39.6670094284,39.1711167431,0.495892685243
 12/15  05:00:00,18.5150988732,1.75699475993,0.0,0.0,3.82705111198,7.57405300124,41.3124846078,40.1838273765,1.12865723124
 12/15  06:00:00,23.0158349423,1.71911836707,0.0,0.0,6.02426329834,9.91545327661,45.2112499331,39.2295907652,5.98165916794
 12/15  07:00:00,28.2184720505,1.60350439518,0.0,0.0,6.51253267309,14.7454349813,56.541361329,36.4190379469,20.1223233821
 12/15  08:00:00,27.5371617616,1.57439480429,0.0,0.0,6.01364874671,18.163451543,57.150791429,35.7619541748,21.3888372542
 12/15  09:00:00,25.2883303776,2.05698063581,0.0,0.0,4.35151303671,18.8798367041,59.5805676695,39.0358833184,20.5446843511
 12/15  10:00:00,22.466142595,2.05842469374,0.0,0.0,3.78894180059,16.6187760998,56.4605627533,38.4483389454,18.012223808
 12/15  11:00:00,19.4507583685,1.95966717037,0.0,0.0,3.78894180059,13.7021493968,52.1352616296,35.811344851,16.3239167786
 12/15  12:00:00,19.5308353695,1.89256301752,0.0,0.0,3.78894180059,13.8493305508,47.232039368,34.0736982694,13.1583410986
 12/15  13:00:00,19.0841120894,1.75628095561,0.0,0.0,3.69398621738,13.6338449159,42.1491072369,30.6790731676,11.4700340693
 12/15  14:00:00,18.7087634208,1.65921568488,0.0,0.0,3.78894180059,13.2606059349,38.347637771,28.1438339737,10.2038037973
 12/15  15:00:00,18.5139153939,1.61154881202,0.0,0.0,3.78894180059,13.1134247809,35.8931506521,26.9555771267,8.93757352532
 12/15  16:00:00,19.8401635681,1.57278753289,0.0,0.0,4.71240779196,13.5549682428,36.3768262772,26.1730224799,10.2038037973
 12/15  17:00:00,30.6840382975,1.39497554159,0.0,0.0,7.18559832057,18.5321311015,33.7832960959,21.8911852693,11.8921108266
 12/15  18:00:00,37.8498092309,0.797323539013,0.0,0.0,8.38069375907,23.3147919321,32.5056914158,16.8148897731,15.6908016426
 12/15  19:00:00,39.804265782,0.684409956351,0.0,0.0,10.6415932552,23.1212625696,32.8333787083,14.399078143,18.4343005653
 12/15  20:00:00,38.8218898002,0.671311952806,0.0,0.0,12.3080778603,20.4854999863,31.7240458585,14.1338988079,17.5901470506
 12/15  21:00:00,38.4818613141,0.771404359877,0.0,0.0,12.456681583,19.8967753704,32.6617068189,16.5488284189,16.1128784
 12/15  22:00:00,33.1057931187,0.858837186465,0.0,0.0,9.18739968257,17.702556249,31.7398711161,18.5815300174,13.1583410986
 12/15  23:00:00,26.3134426525,1.00179928199,0.0,0.0,5.91811778209,14.0365255879,33.2971297904,21.8270957211,11.4700340693
 12/15  24:00:00,20.6273266352,1.21219233611,0.0,0.0,3.54045821811,10.5176760807,33.1827801641,26.7776671828,6.40511298132
 12/16  01:00:00,17.1297941914,1.41791544802,0.0,0.0,2.55330491699,7.80157382632,33.6846758423,31.7094409677,1.9752348746
 12/16  02:00:00,16.6778926803,1.55473855282,0.0,0.0,2.55330491699,7.21284921042,36.2021065222,35.0716297964,1.13047672583
 12/16  03:00:00,16.4932896699,1.66449785039,0.0,0.0,2.55330491699,6.91848690247,38.2932594166,37.7968623504,0.496397066231
 12/16  04:00:00,16.4239065972,1.74229593173,0.0,0.0,2.55330491699,6.7713057485,40.1563954092,39.6599885773,0.496406831873
 12/16  05:00:00,18.5324426963,1.77433858307,0.0,0.0,3.82705111198,7.57405300124,41.5326750761,40.4019618808,1.13071319528
 12/16  06:00:00,23.0484063928,1.7516898176,0.0,0.0,6.02426329834,9.91545327661,45.9786387297,39.9831168021,5.99552192756
 12/16  07:00:00,28.2904831236,1.67551546824,0.0,0.0,6.51253267309,14.7454349813,58.4666341745,38.2960862181,20.1705479563
 12/16  08:00:00,27.4073692267,1.63813163179,0.0,0.0,6.01364874671,17.9699221805,59.0298956598,37.5897587523,21.4401369075
 12/16  09:00:00,23.4197777601,1.63484158705,0.0,0.0,3.66783283761,18.1171033345,58.3284721496,37.7345401401,20.5939320095
 12/16  10:00:00,20.5442009344,1.58289660182,0.0,0.0,3.10526160149,15.8560427302,54.4332576204,36.3779421113,18.0553155091
 12/16  11:00:00,17.5224767555,1.47779912606,0.0,0.0,3.10526160149,12.9394160272,49.9899638689,33.6270593607,16.3629045082
 12/16  12:00:00,17.6234967169,1.43163793361,0.0,0.0,3.10526160149,13.0865971812,45.5804295975,32.3907957159,13.1896338816
 12/16  13:00:00,17.4221690695,1.37749144031,0.0,0.0,3.10526160149,12.9394160272,42.618060669,31.1208377883,11.4972228807
 12/16  14:00:00,17.075098289,1.47196412174,0.0,0.0,3.10526160149,12.4978725653,43.7617712885,33.5338566584,10.2279146301
 12/16  15:00:00,16.9926236094,1.53667059621,0.0,0.0,3.10526160149,12.3506914113,44.1511794917,35.1925731123,8.95860637942
 12/16  16:00:00,18.3901848768,1.56922241028,0.0,0.0,4.02872759285,12.7922348732,46.3424151587,36.1145005286,10.2279146301
 12/16  17:00:00,29.3833462653,1.54069707804,0.0,0.0,6.50191812146,17.7693977319,47.3830316751,35.4627060442,11.9203256309
 12/16  18:00:00,38.2706495376,1.41169320817,0.0,0.0,8.38069375907,23.1212625696,48.0897548893,32.3615045064,15.7282503829
 12/16  19:00:00,40.5089920085,1.3891361828,0.0,0.0,10.6415932552,23.1212625696,50.4765670389,31.9981487796,18.4784182593
 12/16  20:00:00,39.631437917,1.48086006953,0.0,0.0,12.3080778603,20.4854999863,52.0601743881,34.4279616292,17.6322127588
 12/16  21:00:00,39.2477601014,1.53730314719,0.0,0.0,12.456681583,19.8967753704,51.9834985937,35.8321454606,16.1513531331
 12/16  22:00:00,33.8734784325,1.62652250034,0.0,0.0,9.18739968257,17.702556249,51.1744352072,37.9848013257,13.1896338816
 12/16  23:00:00,27.1723161978,1.86067282727,0.0,0.0,5.91811778209,14.0365255879,55.5053550147,44.008132134,11.4972228807
 12/16  24:00:00,21.5664735606,2.15133926144,0.0,0.0,3.54045821811,10.5176760807,58.2144723916,51.7944825134,6.41998987813
 12/17  01:00:00,18.1025844028,2.39070565945,0.0,0.0,2.55330491699,7.80157382632,60.0823182383,58.1029967396,1.97932149874
 12/17  02:00:00,17.6581739706,2.53501984318,0.0,0.0,2.55330491699,7.21284921042,63.0273517816,61.8948343079,1.13251747368
 12/17  03:00:00,17.5662720136,2.7374801941,0.0,0.0,2.55330491699,6.91848690247,68.2647608773,67.7678538296,0.496907047705
 12/17  04:00:00,17.5741519334,2.89254126788,0.0,0.0,2.55330491699,6.7713057485,72.6749932012,72.1780764609,0.49691674038
 12/17  05:00:00,19.6998255393,2.94172142602,0.0,0.0,3.82705111198,7.57405300124,74.5108320311,73.3780798517,1.13275217945
 12/17  06:00:00,24.2252452891,2.92852871389,0.0,0.0,6.02426329834,9.91545327661,79.1006201849,73.0913507146,6.00926947029
 12/17  07:00:00,29.458450505,2.84348284967,0.0,0.0,6.51253267309,14.7454349813,91.1943927677,70.9760226229,20.2183701448
 12/17  08:00:00,28.5294106339,2.76017303904,0.0,0.0,6.01364874671,17.9699221805,90.5536344357,69.062626013,21.4910084227
 12/17  09:00:00,24.3215326622,2.53659648917,0.0,0.0,3.66783283761,18.1171033345,83.3666068148,62.7238381595,20.6427686553
 12/17  10:00:00,21.2331838163,2.27187948379,0.0,0.0,3.10526160149,15.8560427302,73.2190803414,55.1210327672,18.0980475742
 12/17  11:00:00,17.9830496639,1.93837203451,0.0,0.0,3.10526160149,12.9394160272,62.2349610547,45.8333942018,16.4015668528
 12/17  12:00:00,17.7885448859,1.59668610266,0.0,0.0,3.10526160149,13.0865971812,50.0120752884,36.7914097881,13.2206655003
 12/17  13:00:00,17.4220442654,1.37736663619,0.0,0.0,3.10526160149,12.9394160272,42.8887803683,31.3645955894,11.5241847789
 12/17  14:00:00,16.8548879093,1.25175374202,0.0,0.0,3.10526160149,12.4978725653,38.7717617856,28.5199375477,10.2518242379
 12/17  15:00:00,16.6289316579,1.17297864468,0.0,0.0,3.10526160149,12.3506914113,35.8221599977,26.8426963008,8.97946369691
 12/17  16:00:00,17.9900964859,1.16913401938,0.0,0.0,4.02872759285,12.7922348732,37.217325605,26.9655013671,10.2518242379
 12/17  17:00:00,29.2054586901,1.36280950287,0.0,0.0,6.50191812146,17.7693977319,44.0574652446,32.1091602853,11.9483049593
 12/17  18:00:00,38.2650286954,1.40607236601,0.0,0.0,8.38069375907,23.1212625696,49.1029603225,33.3375737402,15.7653865823
 12/17  19:00:00,40.5594662784,1.43961045274,0.0,0.0,10.6415932552,23.1212625696,52.8266712414,34.304503487,18.5221677545
 12/17  20:00:00,39.6910512182,1.54047337078,0.0,0.0,12.3080778603,20.4854999863,54.4494085675,36.7754811737,17.6739273938
 12/17  21:00:00,39.4087446773,1.6982877231,0.0,0.0,12.456681583,19.8967753704,57.0406434086,40.851136646,16.1895067626
 12/17  22:00:00,34.0284933493,1.78153741709,0.0,0.0,9.18739968257,17.702556249,55.7645970334,42.5439315331,13.2206655003
 12/17  23:00:00,27.2312851492,1.91964177869,0.0,0.0,5.91811778209,14.0365255879,57.0606645043,45.5364797253,11.5241847789
 12/17  24:00:00,21.5672082889,2.15207398975,0.0,0.0,3.54045821811,10.5176760807,57.8475348053,51.4127921904,6.43474261489
 12/18  01:00:00,18.0326861487,2.32080740527,0.0,0.0,2.55330491699,7.80157382632,57.4385493207,55.4551759777,1.98337334296
 12/18  02:00:00,17.5107489915,2.38759486405,0.0,0.0,2.55330491699,7.21284921042,57.9530243408,56.8184836274,1.13454071347
 12/18  03:00:00,17.29397312,2.46518130057,0.0,0.0,2.55330491699,6.91848690247,59.3054635707,58.8080509275,0.497412643174
 12/18  04:00:00,17.256903311,2.57529264549,0.0,0.0,2.55330491699,6.7713057485,62.4796205935,61.9821983337,0.497422259759
 12/18  05:00:00,19.510930334,2.75282622077,0.0,0.0,3.82705111198,7.57405300124,68.7710023349,67.636228755,1.13477357989
 12/18  06:00:00,24.039591864,2.74287528874,0.0,0.0,6.02426329834,9.91545327661,73.6680824756,67.645184751,6.02289772452
 12/18  07:00:00,29.1269080793,2.51194042397,0.0,0.0,6.51253267309,14.7454349813,81.1806616311,60.9148858458,20.2657757853
 12/18  08:00:00,28.4134956476,2.45072869028,0.0,0.0,6.01364874671,18.163451543,81.0219329905,59.4804962557,21.5414367348
 12/18  09:00:00,25.725392095,2.49404235322,0.0,0.0,4.35151303671,18.8798367041,72.5986905878,51.9075107618,20.6911798261
 12/18  10:00:00,22.4895636697,2.08184576843,0.0,0.0,3.78894180059,16.6187760998,57.5718502994,39.4314429509,18.1404073485
 12/18  11:00:00,19.3238261995,1.83273500135,0.0,0.0,3.78894180059,13.7021493968,49.3020652349,32.862172872,16.439892363
 12/18  12:00:00,19.334068763,1.695796411,0.0,0.0,3.78894180059,13.8493305508,43.0766113672,29.8251846022,13.251426765
 12/18  13:00:00,18.8728531801,1.54502204622,0.0,0.0,3.69398621738,13.6338449159,37.9445419632,26.3936301838,11.5509117794
 12/18  14:00:00,18.4624523836,1.41290464766,0.0,0.0,3.78894180059,13.2606059349,33.6187486188,23.3432230785,10.2755255402
 12/18  15:00:00,18.2297184655,1.32735188361,0.0,0.0,3.78894180059,13.1134247809,30.355199109,21.3550598079,9.00013930107
 12/18  16:00:00,19.685922928,1.41854689277,0.0,0.0,4.71240779196,13.5549682428,33.9598948618,23.6843693215,10.2755255402
 12/18  17:00:00,30.7633362045,1.47427344859,0.0,0.0,7.18559832057,18.5321311015,37.208783312,25.2327427862,11.9760405258
 12/18  18:00:00,38.0809544678,1.02846877598,0.0,0.0,8.38069375907,23.3147919321,39.2624376691,23.4602384258,15.8021992434
 12/18  19:00:00,40.1376180706,1.0177622449,0.0,0.0,10.6415932552,23.1212625696,41.778871343,23.2133352481,18.5655360949
 12/18  20:00:00,39.2828659564,1.13228810894,0.0,0.0,12.3080778603,20.4854999863,43.7220608774,26.0067822753,17.7152786021
 12/18  21:00:00,38.8200604996,1.10960354541,0.0,0.0,12.456681583,19.8967753704,41.2786334272,25.0513054375,16.2273279898
 12/18  22:00:00,33.3518524549,1.10489652267,0.0,0.0,9.18739968257,17.702556249,37.8083358359,24.5569090709,13.251426765
 12/18  23:00:00,26.7394560809,1.42781271034,0.0,0.0,5.91811778209,14.0365255879,44.237331753,32.6864199736,11.5509117794
 12/18  24:00:00,21.080984921,1.66585062191,0.0,0.0,3.54045821811,10.5176760807,45.0583578985,38.6089910758,6.44936682271
 12/19  01:00:00,17.4140781118,1.70219936846,0.0,0.0,2.55330491699,7.80157382632,40.921759129,38.9343699211,1.98738920791
 12/19  02:00:00,16.8048420259,1.68168789848,0.0,0.0,2.55330491699,7.21284921042,39.0263443171,37.889798471,1.13654584611
 12/19  03:00:00,16.4620348965,1.63324307698,0.0,0.0,2.55330491699,6.91848690247,36.7789239396,36.2810102367,0.497913702914
 12/19  04:00:00,16.2146588623,1.53304819685,0.0,0.0,2.55330491699,6.7713057485,33.9652684169,33.4673451766,0.497923240308
 12/19  05:00:00,18.1908679137,1.43276380041,0.0,0.0,3.82705111198,7.57405300124,31.9719801198,30.8352033218,1.13677679797
 12/19  06:00:00,22.6166152195,1.31989864432,0.0,0.0,6.02426329834,9.91545327661,34.2529406249,28.2165379709,6.03640265396
 12/19  07:00:00,27.7952617451,1.18029408978,0.0,0.0,6.51253267309,14.7454349813,45.4788752932,25.1661244544,20.3127508388
 12/19  08:00:00,27.064509356,1.10174239866,0.0,0.0,6.01364874671,18.163451543,45.1041390892,23.5127321795,21.5914069098
 12/19  09:00:00,24.7112186966,1.47986895484,0.0,0.0,4.35151303671,18.8798367041,44.6601269391,23.9209757539,20.7391511852
 12/19  10:00:00,21.7975476775,1.3898297762,0.0,0.0,3.78894180059,16.6187760998,39.8597573229,21.6773750351,18.1823822877
 12/19  11:00:00,18.7942948706,1.30320367243,0.0,0.0,3.78894180059,13.7021493968,36.1727576239,19.694887935,16.4778696889
 12/19  12:00:00,18.7990815388,1.16080918683,0.0,0.0,3.78894180059,13.8493305508,29.8513657438,16.5694571777,13.2819085661
 12/19  13:00:00,18.4262155339,1.09838440006,0.0,0.0,3.69398621738,13.6338449159,26.7752317759,15.1978358087,11.5773959673
 12/19  14:00:00,18.0928806892,1.04333295326,0.0,0.0,3.78894180059,13.2606059349,24.3272592198,14.0282477017,10.2990115181
 12/19  15:00:00,17.9479991083,1.0456325264,0.0,0.0,3.78894180059,13.1134247809,23.127914763,14.107287694,9.02062706902
 12/19  16:00:00,19.2934921586,1.02611612334,0.0,0.0,4.71240779196,13.5549682428,23.9963611783,13.6973496601,10.2990115181
 12/19  17:00:00,30.2453611421,0.956298386121,0.0,0.0,7.18559832057,18.5321311015,24.1863172213,12.1827931043,12.003524117
 12/19  18:00:00,37.5325051191,0.480019427252,0.0,0.0,8.38069375907,23.3147919321,25.7884613133,9.9497838489,15.8386774644
 12/19  19:00:00,39.5086410169,0.388785191254,0.0,0.0,10.6415932552,23.1212625696,26.602523034,7.99401259659,18.6085104375
 12/19  20:00:00,38.5297613217,0.37918347423,0.0,0.0,12.3080778603,20.4854999863,25.5393139309,7.7830597929,17.756254138
 12/19  21:00:00,38.1024327046,0.391975750432,0.0,0.0,12.456681583,19.8967753704,24.3164903182,8.0516847041,16.2648056141
 12/19  22:00:00,32.667510272,0.420554339814,0.0,0.0,9.18739968257,17.702556249,21.9443817256,8.66247315947,13.2819085661
 12/19  23:00:00,25.8325479541,0.520904583604,0.0,0.0,5.91811778209,14.0365255879,22.3848397083,10.8074437411,11.5773959673
 12/19  24:00:00,20.0424854478,0.627351148706,0.0,0.0,3.54045821811,10.5176760807,19.5459107583,13.0820525875,6.46385817077
 12/20  01:00:00,16.4355531134,0.723674370059,0.0,0.0,2.55330491699,7.80157382632,17.0869819595,15.0956140547,1.99136790483
 12/20  02:00:00,15.851991715,0.728837587508,0.0,0.0,2.55330491699,7.21284921042,16.2374617948,15.0989295169,1.13853227785
 12/20  03:00:00,15.5426706866,0.713878867104,0.0,0.0,2.55330491699,6.91848690247,15.1932921061,14.6948820276,0.498410078546
 12/20  04:00:00,15.4082584866,0.726647821087,0.0,0.0,2.55330491699,6.7713057485,15.4680193819,14.9695998482,0.498419533666
 12/20  05:00:00,17.4751441948,0.717040081532,0.0,0.0,3.82705111198,7.57405300124,15.9267705625,14.7880093221,1.13876124042
 12/20  06:00:00,21.9367746414,0.640058066158,0.0,0.0,6.02426329834,9.91545327661,19.1864043696,13.1366241107,6.04978025891
 12/20  07:00:00,27.1493442708,0.534376615484,0.0,0.0,6.51253267309,14.7454349813,31.2758523158,10.916570922,20.3592813938
 12/20  08:00:00,26.4384934626,0.475726505297,0.0,0.0,6.01364874671,18.163451543,31.3565608295,9.71565668006,21.6409041495
 12/20  09:00:00,24.0276490365,0.796299294777,0.0,0.0,4.35151303671,18.8798367041,29.4715257018,8.68485717537,20.7866685264
 12/20  10:00:00,21.1131953219,0.705477420653,0.0,0.0,3.78894180059,16.6187760998,25.009975928,6.78601596662,18.2239599613
 12/20  11:00:00,18.1103416831,0.619250484997,0.0,0.0,3.78894180059,13.7021493968,21.5296441723,5.01415658826,16.5154875841
 12/20  12:00:00,18.2378911613,0.581121844796,0.0184969645024,0.0,3.78894180059,13.8493305508,17.4877828824,4.17568100572,13.3121018767
 12/20  13:00:00,18.0594229106,0.60044123999,0.131150536754,0.0,3.69398621738,13.6338449159,15.3278273246,3.72419782521,11.6036294994
 12/20  14:00:00,17.8352618674,0.588422197718,0.197291933739,0.0,3.78894180059,13.2606059349,13.5333215317,3.21104631519,10.3222752165
 12/20  15:00:00,17.6974271456,0.582887319076,0.212173244662,0.0,3.78894180059,13.1134247809,12.0796841485,3.03876321504,9.04092093351
 12/20  16:00:00,18.9350816843,0.554486913771,0.113218735295,0.0,4.71240779196,13.5549682428,13.4988006605,3.176525444,10.3222752165
 12/20  17:00:00,29.8926753842,0.562643731597,0.0409688966203,0.0,7.18559832057,18.5321311015,15.838616272,3.80786867824,12.0307475937
 12/20  18:00:00,37.2723811124,0.198583801859,0.0213116186449,0.0,8.38069375907,23.3147919321,19.7871858335,3.91237539093,15.8748104426
 12/20  19:00:00,39.3679981148,0.20160432554,0.0465379636089,0.0,10.6415932552,23.1212625696,22.3385014198,3.68742336412,18.6510780556
 12/20  20:00:00,38.4062744406,0.214697281912,0.040999311216,0.0,12.3080778603,20.4854999863,21.8076232013,4.01078133424,17.796841867
 12/20  21:00:00,37.9840538887,0.237663585643,0.0359333488697,0.0,12.456681583,19.8967753704,20.8282557215,4.5263271846,16.3019285369
 12/20  22:00:00,32.5478036763,0.288011967005,0.0128357770656,0.0,9.18739968257,17.702556249,19.1299296132,5.8178277365,13.3121018767
 12/20  23:00:00,25.7374162694,0.425772898848,0.0,0.0,5.91811778209,14.0365255879,20.5553845279,8.9517550285,11.6036294994
 12/20  24:00:00,19.9998982679,0.584763968738,0.0,0.0,3.54045821811,10.5176760807,18.9379394491,12.4597270815,6.4782123676
 12/21  01:00:00,16.4392776988,0.727398955397,0.0,0.0,2.55330491699,7.80157382632,17.623562411,15.6282541551,1.99530825592
 12/21  02:00:00,15.9074437869,0.784289659477,0.0,0.0,2.55330491699,7.21284921042,17.9424958716,16.8019964511,1.14049942048
 12/21  03:00:00,15.6432318777,0.814440058223,0.0,0.0,2.55330491699,6.91848690247,17.867611984,17.3687103609,0.498901623075
 12/21  04:00:00,15.5419901542,0.860379488748,0.0,0.0,2.55330491699,6.7713057485,18.8431652043,18.3442542115,0.498910992859
 12/21  05:00:00,17.6517057541,0.893601640867,0.0,0.0,3.82705111198,7.57405300124,20.2283971475,19.0876708279,1.14072631955
 12/21  06:00:00,22.1625208485,0.865804273283,0.0,0.0,6.02426329834,9.91545327661,24.5406413792,18.4776148018,6.06302657736
 12/21  07:00:00,27.3988155804,0.78384792503,0.0,0.0,6.51253267309,14.7454349813,37.0544937928,16.649140122,20.4053536708
 12/21  08:00:00,26.7553348182,0.792567860838,0.0,0.0,6.01364874671,18.163451543,38.6129798066,16.9230660108,21.6899137958
 12/21  09:00:00,24.5049857969,1.27363605518,0.0,0.0,4.35151303671,18.8798367041,40.3528042339,19.5190864559,20.833717778
 12/21  10:00:00,21.6571198486,1.24940194739,0.0,0.0,3.78894180059,16.6187760998,37.1301280919,18.8650000355,18.2651280564
 12/21  11:00:00,18.6613943647,1.17030316659,0.0,0.0,3.78894180059,13.7021493968,33.5486015241,16.9958666159,16.5527349082
 12/21  12:00:00,18.7779492798,1.13967692782,0.0,0.0,3.78894180059,13.8493305508,29.6236615901,16.2816638348,13.3419977553
 12/21  13:00:00,18.4022677922,1.0744366584,0.0,0.0,3.69398621738,13.6338449159,26.5075790874,14.8779744803,11.629604607
 12/21  14:00:00,18.1240126807,1.07446494477,0.0,0.0,3.78894180059,13.2606059349,25.238815114,14.8935053681,10.3453097459
 12/21  15:00:00,18.034625114,1.1322585321,0.0,0.0,3.78894180059,13.1134247809,25.2619981217,16.200983237,9.06101488469
 12/21  16:00:00,19.4560644425,1.18868840725,0.0,0.0,4.71240779196,13.5549682428,27.9579565461,17.6126468002,10.3453097459
 12/21  17:00:00,30.4999019013,1.21083914535,0.0,0.0,7.18559832057,18.5321311015,30.319391921,18.2616890269,12.0577028941
 12/21  18:00:00,37.8360245371,0.783538845238,0.0,0.0,8.38069375907,23.3147919321,32.9538240466,17.043236569,15.9105874776
 12/21  19:00:00,39.895003325,0.775147499329,0.0,0.0,10.6415932552,23.1212625696,35.6296987773,16.9364724338,18.6932263435
 12/21  20:00:00,39.020020734,0.869442886555,0.0,0.0,12.3080778603,20.4854999863,37.0718263528,19.2347965834,17.8370297694
 12/21  21:00:00,38.665682885,0.95522593077,0.0,0.0,12.456681583,19.8967753704,37.6428541575,21.3041683928,16.3386857647
 12/21  22:00:00,33.2935996435,1.04664371133,0.0,0.0,9.18739968257,17.702556249,36.7947815755,23.4527838202,13.3419977553
 12/21  23:00:00,26.5613826365,1.24973926596,0.0,0.0,5.91811778209,14.0365255879,39.9633317127,28.3337271057,11.629604607
 12/21  24:00:00,20.8726378167,1.45750351756,0.0,0.0,3.54045821811,10.5176760807,39.8305951942,33.3381700319,6.49242516234
 12/22  01:00:00,17.369013647,1.6571349036,0.0,0.0,2.55330491699,7.80157382632,40.2728537501,38.2736446554,1.9992090947
 12/22  02:00:00,16.9015355682,1.77838144072,0.0,0.0,2.55330491699,7.21284921042,42.3844237437,41.2419770522,1.14244669151
 12/22  03:00:00,16.6891658723,1.86037405286,0.0,0.0,2.55330491699,6.91848690247,43.6834464475,43.1840582565,0.499388190937
 12/22  04:00:00,16.6194987531,1.9378880876,0.0,0.0,2.55330491699,6.7713057485,45.6097440959,45.1103466235,0.499397472347
 12/22  05:00:00,18.7964685216,2.03836440835,0.0,0.0,3.82705111198,7.57405300124,49.0498737449,47.9072022915,1.14267145339
 12/22  06:00:00,23.317918022,2.02120144675,0.0,0.0,6.02426329834,9.91545327661,53.6039056564,47.5277679702,6.07613768625
 12/22  07:00:00,28.5469926934,1.93202503803,0.0,0.0,6.51253267309,14.7454349813,65.7340554401,45.2831014145,20.4509540256
 12/22  08:00:00,27.9227649429,1.95999798558,0.0,0.0,6.01364874671,18.163451543,68.1070594908,46.3686381558,21.738421335
 12/22  09:00:00,25.6134623733,2.3821126315,0.0,0.0,4.35151303671,18.8798367041,69.4569131222,48.5766281155,20.8802850067
 12/22  10:00:00,22.5194966262,2.11177872493,0.0,0.0,3.78894180059,16.6187760998,59.191398447,40.8855240655,18.3058743815
 12/22  11:00:00,19.351658841,1.8605676429,0.0,0.0,3.78894180059,13.7021493968,50.8191672051,34.2295665742,16.5896006309
 12/22  12:00:00,19.3678957571,1.72962340511,0.0,0.0,3.78894180059,13.8493305508,44.3287116234,30.9571242749,13.3715873485
 12/22  13:00:00,18.9967734105,1.66894227663,0.0,0.0,3.69398621738,13.6338449159,41.157176984,29.5018633861,11.6553135979
 12/22  14:00:00,18.6445001562,1.5949524203,0.0,0.0,3.78894180059,13.2606059349,38.1205865409,27.752478256,10.3681082849
 12/22  15:00:00,18.4687580342,1.56639145231,0.0,0.0,3.78894180059,13.1134247809,36.4006209348,27.3197179629,9.08090297194
 12/22  16:00:00,19.9913966795,1.7240206443,0.0,0.0,4.71240779196,13.5549682428,41.8136566659,31.445548381,10.3681082849
 12/22  17:00:00,31.0796041167,1.79054136077,0.0,0.0,7.18559832057,18.5321311015,45.2863899205,33.2020078849,12.0843820355
 12/22  18:00:00,38.3678591253,1.31537343343,0.0,0.0,8.38069375907,23.3147919321,46.5228114204,30.576813446,15.9459979744
 12/22  19:00:00,40.37597497,1.25611914431,0.0,0.0,10.6415932552,23.1212625696,47.7965268952,29.061584076,18.7349428192
 12/22  20:00:00,39.5454052644,1.39482741699,0.0,0.0,12.3080778603,20.4854999863,50.4126878967,32.5358819528,17.8768059439
 12/22  21:00:00,39.2606099242,1.55015297001,0.0,0.0,12.456681583,19.8967753704,52.8827830716,36.5077166595,16.3750664121
 12/22  22:00:00,33.9684890848,1.72153315257,0.0,0.0,9.18739968257,17.702556249,54.3805197981,41.0089324496,13.3715873485
 12/22  23:00:00,27.315508106,2.00386473552,0.0,0.0,5.91811778209,14.0365255879,60.2119621118,48.5566485139,11.6553135979
 12/22  24:00:00,21.7090555743,2.29392127517,0.0,0.0,3.54045821811,10.5176760807,62.9191911545,56.4126988085,6.50649234601
 12/23  01:00:00,18.2637350342,2.55185629084,0.0,0.0,2.55330491699,7.80157382632,65.3440223733,63.340953107,2.00306926634
 12/23  02:00:00,17.8342545515,2.71110042407,0.0,0.0,2.55330491699,7.21284921042,68.6100687832,67.4656952689,1.14437351429
 12/23  03:00:00,17.7874754242,2.95868360477,0.0,0.0,2.55330491699,6.91848690247,75.3180719028,74.8182022648,0.49986963804
 12/23  04:00:00,17.8590220178,3.17741135227,0.0,0.0,2.55330491699,6.7713057485,81.9432044642,81.4433256362,0.499878828062
 12/23  05:00:00,19.9736620351,3.21555792179,0.0,0.0,3.82705111198,7.57405300124,83.1829421684,82.0383461025,1.1445960659
 12/23  06:00:00,24.3773194484,3.08060287318,0.0,0.0,6.02426329834,9.91545327661,83.3254581989,77.2363484963,6.08910970256
 12/23  07:00:00,29.5624192243,2.94745156894,0.0,0.0,6.51253267309,14.7454349813,93.918971381,73.422902427,20.4960689541
 12/23  08:00:00,28.6362215082,2.86698391326,0.0,0.0,6.01364874671,17.9699221805,93.5248385582,71.7384261562,21.7864124019
 12/23  09:00:00,24.3514085592,2.56647238609,0.0,0.0,3.66783283761,18.1171033345,84.1070777664,63.1807213443,20.9263564221
 12/23  10:00:00,21.2647190513,2.30341471878,0.0,0.0,3.10526160149,15.8560427302,74.0481164119,55.7019295419,18.34618687
 12/23  11:00:00,18.1597609423,2.11508331288,0.0,0.0,3.10526160149,12.9394160272,67.3001259112,50.6740520764,16.6260738348
 12/23  12:00:00,18.0908452218,1.89898643853,0.0,0.0,3.10526160149,13.0865971812,58.5079840248,45.1071221311,13.4008618937
 12/23  13:00:00,17.7973287356,1.75265110643,0.0,0.0,3.10526160149,12.9394160272,53.2619872657,41.5812384073,11.6807488584
 12/23  14:00:00,17.2585295367,1.65539536945,0.0,0.0,3.10526160149,12.4978725653,49.6728523648,39.2821882827,10.390664082
 12/23  15:00:00,17.0018758027,1.54592278952,0.0,0.0,3.10526160149,12.3506914113,45.6808416089,36.5802623033,9.10057930559
 12/23  16:00:00,18.3341858088,1.51322334222,0.0,0.0,4.02872759285,12.7922348732,46.278632111,35.887968029,10.390664082
 12/23  17:00:00,29.5324682345,1.68981904729,0.0,0.0,6.50191812146,17.7693977319,52.6920287287,40.5812516114,12.1107771173
 12/23  18:00:00,38.5706081443,1.7116518149,0.0,0.0,8.38069375907,23.1212625696,57.1973539671,41.2163225206,15.9810314465
 12/23  19:00:00,40.7834336276,1.6635778019,0.0,0.0,10.6415932552,23.1212625696,58.7176600192,39.9414448904,18.7762151288
 12/23  20:00:00,39.9028829066,1.75230505918,0.0,0.0,12.3080778603,20.4854999863,60.0679387871,42.1517801759,17.9161586112
 12/23  21:00:00,39.5694225046,1.85896555038,0.0,0.0,12.456681583,19.8967753704,61.1628208547,44.7517611493,16.4110597054
 12/23  22:00:00,34.1799531434,1.93299721124,0.0,0.0,9.18739968257,17.702556249,59.7294310874,46.3285691937,13.4008618937
 12/23  23:00:00,27.4238599485,2.11221657797,0.0,0.0,5.91811778209,14.0365255879,62.4826208946,50.8018720362,11.6807488584
 12/23  24:00:00,21.703935008,2.28880070884,0.0,0.0,3.54045821811,10.5176760807,61.4847370488,54.9643272961,6.52040975274
 12/24  01:00:00,18.1256478617,2.41376911834,0.0,0.0,2.55330491699,7.80157382632,59.6457511264,57.6388634984,2.00688762803
 12/24  02:00:00,17.6359746047,2.51282047725,0.0,0.0,2.55330491699,7.21284921042,61.0731534496,59.9268741313,1.14627931826
 12/24  03:00:00,17.4274804723,2.59868865287,0.0,0.0,2.55330491699,6.91848690247,62.6798311234,62.1794853016,0.500345821811
 12/24  04:00:00,17.3929563352,2.71134566968,0.0,0.0,2.55330491699,6.7713057485,66.1676881325,65.6673332151,0.500354917454
 12/24  05:00:00,19.4692445623,2.71114044907,0.0,0.0,3.82705111198,7.57405300124,66.7065500157,65.5600504286,1.14649958708
 12/24  06:00:00,23.8533750908,2.5566585156,0.0,0.0,6.02426329834,9.91545327661,67.1066289439,61.0046901594,6.1019387845
 12/24  07:00:00,29.0055255309,2.39055787559,0.0,0.0,6.51253267309,14.7454349813,77.2330935122,56.6924084165,20.5406850958
 12/24  08:00:00,28.0895685954,2.32033100046,0.0,0.0,6.01364874671,17.9699221805,76.6881241302,54.8542513455,21.8338727846
 12/24  09:00:00,24.0662597647,2.28132359159,0.0,0.0,3.66783283761,18.1171033345,74.8967969858,53.9248786052,20.9719183806
 12/24  10:00:00,21.0811937624,2.11988942981,0.0,0.0,3.10526160149,15.8560427302,68.128931896,49.7428783124,18.3860535836
 12/24  11:00:00,18.0962688289,2.05159119949,0.0,0.0,3.10526160149,12.9394160272,64.291549358,47.6294056395,16.6621437185
 12/24  12:00:00,18.1816332465,1.98977446324,0.0,0.0,3.10526160149,13.0865971812,59.3648643609,45.9350516395,13.4298127214
 12/24  13:00:00,17.9334399852,1.88876235602,0.0,0.0,3.10526160149,12.9394160272,55.0298838826,43.3239810263,11.7059028563
 12/24  14:00:00,17.3983556361,1.79522146883,0.0,0.0,3.10526160149,12.4978725653,51.3372067867,40.9242363292,10.4129704575
 12/24  15:00:00,17.2174049663,1.76145195306,0.0,0.0,3.10526160149,12.3506914113,49.1363751463,40.0163370876,9.12003805868
 12/24  16:00:00,18.5160771571,1.69511469058,0.0,0.0,4.02872759285,12.7922348732,48.8492583058,38.4362878483,10.4129704575
 12/24  17:00:00,29.5072206695,1.66457148225,0.0,0.0,6.50191812146,17.7693977319,49.992994411,37.8561140884,12.1368803226
 12/24  18:00:00,38.4250143651,1.56605803562,0.0,0.0,8.38069375907,23.1212625696,51.7760948058,35.7604172867,16.0156775191
 12/24  19:00:00,40.5707214882,1.45086566251,0.0,0.0,10.6415932552,23.1212625696,51.8795836105,33.0625525605,18.8170310499
 12/24  20:00:00,39.6483622546,1.49778440718,0.0,0.0,12.3080778603,20.4854999863,52.3036273607,34.3485512433,17.9550761174
 12/24  21:00:00,39.2288589243,1.5184019701,0.0,0.0,12.456681583,19.8967753704,51.232011346,34.7853563606,16.4466549854
 12/24  22:00:00,33.8106331204,1.56367718817,0.0,0.0,9.18739968257,17.702556249,49.1593130807,35.7295003593,13.4298127214
 12/24  23:00:00,27.0307405111,1.71909714061,0.0,0.0,5.91811778209,14.0365255879,51.1948967021,39.4889938458,11.7059028563
 12/24  24:00:00,21.3459257413,1.93079144216,0.0,0.0,3.54045821811,10.5176760807,51.4637584793,44.9295852182,6.53417326102
 12/25  01:00:00,17.8158109372,2.10393219377,0.0,0.0,2.55330491699,7.80157382632,51.320769392,49.3101063427,2.01066304926
 12/25  02:00:00,17.2191769506,2.09602282316,0.0,0.0,2.55330491699,7.21284921042,49.7092675706,48.5611040316,1.14816353905
 12/25  03:00:00,16.9628264604,2.13403464089,0.0,0.0,2.55330491699,6.91848690247,49.7471836014,49.2463670002,0.500816601231
 12/25  04:00:00,16.9055960498,2.22398538432,0.0,0.0,2.55330491699,6.7713057485,52.1390380105,51.638212411,0.500825599531
 12/25  05:00:00,19.0044016121,2.24629749887,0.0,0.0,3.82705111198,7.57405300124,53.4337253463,52.285343893,1.14838145321
 12/25  06:00:00,23.4796070139,2.18289043866,0.0,0.0,6.02426329834,9.91545327661,56.9423991979,50.8277780653,6.11462113266
 12/25  07:00:00,28.6659876853,2.05102002995,0.0,0.0,6.51253267309,14.7454349813,68.3266566557,47.7418674178,20.5847892379
 12/25  08:00:00,27.7128667236,1.94362912871,0.0,0.0,6.01364874671,17.9699221805,67.2366562528,45.3558678247,21.8807884281
 12/25  09:00:00,23.54540236,1.76046618689,0.0,0.0,3.66783283761,18.1171033345,61.8522101021,40.8352527128,21.0169573893
 12/25  10:00:00,20.5205796553,1.55927532276,0.0,0.0,3.10526160149,15.8560427302,54.0796069549,35.6541442386,18.4254627163
 12/25  11:00:00,17.3937518039,1.3490741745,0.0,0.0,3.10526160149,12.9394160272,47.1429613404,30.4451617399,16.6977996005
 12/25  12:00:00,17.4028701906,1.21101140735,0.0,0.0,3.10526160149,13.0865971812,40.6639958431,27.2055645849,13.4584312583
 12/25  13:00:00,17.2265809134,1.18190328418,0.0,0.0,3.10526160149,12.9394160272,38.1646262671,26.4338581247,11.7307681424
 12/25  14:00:00,16.6645229678,1.06138880057,0.0,0.0,3.10526160149,12.4978725653,34.1161733148,23.6811525092,10.4350208056
 12/25  15:00:00,16.4628993317,1.00694631854,0.0,0.0,3.10526160149,12.3506914113,31.5887918239,22.4495183553,9.13927346867
 12/25  16:00:00,17.9159183478,1.09495588129,0.0,0.0,4.02872759285,12.7922348732,35.1659862834,24.7309654778,10.4350208056
 12/25  17:00:00,29.0496796211,1.20703043383,0.0,0.0,6.50191812146,17.7693977319,39.7748735971,27.6121896757,12.1626839214
 12/25  18:00:00,37.9961902276,1.13723389812,0.0,0.0,8.38069375907,23.1212625696,41.9659235372,25.9159976052,16.049925932
 12/25  19:00:00,40.1886624341,1.0688066084,0.0,0.0,10.6415932552,23.1212625696,43.0708360894,24.2134575941,18.8573784953
 12/25  20:00:00,39.2840885966,1.13351074918,0.0,0.0,12.3080778603,20.4854999863,43.7449171945,25.7513702572,17.9935469373
 12/25  21:00:00,38.9765985572,1.26614160298,0.0,0.0,12.456681583,19.8967753704,45.5597424246,29.0779007136,16.481841711
 12/25  22:00:00,33.6501028374,1.40314690517,0.0,0.0,9.18739968257,17.702556249,45.9413299207,32.4828986625,13.4584312583
 12/25  23:00:00,26.9166028139,1.60495944338,0.0,0.0,5.91811778209,14.0365255879,49.2204857831,37.4897176406,11.7307681424
 12/25  24:00:00,21.2610052302,1.84587093103,0.0,0.0,3.54045821811,10.5176760807,50.1977139894,43.6499351945,6.54777879492
 12/26  01:00:00,17.7248357778,2.01295703446,0.0,0.0,2.55330491699,7.80157382632,49.6987771334,47.6843827212,2.01439441224
 12/26  02:00:00,17.2053691222,2.08221499476,0.0,0.0,2.55330491699,7.21284921042,50.2359688063,49.0859431876,1.1500256187
 12/26  03:00:00,16.9962504588,2.16745863933,0.0,0.0,2.55330491699,6.91848690247,51.6082677833,51.1069859465,0.501281836883
 12/26  04:00:00,16.9230755239,2.24146485844,0.0,0.0,2.55330491699,6.7713057485,53.4213835072,52.9200927723,0.501290734903
 12/26  05:00:00,19.0745808927,2.3164767794,0.0,0.0,3.82705111198,7.57405300124,56.1663962178,55.0161551108,1.15024110697
 12/26  06:00:00,23.6155072451,2.31879066992,0.0,0.0,6.02426329834,9.91545327661,61.4646363166,55.3374833255,6.12715299108
 12/26  07:00:00,28.7904725992,2.17550494391,0.0,0.0,6.51253267309,14.7454349813,72.2436159089,51.6152475894,20.6283683195
 12/26  08:00:00,28.0702834525,2.10751649518,0.0,0.0,6.01364874671,18.163451543,71.7001432287,49.7729977899,21.9271454387
 12/26  09:00:00,25.5854991495,2.35414940778,0.0,0.0,4.35151303671,18.8798367041,69.2521401137,48.1906800031,21.0614601106
 12/26  10:00:00,22.6239958203,2.21627791907,0.0,0.0,3.78894180059,16.6187760998,62.4559882943,43.9915856969,18.4644025974
 12/26  11:00:00,19.5254852383,2.03439404015,0.0,0.0,3.78894180059,13.7021493968,55.7180441701,38.9850132486,16.7330309214
 12/26  12:00:00,19.5013828948,1.86311054287,0.0,0.0,3.78894180059,13.8493305508,48.095843766,34.609134737,13.4867090291
 12/26  13:00:00,19.0731790677,1.74534793387,0.0,0.0,3.69398621738,13.6338449159,43.5110303565,31.7556930034,11.7553373531
 12/26  14:00:00,18.7289842496,1.67943651367,0.0,0.0,3.78894180059,13.2606059349,40.6932970255,30.2364884293,10.4568085962
 12/26  15:00:00,18.5321616416,1.62979505966,0.0,0.0,3.78894180059,13.1134247809,38.1548495501,28.9965697109,9.1582798392
 12/26  16:00:00,19.9692073446,1.70183130931,0.0,0.0,4.71240779196,13.5549682428,41.2818347283,30.8250261322,10.4568085962
 12/26  17:00:00,30.1658519676,1.76962254502,0.0,0.0,7.18559832057,18.5321311015,44.7738463998,32.5856661277,12.1881802721
 12/26  18:00:00,38.358542406,1.30605671417,0.0,0.0,8.38069375907,23.3147919321,46.3453398419,30.261573299,16.083766543
 12/26  19:00:00,40.3637170491,1.24386122343,0.0,0.0,10.6415932552,23.1212625696,47.5918321985,28.6945866822,18.8972455164
 12/26  20:00:00,39.4719796793,1.3214018319,0.0,0.0,12.3080778603,20.4854999863,48.6142227566,30.5826630782,18.0315596784
 12/26  21:00:00,39.1107112345,1.40025428031,0.0,0.0,12.456681583,19.8967753704,48.9716546967,32.4550452348,16.5166094619
 12/26  22:00:00,33.7401471109,1.49319117866,0.0,0.0,9.18739968257,17.702556249,48.1641970325,34.6774880035,13.4867090291
 12/26  23:00:00,26.9799827872,1.66833941671,0.0,0.0,5.91811778209,14.0365255879,50.7410503261,38.985712973,11.7553373531
 12/26  24:00:00,21.2826066976,1.86747239851,0.0,0.0,3.54045821811,10.5176760807,50.5394962709,43.9782739456,6.56122232529
 12/27  01:00:00,17.7568254663,2.04494672288,0.0,0.0,2.55330491699,7.80157382632,50.4292484798,48.4111678677,2.01808061215
 12/27  02:00:00,17.268549506,2.14539537852,0.0,0.0,2.55330491699,7.21284921042,52.1169793098,50.965114304,1.15186500577
 12/27  03:00:00,17.0283108466,2.19951902711,0.0,0.0,2.55330491699,6.91848690247,52.7259942245,52.2242528335,0.50174139099
 12/27  04:00:00,16.9369615528,2.25535088729,0.0,0.0,2.55330491699,6.7713057485,54.0411096861,53.5393595003,0.501750185823
 12/27  05:00:00,19.0516166262,2.29351251293,0.0,0.0,3.82705111198,7.57405300124,55.6412694838,54.4891914861,1.15207799763
 12/27  06:00:00,23.5294321164,2.23271554119,0.0,0.0,6.02426329834,9.91545327661,58.9542634529,52.8147328045,6.13953064842
 12/27  07:00:00,28.7315218883,2.11655423298,0.0,0.0,6.51253267309,14.7454349813,70.5450400631,49.8736306282,20.6714094349
 12/27  08:00:00,28.0740517395,2.11128478215,0.0,0.0,6.01364874671,18.163451543,71.822872623,49.8499425346,21.9729300883
 12/27  09:00:00,25.8606246049,2.62927486313,0.0,0.0,4.35151303671,18.8798367041,76.1835463901,55.0781330249,21.1054133652
 12/27  10:00:00,23.0354566753,2.62773877401,0.0,0.0,3.78894180059,16.6187760998,72.947210619,54.4443489238,18.5028616952
 12/27  11:00:00,19.8815258483,2.39043465016,0.0,0.0,3.78894180059,13.7021493968,64.6990236951,47.9311964471,16.767827248
 12/27  12:00:00,20.1017926441,2.46352029212,0.0,0.0,3.78894180059,13.8493305508,63.2142064786,49.699568819,13.5146376596
 12/27  13:00:00,19.784377486,2.45654635218,0.0,0.0,3.69398621738,13.6338449159,61.3690868059,49.5894835935,11.7796032124
 12/27  14:00:00,19.4541703612,2.40462262523,0.0,0.0,3.78894180059,13.2606059349,58.4482163369,47.9698889598,10.4783273771
 12/27  15:00:00,19.1307112467,2.22834466484,0.0,0.0,3.78894180059,13.1134247809,52.7772960677,43.600244526,9.17705154169
 12/27  16:00:00,20.5352780545,2.26790201924,0.0,0.0,4.71240779196,13.5549682428,55.5602036935,45.0818763164,10.4783273771
 12/27  17:00:00,30.836575828,2.44034640535,0.0,0.0,7.18559832057,18.5321311015,62.4976188583,50.2842570341,12.2133618242
 12/27  18:00:00,39.1072438624,2.05475817051,0.0,0.0,8.38069375907,23.3147919321,66.2273198211,50.1101304907,16.1171893303
 12/27  19:00:00,41.1121658696,1.99231004391,0.0,0.0,10.6415932552,23.1212625696,67.4917144967,48.5550941898,18.936620307
 12/27  20:00:00,40.2306453181,2.08006747069,0.0,0.0,12.3080778603,20.4854999863,69.1324580514,51.063354968,18.0691030834
 12/27  21:00:00,39.798599122,2.08814216776,0.0,0.0,12.456681583,19.8967753704,67.4187291468,50.8677812046,16.5509479421
 12/27  22:00:00,34.3468263761,2.09987044389,0.0,0.0,9.18739968257,17.702556249,64.1173237064,50.6026860468,13.5146376596
 12/27  23:00:00,27.5831457369,2.27150236636,0.0,0.0,5.91811778209,14.0365255879,66.5690867294,54.789483517,11.7796032124
 12/27  24:00:00,21.8879738607,2.47283956156,0.0,0.0,3.54045821811,10.5176760807,66.4936771661,59.9191772952,6.57449987095
 12/28  01:00:00,18.4023656396,2.69048689621,0.0,0.0,2.55330491699,7.80157382632,67.9025060708,65.8807855133,2.02172055752
 12/28  02:00:00,17.9867655508,2.86361142336,0.0,0.0,2.55330491699,7.21284921042,72.0660182243,70.9123370688,1.15368115555
 12/28  03:00:00,17.8078366714,2.97904485189,0.0,0.0,2.55330491699,6.91848690247,74.7844558533,74.2822607258,0.502195127458
 12/28  04:00:00,17.7047756162,3.02316495067,0.0,0.0,2.55330491699,6.7713057485,75.6533792582,75.151175442,0.502203816224
 12/28  05:00:00,19.7988681001,3.0407639868,0.0,0.0,3.82705111198,7.57405300124,76.4471706876,75.2932791064,1.15389158118
 12/28  06:00:00,24.3123016829,3.01558510772,0.0,0.0,6.02426329834,9.91545327661,80.8916031584,74.7398527194,6.15175043901
 12/28  07:00:00,29.5133100777,2.8983424224,0.0,0.0,6.51253267309,14.7454349813,92.4274815784,71.7135817405,20.7138998379
 12/28  08:00:00,28.7382207036,2.77545374622,0.0,0.0,6.01364874671,18.163451543,90.3072292965,68.2891004783,22.0181288182
 12/28  09:00:00,26.101306482,2.86995674028,0.0,0.0,4.35151303671,18.8798367041,83.3507889677,62.2019848308,21.1488041369
 12/28  10:00:00,23.0143293539,2.60661145264,0.0,0.0,3.78894180059,16.6187760998,72.598010154,54.0571815336,18.5408286204
 12/28  11:00:00,19.8835933001,2.39250210198,0.0,0.0,3.78894180059,13.7021493968,64.8237379891,48.0215597135,16.8021782756
 12/28  12:00:00,19.8627764764,2.22450412446,0.0,0.0,3.78894180059,13.8493305508,57.3983016446,43.8560927655,13.5422088791
 12/28  13:00:00,19.4088107706,2.08097963673,0.0,0.0,3.69398621738,13.6338449159,52.145187196,40.3416286618,11.8035585343
 12/28  14:00:00,19.0015029059,1.95195516996,0.0,0.0,3.78894180059,13.2606059349,47.6589856532,37.1594148775,10.4995707757
 12/28  15:00:00,18.7612633523,1.85889677037,0.0,0.0,3.78894180059,13.1134247809,44.1455792887,34.9499962716,9.19558301709
 12/28  16:00:00,20.1045948194,1.83721878415,0.0,0.0,4.71240779196,13.5549682428,44.9801191052,34.4805483295,10.4995707757
 12/28  17:00:00,30.3596965083,1.96346708568,0.0,0.0,7.18559832057,18.5321311015,49.9580373764,37.719816256,12.2382211205
 12/28  18:00:00,38.6608074416,1.60832174975,0.0,0.0,8.38069375907,23.3147919321,54.2739049748,38.1237205785,16.1501843963
 12/28  19:00:00,40.700371992,1.5805161663,0.0,0.0,10.6415932552,23.1212625696,56.4350459597,37.4595547531,18.9754912066
 12/28  20:00:00,39.8051562061,1.65457835871,0.0,0.0,12.3080778603,20.4854999863,57.3728502949,39.2666842607,18.1061660342
 12/28  21:00:00,39.4414555763,1.73099862212,0.0,0.0,12.456681583,19.8967753704,57.6229585516,41.0381115692,16.5848469825
 12/28  22:00:00,34.0787334188,1.83177748664,0.0,0.0,9.18739968257,17.702556249,57.017131734,43.4749228549,13.5422088791
 12/28  23:00:00,27.266365125,1.95472175451,0.0,0.0,5.91811778209,14.0365255879,57.9403221972,46.1367636629,11.8035585343
 12/28  24:00:00,21.509424467,2.0942901679,0.0,0.0,3.54045821811,10.5176760807,55.8582901204,49.2706826205,6.5876074999
 12/29  01:00:00,18.0907074327,2.37882868932,0.0,0.0,2.55330491699,7.80157382632,59.049219767,57.0239065965,2.02531317051
 12/29  02:00:00,17.5985432195,2.4753890921,0.0,0.0,2.55330491699,7.21284921042,60.5479759575,59.3925024273,1.15547353022
 12/29  03:00:00,17.3166842949,2.48789247544,0.0,0.0,2.55330491699,6.91848690247,59.8120798403,59.3094369284,0.502642911915
 12/29  04:00:00,17.1828098407,2.50119917522,0.0,0.0,2.55330491699,6.7713057485,59.862541187,59.3598896953,0.502651491765
 12/29  05:00:00,19.2031951489,2.44509103564,0.0,0.0,3.82705111198,7.57405300124,58.6479824752,57.4923011547,1.15568132053
 12/29  06:00:00,23.6102142519,2.31349767672,0.0,0.0,6.02426329834,9.91545327661,60.0640172922,53.9002085482,6.16380874398
 12/29  07:00:00,28.7433580567,2.12839040138,0.0,0.0,6.51253267309,14.7454349813,69.9960824253,49.2402554799,20.7558269454
 12/29  08:00:00,27.9459773854,1.98321042803,0.0,0.0,6.01364874671,18.163451543,67.8421523834,45.7794241403,22.0627282431
 12/29  09:00:00,25.3867073651,2.15535762332,0.0,0.0,4.35151303671,18.8798367041,62.7131138088,41.5214942329,21.1916195759
 12/29  10:00:00,22.3911671267,1.98344922545,0.0,0.0,3.78894180059,16.6187760998,55.6056301172,37.0273379877,18.5782921295
 12/29  11:00:00,19.3447770123,1.85368581417,0.0,0.0,3.78894180059,13.7021493968,50.7588668592,33.9227930278,16.8360738314
 12/29  12:00:00,19.3288414973,1.69056914531,0.0,0.0,3.78894180059,13.8493305508,43.650750177,30.0813356544,13.5694145226
 12/29  13:00:00,18.9104107328,1.58257959893,0.0,0.0,3.69398621738,13.6338449159,39.4097458974,27.5825496729,11.8271962246
 12/29  14:00:00,18.599162653,1.54961491709,0.0,0.0,3.78894180059,13.2606059349,37.3196803462,26.7991478452,10.520532501
 12/29  15:00:00,18.4635851517,1.56121856976,0.0,0.0,3.78894180059,13.1134247809,36.2426507231,27.0287819456,9.21386877748
 12/29  16:00:00,19.7922483573,1.52487232202,0.0,0.0,4.71240779196,13.5549682428,36.7766881013,26.2561556003,10.520532501
 12/29  17:00:00,29.9944631909,1.59823376826,0.0,0.0,7.18559832057,18.5321311015,40.4562504562,28.1934996572,12.2627507991
 12/29  18:00:00,38.2775486459,1.22506295405,0.0,0.0,8.38069375907,23.3147919321,44.4224355806,28.2396936109,16.1827419697
 12/29  19:00:00,40.3227190106,1.20286318497,0.0,0.0,10.6415932552,23.1212625696,46.7497023475,27.7358556435,19.013846704
 12/29  20:00:00,39.4915624439,1.34098459649,0.0,0.0,12.3080778603,20.4854999863,49.3969737049,31.2542361499,18.142737555
 12/29  21:00:00,39.09172865,1.38127169577,0.0,0.0,12.456681583,19.8967753704,48.6036181198,31.9853215757,16.6182965442
 12/29  22:00:00,33.6908760927,1.44392016046,0.0,0.0,9.18739968257,17.702556249,46.867384089,33.2979695664,13.5694145226
 12/29  23:00:00,26.8276505803,1.51600720974,0.0,0.0,5.91811778209,14.0365255879,46.3973661345,34.57016991,11.8271962246
 12/29  24:00:00,20.9937325628,1.57859826371,0.0,0.0,3.54045821811,10.5176760807,42.1978502487,35.5973089183,6.60054133042
 12/30  01:00:00,17.4401859872,1.72830724379,0.0,0.0,2.55330491699,7.80157382632,41.1907047184,39.1618473311,2.02885738728
 12/30  02:00:00,17.037488587,1.91433445955,0.0,0.0,2.55330491699,7.21284921042,45.3957922321,44.2385506331,1.15724159897
 12/30  03:00:00,16.7490568008,1.92026498129,0.0,0.0,2.55330491699,6.91848690247,44.6795326167,44.176448005,0.50308461175
 12/30  04:00:00,16.4973209493,1.81571028385,0.0,0.0,2.55330491699,6.7713057485,41.457362657,40.9542695771,0.503093079868
 12/30  05:00:00,18.6280855974,1.86998148412,0.0,0.0,3.82705111198,7.57405300124,43.6566826365,42.4992359508,1.15744668566
 12/30  06:00:00,22.9518426546,1.6551260794,0.0,0.0,6.02426329834,9.91545327661,42.8987288061,36.7230268137,6.17570199232
 12/30  07:00:00,27.9795948965,1.36462724116,0.0,0.0,6.51253267309,14.7454349813,50.2809147118,29.4837363707,20.7971783411
 12/30  08:00:00,27.0307772835,1.26153968859,0.0,0.0,6.01364874671,17.9699221805,49.3930271822,27.2863120267,22.1067151555
 12/30  09:00:00,22.942526268,1.15759009497,0.0,0.0,3.66783283761,18.1171033345,46.3043897282,25.0705427255,21.2338470028
 12/30  10:00:00,19.9682677997,1.0069634671,0.0,0.0,3.10526160149,15.8560427302,40.2836119283,21.6683708003,18.615241128
 12/30  11:00:00,16.9177657018,0.873088072373,0.0,0.0,3.10526160149,12.9394160272,35.5464836208,18.6769797431,16.8695038777
 12/30  12:00:00,16.9503465982,0.758487814889,0.0,0.0,3.10526160149,13.0865971812,29.7298911069,16.1336445735,13.5962465334
 12/30  13:00:00,16.6730740609,0.628396431654,0.0,0.0,3.10526160149,12.9394160272,25.1641457273,13.3136364442,11.8505092831
 12/30  14:00:00,16.1571089875,0.553974820318,0.0,0.0,3.10526160149,12.4978725653,22.2849791365,11.7437727911,10.5412063454
 12/30  15:00:00,15.9582194994,0.502266486216,0.0,0.0,3.10526160149,12.3506914113,19.8854400777,10.65353667,9.23190340771
 12/30  16:00:00,17.3403844284,0.519421961902,0.0,0.0,4.02872759285,12.7922348732,21.5694292949,11.0282229495,10.5412063454
 12/30  17:00:00,27.5765961608,0.626780306923,0.0,0.0,6.50191812146,17.7693977319,25.8828136532,13.5958700575,12.2869435957
 12/30  18:00:00,37.4570674606,0.598111131129,0.0,0.0,8.38069375907,23.1212625696,29.1652008384,12.9503484295,16.2148524088
 12/30  19:00:00,39.6508731363,0.531017310672,0.0,0.0,10.6415932552,23.1212625696,30.4462512143,11.3945757737,19.0516754406
 12/30  20:00:00,38.7495760671,0.598998219704,0.0,0.0,12.3080778603,20.4854999863,31.0979415087,12.9191346933,18.1788068154
 12/30  21:00:00,38.3831847256,0.672727771416,0.0,0.0,12.456681583,19.8967753704,31.214009673,14.5627229516,16.6512867214
 12/30  22:00:00,33.0198998023,0.772943870135,0.0,0.0,9.18739968257,17.702556249,30.431851905,16.8356053716,13.5962465334
 12/30  23:00:00,26.2640712415,0.952427871002,0.0,0.0,5.91811778209,14.0365255879,32.8676957099,21.0171864268,11.8505092831
 12/30  24:00:00,20.6058608697,1.19072657055,0.0,0.0,3.54045821811,10.5176760807,33.3461225329,26.7328250006,6.61329753228
 12/31  01:00:00,17.1504991909,1.43862044747,0.0,0.0,2.55330491699,7.80157382632,34.8204492708,32.7880971125,2.03235215828
 12/31  02:00:00,16.6850222988,1.56186817136,0.0,0.0,2.55330491699,7.21284921042,36.9067535898,35.7477687516,1.15898483819
 12/31  03:00:00,16.5402141004,1.71142228089,0.0,0.0,2.55330491699,6.91848690247,40.0170094628,39.5134893667,0.503520096154
 12/31  04:00:00,16.5757225123,1.89411184681,0.0,0.0,2.55330491699,6.7713057485,44.8588092252,44.3552807754,0.503528449757
 12/31  05:00:00,18.7809512937,2.02284718045,0.0,0.0,3.82705111198,7.57405300124,49.0251162108,47.8659290571,1.15918715374
 12/31  06:00:00,23.3700214652,2.07330488994,0.0,0.0,6.02426329834,9.91545327661,55.5675758025,49.3801491406,6.18742666189
 12/31  07:00:00,28.6490399868,2.03407233143,0.0,0.0,6.51253267309,14.7454349813,69.3641348593,48.5261930801,20.8379417792
 12/31  08:00:00,27.8054733962,2.03623580133,0.0,0.0,6.01364874671,17.9699221805,70.9223934766,48.7723169477,22.1500765289
 12/31  09:00:00,23.7814019149,1.99646574185,0.0,0.0,3.66783283761,18.1171033345,69.1165558583,47.841081946,21.2754739123
 12/31  10:00:00,20.7735111443,1.81220681171,0.0,0.0,3.10526160149,15.8560427302,61.4626977997,42.8110331259,18.6516646738
 12/31  11:00:00,17.7003208215,1.65564319208,0.0,0.0,3.10526160149,12.9394160272,55.3711910093,38.4687324949,16.9024585144
 12/31  12:00:00,17.6678457778,1.47598699457,0.0,0.0,3.10526160149,13.0865971812,47.3620895838,33.7393926183,13.6226969655
 12/31  13:00:00,17.3551613955,1.31048376627,0.0,0.0,3.10526160149,12.9394160272,41.5074953439,29.6340045378,11.8734908061
 12/31  14:00:00,16.8108209423,1.20768677506,0.0,0.0,3.10526160149,12.4978725653,37.7270340437,27.1654478572,10.5615861865
 12/31  15:00:00,16.6281479257,1.17219491246,0.0,0.0,3.10526160149,12.3506914113,35.7151947794,26.4655132125,9.24968156698
 12/31  16:00:00,18.0574840044,1.2365215379,0.0,0.0,4.02872759285,12.7922348732,38.6178630768,28.0562768903,10.5615861865
 12/31  17:00:00,28.1848143903,1.23499853638,0.0,0.0,6.50191812146,17.7693977319,40.3549523997,28.0441600537,12.3107923459
 12/31  18:00:00,38.0644949604,1.20553863094,0.0,0.0,8.38069375907,23.1212625696,43.7386832551,27.4921770505,16.2465062046
 12/31  19:00:00,40.3056105137,1.18575468808,0.0,0.0,10.6415932552,23.1212625696,46.1880923618,27.0991261481,19.0889662137
 12/31  20:00:00,39.383074721,1.23249687359,0.0,0.0,12.3080778603,20.4854999863,46.398311827,28.1839486931,18.214363134
 12/31  21:00:00,38.9883795805,1.27792262627,0.0,0.0,12.456681583,19.8967753704,45.8243095814,29.1405018369,16.6838077445
 12/31  22:00:00,33.6391744976,1.39221856544,0.0,0.0,9.18739968257,17.702556249,45.5633121661,31.9406152006,13.6226969655
 12/31  23:00:00,26.9150364909,1.60339312036,0.0,0.0,5.91811778209,14.0365255879,49.0650224993,37.1915316932,11.8734908061
 12/31  24:00:00,21.2268505795,1.8117162804,0.0,0.0,3.54045821811,10.5176760807,49.0196531802,42.3937808524,6.62587232786
